Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.6920905158,4.21744387833,0.00165666121264,0.0,4.58992532963,8.1892,101.879862758,91.0338216176,3.33988,7.50616114
 01/01  02:00:00,14.6611721851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.683200091,0.0,0.0,0.0,1.52997510988,7.4902,3.93194545004,0.0,3.33988,0.59206545004
 01/01  04:00:00,14.6929272853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,14.8424880427,0.0,0.0,0.0,1.52997510988,7.4902,3.93195136396,0.0,3.33988,0.592071363957
 01/01  06:00:00,22.8229736215,4.21744387833,0.00555608397221,0.0,4.58992532963,8.1892,101.281704335,92.9120043354,8.3497,0.02
 01/01  07:00:00,38.7844817248,4.21744387833,0.0134922222343,0.0,9.17985065927,19.4245,108.587364454,87.2726835143,16.6994,4.61528093946
 01/01  08:00:00,45.1940869486,4.21744387833,0.0118299793474,0.0,9.17985065927,26.9147,105.051676248,74.8130541491,25.0491,5.18952209896
 01/01  09:00:00,42.0246765706,4.21744387833,0.00164332390176,0.0,9.17985065927,26.9147,108.504082749,70.4912596349,33.3988,4.61402311445
 01/01  10:00:00,34.5376169629,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.158343423,72.4937828617,25.0491,4.61546056128
 01/01  11:00:00,42.0407533483,4.21744387833,0.00454695096794,0.0,9.17985065927,26.9147,121.591102219,64.7402546843,41.7485,15.1023475349
 01/01  12:00:00,42.8201740298,4.21744387833,0.0,0.0,9.17985065927,26.9147,112.119385827,55.2692558153,41.7485,15.1016300118
 01/01  13:00:00,42.1214850228,4.21744387833,0.0,0.0,9.17985065927,26.9147,98.9461054232,45.0306453387,41.7485,12.1669600845
 01/01  14:00:00,34.6062194376,4.21744387833,0.0,0.0,9.17985065927,19.4245,87.2186281089,41.6533925034,33.3988,12.1664356055
 01/01  15:00:00,34.6167427725,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.2759339973,40.9770144137,25.0491,9.24981958353
 01/01  16:00:00,34.6098144626,4.21744387833,0.0,0.0,9.17985065927,19.4245,83.8254091396,41.1781669985,33.3988,9.24844214103
 01/01  17:00:00,42.0351390897,4.21744387833,0.00505400130759,0.0,9.17985065927,26.9147,101.315133564,41.9682441663,50.0982,9.24868939794
 01/01  18:00:00,46.2601799594,4.21744387833,0.0,0.0,9.17985065927,26.9147,110.507891673,48.2427820754,50.0982,12.1669095981
 01/01  19:00:00,46.2523839158,4.21744387833,0.0,0.0,9.17985065927,26.9147,114.067506789,48.8681407539,50.0982,15.1011660347
 01/01  20:00:00,38.8836405796,4.21744387833,0.0,0.0,9.17985065927,19.4245,100.434943602,51.934746039,33.3988,15.1013975632
 01/01  21:00:00,38.85962188,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.2568875005,52.6919562605,33.3988,12.16613124
 01/01  22:00:00,38.7824950721,4.21744387833,0.0,0.0,9.17985065927,19.4245,101.973600633,61.8215934689,25.0491,15.102907164
 01/01  23:00:00,38.6684040908,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.7175941728,67.851094951,16.6994,12.1670992218
 01/01  24:00:00,39.475312862,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.3713581449,67.6751376757,8.3497,6.34652046925
 01/02  01:00:00,22.7143369294,4.21744387833,0.0,0.0,4.58992532963,8.1892,84.2683831844,74.5818354543,3.33988,6.34666773006
 01/02  02:00:00,14.6626106355,0.0,0.0,0.0,1.52997510988,7.4902,3.93196767183,0.0,3.33988,0.592087671835
 01/02  03:00:00,14.6861508079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  04:00:00,14.6984215083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  05:00:00,14.8484568161,0.0,0.0,0.0,1.52997510988,7.4902,3.93194773305,0.0,3.33988,0.592067733045
 01/02  06:00:00,22.8237887608,4.21744387833,0.0,0.0,4.58992532963,8.1892,98.5519310925,90.1822310925,8.3497,0.02
 01/02  07:00:00,38.789615242,4.21744387833,0.0138049436092,0.0,9.17985065927,19.4245,106.917549618,85.0287783427,16.6994,5.18937127537
 01/02  08:00:00,45.2071509447,4.21744387833,0.0180494436546,0.0,9.17985065927,26.9147,121.123156515,78.0186367629,25.0491,18.0554197524
 01/02  09:00:00,42.0348632902,4.21744387833,0.00140219734261,0.0,9.17985065927,26.9147,119.837057935,70.1534162925,33.3988,16.2848416428
 01/02  10:00:00,34.5636212536,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.7593005175,59.7857549664,25.0491,13.924445551
 01/02  11:00:00,42.0892273811,4.21744387833,0.00270817797235,0.0,9.17985065927,26.9147,102.450483999,48.5362418747,41.7485,12.1657421244
 01/02  12:00:00,42.8485094139,4.21744387833,0.0,0.0,9.17985065927,26.9147,87.899971515,32.2305706536,41.7485,13.9209008614
 01/02  13:00:00,42.1681445224,4.21744387833,0.0,0.0,9.17985065927,26.9147,77.6487465528,23.7341674171,41.7485,12.1660791357
 01/02  14:00:00,34.6437762721,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.7553910725,26.9396998491,33.3988,10.4168912234
 01/02  15:00:00,34.6519565245,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.3006222168,29.0011094125,25.0491,9.25041280433
 01/02  16:00:00,34.6415858435,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.219909039,32.5729581284,33.3988,9.24815091059
 01/02  17:00:00,42.062207532,4.21744387833,0.00780678686682,0.0,9.17985065927,26.9147,94.7253732638,35.3788520125,50.0982,9.24832125131
 01/02  18:00:00,46.2893173276,4.21744387833,0.0,0.0,9.17985065927,26.9147,98.2608966616,35.9959058027,50.0982,12.1667908588
 01/02  19:00:00,46.2855816614,4.21744387833,0.0,0.0,9.17985065927,26.9147,100.98206145,34.0173830378,50.0982,16.8664784124
 01/02  20:00:00,38.9134352565,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.7630281277,41.309481736,33.3988,18.0547463917
 01/02  21:00:00,38.8759707465,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.4038721415,47.9029985822,33.3988,15.1020735594
 01/02  22:00:00,38.8015413935,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.0847897729,54.168976414,25.0491,16.8667133589
 01/02  23:00:00,38.6884946454,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.5008749204,58.8819407011,16.6994,13.9195342193
 01/02  24:00:00,39.4868078698,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.9639602086,64.1077762317,8.3497,7.50648397687
 01/03  01:00:00,22.7283549407,4.21744387833,0.0,0.0,4.58992532963,8.1892,81.6840286678,71.9975867356,3.33988,6.34656193223
 01/03  02:00:00,14.6779038858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  03:00:00,14.709356468,0.0,0.0,0.0,1.52997510988,7.4902,3.93197333126,0.0,3.33988,0.592093331258
 01/03  04:00:00,14.7268418591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.3920754346,0.0,0.0,0.0,1.52997510988,7.4902,3.93192747708,0.0,3.33988,0.592047477079
 01/03  06:00:00,23.3722096736,4.21744387833,0.0,0.0,4.58992532963,8.1892,78.2385052516,69.8688052516,8.3497,0.02
 01/03  07:00:00,39.0545742307,4.21744387833,0.0168691513294,0.0,9.17985065927,19.4245,86.42283215,65.1082398537,16.6994,4.61519229631
 01/03  08:00:00,45.240662115,4.21744387833,0.0217645846296,0.0,9.17985065927,26.9147,101.882507934,58.1976518649,25.0491,18.635756069
 01/03  09:00:00,42.0576512218,4.21744387833,0.00453037155413,0.0,9.17985065927,26.9147,109.235674772,59.5537237823,33.3988,16.2831509894
 01/03  10:00:00,34.565062918,4.21744387833,0.0,0.0,9.17985065927,19.4245,100.378798398,61.4060820382,25.0491,13.9236163598
 01/03  11:00:00,42.0557161644,4.21744387833,0.0112244853341,0.0,9.17985065927,26.9147,120.702606165,66.7890251386,41.7485,12.1650810262
 01/03  12:00:00,42.810492546,4.21744387833,0.0,0.0,9.17985065927,26.9147,118.800164715,63.1307389758,41.7485,13.9209257395
 01/03  13:00:00,42.0918108224,4.21744387833,0.0,0.0,9.17985065927,26.9147,110.920061776,57.0059695858,41.7485,12.1655921902
 01/03  14:00:00,34.568455687,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.530227418,61.7141321241,33.3988,10.417295294
 01/03  15:00:00,34.5651197668,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.514317584,70.2142712363,25.0491,9.25094634818
 01/03  16:00:00,34.5482883431,4.21744387833,0.0,0.0,9.17985065927,19.4245,118.096960631,75.4473640497,33.3988,9.25079658133
 01/03  17:00:00,41.9797739601,4.21744387833,0.00983825205014,0.0,9.17985065927,26.9147,133.958226267,74.609386658,50.0982,9.25063960933
 01/03  18:00:00,46.2178029363,4.21744387833,0.0,0.0,9.17985065927,26.9147,133.571396387,71.3069435433,50.0982,12.1662528439
 01/03  19:00:00,46.2273953649,4.21744387833,0.0040165261709,0.0,9.17985065927,26.9147,132.33891825,65.3751024476,50.0982,16.8656158026
 01/03  20:00:00,38.7242033383,4.21744387833,0.0,0.0,9.17985065927,19.4245,119.585535046,68.1347831272,33.3988,18.051951919
 01/03  21:00:00,38.7143456248,4.21744387833,0.0,0.0,9.17985065927,19.4245,118.045367273,68.9646532597,33.3988,15.6819140128
 01/03  22:00:00,38.6727613303,4.21744387833,0.0,0.0,9.17985065927,19.4245,116.715648083,75.3828090337,25.0491,16.2837390492
 01/03  23:00:00,38.6626545584,4.21744387833,0.0,0.0,9.17985065927,19.4245,109.514971002,78.891406728,16.6994,13.9241642737
 01/03  24:00:00,39.4695037227,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.242237522,82.3850575237,8.3497,7.50747999827
 01/04  01:00:00,22.7060709977,4.21744387833,0.0,0.0,4.58992532963,8.1892,100.039994905,90.3538599396,3.33988,6.34625496588
 01/04  02:00:00,14.6516522035,0.0,0.0,0.0,1.52997510988,7.4902,3.93196796199,0.0,3.33988,0.592087961992
 01/04  03:00:00,14.6745153317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  04:00:00,14.6868492449,0.0,0.0,0.0,1.52997510988,7.4902,3.93197384016,0.0,3.33988,0.592093840159
 01/04  05:00:00,14.8373573627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  06:00:00,22.8163940287,4.21744387833,0.00109633173519,0.0,4.58992532963,8.1892,105.468116925,96.5263689374,8.3497,0.592047988023
 01/04  07:00:00,38.7804406508,4.21744387833,0.0125348476335,0.0,9.17985065927,19.4245,113.259036594,91.9462048918,16.6994,4.61343170207
 01/04  08:00:00,45.1971738367,4.21744387833,0.0166898428738,0.0,9.17985065927,26.9147,128.085568815,84.9819132444,25.0491,18.054555571
 01/04  09:00:00,42.025037362,4.21744387833,0.00373034884112,0.0,9.17985065927,26.9147,132.243818491,81.9757457844,33.3988,16.8692727067
 01/04  10:00:00,34.5385065192,4.21744387833,0.0,0.0,9.17985065927,19.4245,117.748213763,78.7787438621,25.0491,13.920369901
 01/04  11:00:00,42.0322075585,4.21744387833,0.0016338459546,0.0,9.17985065927,26.9147,129.737538618,75.8216829331,41.7485,12.1673556845
 01/04  12:00:00,42.8022148466,4.21744387833,0.0,0.0,9.17985065927,26.9147,115.79833645,60.7064697307,41.7485,13.3433667193
 01/04  13:00:00,42.0884178787,4.21744387833,0.0,0.0,9.17985065927,26.9147,102.877569017,48.3832113589,41.7485,12.7458576584
 01/04  14:00:00,34.56940266,4.21744387833,0.0,0.0,9.17985065927,19.4245,91.4799505977,47.6637852854,33.3988,10.4173653123
 01/04  15:00:00,34.5719507617,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.1770141926,50.8787604115,25.0491,9.24915378108
 01/04  16:00:00,34.5629100477,4.21744387833,0.0,0.0,9.17985065927,19.4245,95.6005633114,52.9523606622,33.3988,9.24940264926
 01/04  17:00:00,41.9903059967,4.21744387833,0.00415280219908,0.0,9.17985065927,26.9147,112.54593633,53.198407031,50.0982,9.24932929911
 01/04  18:00:00,46.2208852778,4.21744387833,0.0,0.0,9.17985065927,26.9147,116.806498574,54.5410517832,50.0982,12.167246791
 01/04  19:00:00,46.2230644753,4.21744387833,0.00108727435484,0.0,9.17985065927,26.9147,120.529583303,53.5633277188,50.0982,16.8680555838
 01/04  20:00:00,38.8636261009,4.21744387833,0.0,0.0,9.17985065927,19.4245,109.713236409,58.2615557748,33.3988,18.0528806345
 01/04  21:00:00,38.8439087463,4.21744387833,0.0,0.0,9.17985065927,19.4245,106.941063672,57.8585380359,33.3988,15.6837256357
 01/04  22:00:00,38.773787341,4.21744387833,0.0,0.0,9.17985065927,19.4245,100.768264369,59.4352878711,25.0491,16.2838764984
 01/04  23:00:00,38.6698543807,4.21744387833,0.0,0.0,9.17985065927,19.4245,90.0249729,59.4004364982,16.6994,13.9251364018
 01/04  24:00:00,39.4731833961,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.8938544362,63.4599449204,8.3497,8.08420951578
 01/05  01:00:00,22.7170761785,4.21744387833,0.0,0.0,4.58992532963,8.1892,81.1396224685,72.0281777389,3.33988,5.77156472961
 01/05  02:00:00,14.6590591209,0.0,0.0,0.0,1.52997510988,7.4902,3.93197599421,0.0,3.33988,0.592095994208
 01/05  03:00:00,14.6849107,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.704717897,0.0,0.0,0.0,1.52997510988,7.4902,3.93193018062,0.0,3.33988,0.592050180616
 01/05  05:00:00,14.859093137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.8367705239,4.21744387833,0.0,0.0,4.58992532963,8.1892,81.358759673,72.417003556,8.3497,0.592056117061
 01/05  07:00:00,38.8096819239,4.21744387833,0.0152671051918,0.0,9.17985065927,19.4245,87.3624752268,66.0490836333,16.6994,4.61399159357
 01/05  08:00:00,45.2319087648,4.21744387833,0.0202557294129,0.0,9.17985065927,26.9147,99.9024878181,56.7996366442,25.0491,18.0537511739
 01/05  09:00:00,42.0571400572,4.21744387833,0.00436809894397,0.0,9.17985065927,26.9147,106.273766296,56.0064573192,33.3988,16.8685089764
 01/05  10:00:00,34.5739661947,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.3437800957,54.372506819,25.0491,13.9221732767
 01/05  11:00:00,42.0830325722,4.21744387833,0.00985778402625,0.0,9.17985065927,26.9147,106.275470325,52.3587501567,41.7485,12.1682201682
 01/05  12:00:00,42.8427896483,4.21744387833,0.0,0.0,9.17985065927,26.9147,94.8821891741,39.2115261096,41.7485,13.9221630645
 01/05  13:00:00,42.1592734684,4.21744387833,0.0,0.0,9.17985065927,26.9147,82.3668747854,28.4511494959,41.7485,12.1672252895
 01/05  14:00:00,34.636820921,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.8349672362,29.4419683856,33.3988,10.9941988506
 01/05  15:00:00,34.6416286738,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.329191674,33.0334902659,25.0491,9.24660140813
 01/05  16:00:00,34.6305634964,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.0694016949,36.4244712301,33.3988,9.24613046481
 01/05  17:00:00,42.0534068097,4.21744387833,0.00753024463215,0.0,9.17985065927,26.9147,97.7160344892,38.3689606384,50.0982,9.24887385085
 01/05  18:00:00,46.28814657,4.21744387833,0.0,0.0,9.17985065927,26.9147,98.0129429973,35.7470391864,50.0982,12.1677038109
 01/05  19:00:00,46.3026243561,4.21744387833,0.00472467711717,0.0,9.17985065927,26.9147,94.9976183257,28.0288665839,50.0982,16.8705517419
 01/05  20:00:00,38.9479682879,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.6848897169,27.23204325,33.3988,18.0540464669
 01/05  21:00:00,38.9325171908,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.8700435549,26.3699582446,33.3988,15.1012853104
 01/05  22:00:00,38.869519513,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.0959437484,30.1813299871,25.0491,16.8655137613
 01/05  23:00:00,38.7728184945,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.0610861283,29.4388778349,16.6994,13.9228082935
 01/05  24:00:00,39.5444021901,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.1925248724,31.3357993632,8.3497,7.50702550912
 01/06  01:00:00,22.8305156705,4.21744387833,0.0,0.0,4.58992532963,8.1892,47.3012142002,37.6139772441,3.33988,6.34735695606
 01/06  02:00:00,14.7810330023,0.0,0.0,0.0,1.52997510988,7.4902,3.93194921113,0.0,3.33988,0.592069211134
 01/06  03:00:00,14.8082093519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  04:00:00,14.8212657174,0.0,0.0,0.0,1.52997510988,7.4902,3.93195511907,0.0,3.33988,0.59207511907
 01/06  05:00:00,15.4837208374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  06:00:00,23.4622564525,4.21744387833,0.0,0.0,4.58992532963,8.1892,49.0117919599,40.6420919599,8.3497,0.02
 01/06  07:00:00,39.1504824293,4.21744387833,0.0215529237806,0.0,9.17985065927,19.4245,58.0970894909,36.2097925628,16.6994,5.18789692812
 01/06  08:00:00,45.3432393608,4.21744387833,0.0284410696441,0.0,9.17985065927,26.9147,69.6335586046,26.528490689,25.0491,18.0559679156
 01/06  09:00:00,42.1627956245,4.21744387833,0.00618968477374,0.0,9.17985065927,26.9147,75.2334268656,24.9670359695,33.3988,16.867590896
 01/06  10:00:00,34.6751834729,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.505835631,24.5348290791,25.0491,13.9219065519
 01/06  11:00:00,42.1879043876,4.21744387833,0.0136533855746,0.0,9.17985065927,26.9147,77.2773648109,23.3601876153,41.7485,12.1686771956
 01/06  12:00:00,42.899411301,4.21744387833,0.0,0.0,9.17985065927,26.9147,70.642823694,14.9725818529,41.7485,13.9217418411
 01/06  13:00:00,42.229068452,4.21744387833,0.0,0.0,9.17985065927,26.9147,63.1111030467,9.19513852502,41.7485,12.1674645217
 01/06  14:00:00,34.6998212803,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.0658535513,14.6718399343,33.3988,10.995213617
 01/06  15:00:00,34.6951796653,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.7744587209,23.4793458387,25.0491,9.2460128822
 01/06  16:00:00,34.6804430533,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.5752231351,28.9298696359,33.3988,9.24655349917
 01/06  17:00:00,42.1210419638,4.21744387833,0.01625802106,0.0,9.17985065927,26.9147,85.9792706479,26.6339536089,50.0982,9.24711703903
 01/06  18:00:00,46.350215572,4.21744387833,0.0,0.0,9.17985065927,26.9147,84.6901920034,22.4250633716,50.0982,12.1669286318
 01/06  19:00:00,46.3606857169,4.21744387833,0.00646195830149,0.0,9.17985065927,26.9147,83.4294440712,16.4635164293,50.0982,16.8677276419
 01/06  20:00:00,38.8530405181,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.6667218729,19.2157159332,33.3988,18.0522059397
 01/06  21:00:00,38.8369135463,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.4282068772,21.3464381331,33.3988,15.6829687441
 01/06  22:00:00,38.7846564825,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.8166984241,29.8996894049,25.0491,16.8679090192
 01/06  23:00:00,38.7705191723,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.6099505122,35.5667670024,16.6994,13.3437835098
 01/06  24:00:00,39.5353487267,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.9923237239,42.5580796676,8.3497,8.08454405625
 01/07  01:00:00,22.7916244563,4.21744387833,0.0,0.0,4.58992532963,8.1892,63.0296554374,53.3437769648,3.33988,6.34599847266
 01/07  02:00:00,14.7350147064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  03:00:00,14.7546908721,0.0,0.0,0.0,1.52997510988,7.4902,3.93197370099,0.0,3.33988,0.59209370099
 01/07  04:00:00,14.7597421469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  05:00:00,14.9049168894,0.0,0.0,0.0,1.52997510988,7.4902,3.93192784994,0.0,3.33988,0.592047849939
 01/07  06:00:00,22.8771468234,4.21744387833,0.0,0.0,4.58992532963,8.1892,75.0803283342,66.7106283342,8.3497,0.02
 01/07  07:00:00,38.8382403957,4.21744387833,0.0172627826806,0.0,9.17985065927,19.4245,85.0332836218,63.718897362,16.6994,4.61498625977
 01/07  08:00:00,45.2436231813,4.21744387833,0.0150556445829,0.0,9.17985065927,26.9147,83.3653020033,53.1256907382,25.0491,5.19051126506
 01/07  09:00:00,42.0661243653,4.21744387833,0.00394414699847,0.0,9.17985065927,26.9147,91.5529590983,53.5408630498,33.3988,4.61329604853
 01/07  10:00:00,34.5784589141,4.21744387833,0.00575813317536,0.0,9.17985065927,19.4245,99.1004069725,58.9473190311,25.0491,15.1039879415
 01/07  11:00:00,42.0705135342,4.21744387833,0.0121635012996,0.0,9.17985065927,26.9147,118.101424201,62.4281610998,41.7485,13.9247631009
 01/07  12:00:00,42.8242307356,4.21744387833,0.0,0.0,9.17985065927,26.9147,112.322495242,55.4714133829,41.7485,15.1025818595
 01/07  13:00:00,42.1164030628,4.21744387833,0.0,0.0,9.17985065927,26.9147,109.87058254,52.4372928615,41.7485,15.6847896788
 01/07  14:00:00,34.5936957477,4.21744387833,0.0,0.0,9.17985065927,19.4245,101.034641031,53.7163434925,33.3988,13.9194975382
 01/07  15:00:00,34.5926718597,4.21744387833,0.0,0.0,9.17985065927,19.4245,94.0532341074,56.838327126,25.0491,12.1658069814
 01/07  16:00:00,34.5799029612,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.586731427,58.0196317279,33.3988,12.1682996989
 01/07  17:00:00,42.0198707823,4.21744387833,0.0138231025357,0.0,9.17985065927,26.9147,116.479523737,55.3850997381,50.0982,10.9962239991
 01/07  18:00:00,45.1948725595,4.21744387833,0.0,0.0,9.17985065927,26.9147,116.800392302,54.534774361,50.0982,12.167417941
 01/07  19:00:00,46.2637846724,4.21744387833,0.00488830984473,0.0,9.17985065927,26.9147,112.858560077,45.8909254803,50.0982,16.8694345964
 01/07  20:00:00,38.9020011396,4.21744387833,0.0,0.0,9.17985065927,19.4245,94.3039389269,44.0374222045,33.3988,16.8677167224
 01/07  21:00:00,38.8803016664,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.3069935255,48.8050678681,33.3988,15.1031256574
 01/07  22:00:00,38.8031038657,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.3771409291,51.459265246,25.0491,16.8687756831
 01/07  23:00:00,38.6909201846,4.21744387833,0.0,0.0,9.17985065927,19.4245,83.497875398,54.6299303487,16.6994,12.1685450493
 01/07  24:00:00,39.4888836361,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.9287702608,60.3273858999,8.3497,9.2516843609
 01/08  01:00:00,22.7279729856,4.21744387833,0.0,0.0,4.58992532963,8.1892,83.4913439108,72.0683016248,3.33988,8.08316228598
 01/08  02:00:00,14.6723047252,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  03:00:00,14.6931583419,0.0,0.0,0.0,1.52997510988,7.4902,3.93193546788,0.0,3.33988,0.592055467884
 01/08  04:00:00,14.7051883502,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  05:00:00,14.855163371,0.0,0.0,0.0,1.52997510988,7.4902,3.93194139769,0.0,3.33988,0.592061397687
 01/08  06:00:00,22.8299315308,4.21744387833,0.0,0.0,4.58992532963,8.1892,89.7912225518,81.4215225518,8.3497,0.02
 01/08  07:00:00,38.794579394,4.21744387833,0.0146303493673,0.0,9.17985065927,19.4245,99.247728574,77.3581352202,16.6994,5.19019335383
 01/08  08:00:00,45.2030759381,4.21744387833,0.0127809824805,0.0,9.17985065927,26.9147,95.5487308795,65.8864111477,25.0491,4.61321973186
 01/08  09:00:00,42.0319460682,4.21744387833,0.00350449702,0.0,9.17985065927,26.9147,103.028018783,65.0148031502,33.3988,4.61441563245
 01/08  10:00:00,34.5406091738,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.05252154,72.3877896199,25.0491,4.61563192032
 01/08  11:00:00,42.0484559107,4.21744387833,0.0174722680431,0.0,9.17985065927,26.9147,128.253451917,70.8198633092,41.7485,15.685088608
 01/08  12:00:00,42.8054055727,4.21744387833,0.0,0.0,9.17985065927,26.9147,125.198623891,68.345944635,41.7485,15.1041792555
 01/08  13:00:00,42.0857414757,4.21744387833,0.0,0.0,9.17985065927,26.9147,116.998767501,62.5036861722,41.7485,12.7465813286
 01/08  14:00:00,34.5628028702,4.21744387833,0.0,0.0,9.17985065927,19.4245,108.519418491,62.953855454,33.3988,12.1667630371
 01/08  15:00:00,34.5624463564,4.21744387833,0.0,0.0,9.17985065927,19.4245,101.505896246,67.2089031969,25.0491,9.24789304913
 01/08  16:00:00,34.5492917284,4.21744387833,0.0,0.0,9.17985065927,19.4245,110.669712698,68.0221262508,33.3988,9.24878644768
 01/08  17:00:00,41.9818005599,4.21744387833,0.00778330845064,0.0,9.17985065927,26.9147,125.562591269,66.2146854319,50.0982,9.24970583713
 01/08  18:00:00,45.1648535261,4.21744387833,0.00178270268761,0.0,9.17985065927,26.9147,127.138062645,64.8721598439,50.0982,12.1677028008
 01/08  19:00:00,46.2274116092,4.21744387833,0.0,0.0,9.17985065927,26.9147,126.266992244,60.4833850462,50.0982,15.6854071982
 01/08  20:00:00,38.8723027811,4.21744387833,0.0,0.0,9.17985065927,19.4245,108.236390483,59.7330958005,33.3988,15.1044946823
 01/08  21:00:00,38.8539562094,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.696186628,58.5509055715,33.3988,12.7464810561
 01/08  22:00:00,38.7820113412,4.21744387833,0.0,0.0,9.17985065927,19.4245,106.134598049,65.9821547559,25.0491,15.103343293
 01/08  23:00:00,38.6708469612,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.3626337039,69.4959304106,16.6994,12.1673032933
 01/08  24:00:00,39.4779862003,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.9975952793,68.3006730444,8.3497,6.3472222349
 01/09  01:00:00,22.7181958224,4.21744387833,0.0,0.0,4.58992532963,8.1892,84.7472934124,75.06068066,3.33988,6.34673275247
 01/09  02:00:00,14.6663641565,0.0,0.0,0.0,1.52997510988,7.4902,3.9319447459,0.0,3.33988,0.592064745895
 01/09  03:00:00,14.6946281947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.7107114007,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  05:00:00,14.8621536408,0.0,0.0,0.0,1.52997510988,7.4902,3.93195066093,0.0,3.33988,0.592070660932
 01/09  06:00:00,22.8432060103,4.21744387833,0.0,0.0,4.58992532963,8.1892,82.115882818,73.746182818,8.3497,0.02
 01/09  07:00:00,38.814920419,4.21744387833,0.0163707645555,0.0,9.17985065927,19.4245,89.7813582646,67.89313275,16.6994,5.18882551459
 01/09  08:00:00,45.2386183437,4.21744387833,0.0219641918048,0.0,9.17985065927,26.9147,101.16005661,58.0538205429,25.0491,18.0571360673
 01/09  09:00:00,42.0687058607,4.21744387833,0.00489553689769,0.0,9.17985065927,26.9147,105.443997668,55.174735609,33.3988,16.8704620593
 01/09  10:00:00,34.5853221782,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.9686880275,53.9940240055,25.0491,13.9255640221
 01/09  11:00:00,42.0973074727,4.21744387833,0.0109714890371,0.0,9.17985065927,26.9147,105.552464366,51.634985922,41.7485,12.1689784441
 01/09  12:00:00,42.8497867769,4.21744387833,0.0,0.0,9.17985065927,26.9147,95.3359862339,39.65979878,41.7485,13.9276874539
 01/09  13:00:00,42.164556147,4.21744387833,0.0,0.0,9.17985065927,26.9147,85.4508064146,30.9557566192,41.7485,12.7465497954
 01/09  14:00:00,34.6406388089,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.9402305593,34.1244405697,33.3988,10.4169899896
 01/09  15:00:00,34.6426740749,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.4998379659,39.1989040444,25.0491,9.25183392152
 01/09  16:00:00,34.6299133577,4.21744387833,0.0,0.0,9.17985065927,19.4245,86.1486735919,42.9246152414,33.3988,9.82525835054
 01/09  17:00:00,42.0664515392,4.21744387833,0.0169510379617,0.0,9.17985065927,26.9147,101.138246243,41.7937309232,50.0982,9.24631532004
 01/09  18:00:00,45.2422106631,4.21744387833,0.00494204610148,0.0,9.17985065927,26.9147,99.3274262978,37.0611519007,50.0982,12.1680743971
 01/09  19:00:00,46.3061884833,4.21744387833,0.00548367104398,0.0,9.17985065927,26.9147,98.7809380697,31.8146390972,50.0982,16.8680989725
 01/09  20:00:00,38.9445015989,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.9651287981,33.9291327202,33.3988,18.637196078
 01/09  21:00:00,38.9263502526,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.3087696096,33.8051515607,33.3988,15.1048180489
 01/09  22:00:00,38.8477378211,4.21744387833,0.0,0.0,9.17985065927,19.4245,83.5900782514,41.6726753291,25.0491,16.8683029222
 01/09  23:00:00,38.7263456475,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.3784045566,48.7550882746,16.6994,13.923916282
 01/09  24:00:00,39.5080994486,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.5114971361,55.0776532021,8.3497,8.08414393404
 01/10  01:00:00,22.7533576287,4.21744387833,0.0,0.0,4.58992532963,8.1892,74.1129568582,65.001161028,3.33988,5.77191583019
 01/10  02:00:00,14.6977336395,0.0,0.0,0.0,1.52997510988,7.4902,3.93197314031,0.0,3.33988,0.592093140306
 01/10  03:00:00,14.7198898729,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  04:00:00,14.7287693872,0.0,0.0,0.0,1.52997510988,7.4902,3.93196183999,0.0,3.33988,0.592081839994
 01/10  05:00:00,15.3899275114,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  06:00:00,23.3677944132,4.21744387833,0.0,0.0,4.58992532963,8.1892,81.2864310405,72.3446433144,8.3497,0.592087726105
 01/10  07:00:00,39.0484943844,4.21744387833,0.0166224800617,0.0,9.17985065927,19.4245,88.8380423259,67.524130191,16.6994,4.61451213481
 01/10  08:00:00,45.2387746973,4.21744387833,0.0219328362685,0.0,9.17985065927,26.9147,102.839655842,59.1529969297,25.0491,18.6375589118
 01/10  09:00:00,42.0620516825,4.21744387833,0.00472463877066,0.0,9.17985065927,26.9147,108.645263218,58.3763506853,33.3988,16.870112533
 01/10  10:00:00,34.5744078768,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.8917368543,57.9227142831,25.0491,13.9199225713
 01/10  11:00:00,42.079681711,4.21744387833,0.0102808724773,0.0,9.17985065927,26.9147,110.678545529,56.7617667663,41.7485,12.1682787628
 01/10  12:00:00,42.8389551577,4.21744387833,0.0,0.0,9.17985065927,26.9147,99.9943870081,44.3210366783,41.7485,13.9248503299
 01/10  13:00:00,42.1624489602,4.21744387833,0.0,0.0,9.17985065927,26.9147,83.0483711401,29.1320393388,41.7485,12.1678318013
 01/10  14:00:00,34.6434120892,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.7821085139,30.3883384185,33.3988,10.9949700954
 01/10  15:00:00,34.6425149272,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.4136761239,36.1152119421,25.0491,9.24936418187
 01/10  16:00:00,34.6301607484,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.4752314779,39.8258311509,33.3988,9.25060032695
 01/10  17:00:00,42.0624576687,4.21744387833,0.0127462148312,0.0,9.17985065927,26.9147,98.3859444948,39.0358537712,50.0982,9.25189072361
 01/10  18:00:00,45.2397549705,4.21744387833,0.00215395692502,0.0,9.17985065927,26.9147,97.3981408515,34.5506559531,50.0982,12.7492848984
 01/10  19:00:00,46.3047780434,4.21744387833,0.00509354466672,0.0,9.17985065927,26.9147,96.0921071673,29.1253514782,50.0982,16.8685556891
 01/10  20:00:00,38.7967777671,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.0752769736,32.623540218,33.3988,18.0529367556
 01/10  21:00:00,38.7852771798,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.5169455824,33.4316524993,33.3988,15.6864930831
 01/10  22:00:00,38.7393326642,4.21744387833,0.0,0.0,9.17985065927,19.4245,83.291750442,41.3720202474,25.0491,16.8706301947
 01/10  23:00:00,38.7221930552,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.5893178031,48.966622599,16.6994,13.9232952041
 01/10  24:00:00,39.5054636224,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.4423377269,55.5847405695,8.3497,7.50789715743
 01/11  01:00:00,22.7514661107,4.21744387833,0.0,0.0,4.58992532963,8.1892,75.2328725386,65.5457780128,3.33988,6.34721452573
 01/11  02:00:00,14.6984123091,0.0,0.0,0.0,1.52997510988,7.4902,3.93197338894,0.0,3.33988,0.592093388938
 01/11  03:00:00,14.7199316435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  04:00:00,14.7305473353,0.0,0.0,0.0,1.52997510988,7.4902,3.93195347362,0.0,3.33988,0.59207347362
 01/11  05:00:00,14.8810174982,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.8530095645,4.21744387833,0.0,0.0,4.58992532963,8.1892,80.6098865928,71.6681072198,8.3497,0.592079373011
 01/11  07:00:00,38.8180430467,4.21744387833,0.0164005192754,0.0,9.17985065927,19.4245,88.8956031592,67.5817138453,16.6994,4.61448931388
 01/11  08:00:00,44.1770219636,4.21744387833,0.0214363545082,0.0,9.17985065927,26.9147,102.8894051,59.2020903375,25.0491,18.6382147625
 01/11  09:00:00,42.059435104,4.21744387833,0.00462461676151,0.0,9.17985065927,26.9147,108.631047023,58.3645121201,33.3988,16.8677349025
 01/11  10:00:00,34.5687747391,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.4069984723,59.4365475421,25.0491,13.9213509302
 01/11  11:00:00,42.0660843819,4.21744387833,0.0117267837917,0.0,9.17985065927,26.9147,115.828379513,61.9102645005,41.7485,12.1696150128
 01/11  12:00:00,42.8219609326,4.21744387833,0.0,0.0,9.17985065927,26.9147,109.995737705,54.3221544333,41.7485,13.9250832714
 01/11  13:00:00,42.1149158437,4.21744387833,0.0,0.0,9.17985065927,26.9147,100.733828517,46.816037266,41.7485,12.1692912514
 01/11  14:00:00,34.5952301352,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.859810759,48.4653484329,33.3988,10.9956623261
 01/11  15:00:00,34.5960855673,4.21744387833,0.0,0.0,9.17985065927,19.4245,88.046712939,53.7462616705,25.0491,9.25135126848
 01/11  16:00:00,34.585892948,4.21744387833,0.0,0.0,9.17985065927,19.4245,99.9722246621,56.7456024649,33.3988,9.82782219725
 01/11  17:00:00,42.0274795151,4.21744387833,0.0155690179809,0.0,9.17985065927,26.9147,112.864413456,53.5197357623,50.0982,9.24647769357
 01/11  18:00:00,45.2043953509,4.21744387833,0.00447825075253,0.0,9.17985065927,26.9147,110.339912485,48.0727960176,50.0982,12.1689164678
 01/11  19:00:00,46.2752878921,4.21744387833,0.0052282340469,0.0,9.17985065927,26.9147,107.09959683,40.1309603361,50.0982,16.8704364942
 01/11  20:00:00,38.9193489894,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.6745661101,40.6346068351,33.3988,18.641159275
 01/11  21:00:00,38.9063812768,4.21744387833,0.0,0.0,9.17985065927,19.4245,87.5712942905,39.0693689783,33.3988,15.1031253122
 01/11  22:00:00,38.8361442395,4.21744387833,0.0,0.0,9.17985065927,19.4245,86.5326188697,44.6129134651,25.0491,16.8706054046
 01/11  23:00:00,38.7295800148,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.5250738802,46.8962333003,16.6994,13.9294405799
 01/11  24:00:00,39.5239623939,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.1256272153,46.691622392,8.3497,8.08430482338
 01/12  01:00:00,22.7902125709,4.21744387833,0.0,0.0,4.58992532963,8.1892,63.6608364369,53.9747437864,3.33988,6.34621265054
 01/12  02:00:00,14.7411116619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.7754359437,0.0,0.0,0.0,1.52997510988,7.4902,3.93194995631,0.0,3.33988,0.592069956314
 01/12  04:00:00,14.7834133315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,14.9418888855,0.0,0.0,0.0,1.52997510988,7.4902,3.93195586307,0.0,3.33988,0.592075863066
 01/12  06:00:00,22.9363505321,4.21744387833,0.0,0.0,4.58992532963,8.1892,54.9434768913,46.5737768913,8.3497,0.02
 01/12  07:00:00,38.9151153145,4.21744387833,0.0229247981345,0.0,9.17985065927,19.4245,63.0119869168,41.1230397207,16.6994,5.18954719613
 01/12  08:00:00,44.2743135206,4.21744387833,0.0294574038535,0.0,9.17985065927,26.9147,77.3758633872,34.2674459262,25.0491,18.059317461
 01/12  09:00:00,42.146435532,4.21744387833,0.0063290610178,0.0,9.17985065927,26.9147,84.5205214918,34.2519520424,33.3988,16.8697694494
 01/12  10:00:00,34.6460077164,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.9695396155,37.9912814976,25.0491,13.9291581179
 01/12  11:00:00,42.1284532394,4.21744387833,0.0140119104834,0.0,9.17985065927,26.9147,99.1961572188,44.6988961305,41.7485,12.7487610883
 01/12  12:00:00,42.8485463385,4.21744387833,0.0,0.0,9.17985065927,26.9147,96.7744552093,41.1040056946,41.7485,13.9219495147
 01/12  13:00:00,42.1432163156,4.21744387833,0.0,0.0,9.17985065927,26.9147,91.6714155991,37.7534515632,41.7485,12.1694640359
 01/12  14:00:00,34.6083462682,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.6871410081,45.2931763395,33.3988,10.9951646685
 01/12  15:00:00,34.5928035852,4.21744387833,0.0,0.0,9.17985065927,19.4245,90.2953646496,55.9963716373,25.0491,9.24989301227
 01/12  16:00:00,34.5675051111,4.21744387833,0.0,0.0,9.17985065927,19.4245,106.012065618,63.3617243677,33.3988,9.25154125025
 01/12  17:00:00,41.9942764649,4.21744387833,0.0110154092791,0.0,9.17985065927,26.9147,123.181656359,63.2571301091,50.0982,9.82632625001
 01/12  18:00:00,45.17025678,4.21744387833,0.00181216983839,0.0,9.17985065927,26.9147,120.986220923,58.7200990052,50.0982,12.1679219178
 01/12  19:00:00,46.2375867536,4.21744387833,0.00428566194558,0.0,9.17985065927,26.9147,120.516703138,53.5490813211,50.0982,16.8694218173
 01/12  20:00:00,38.8777153825,4.21744387833,0.0,0.0,9.17985065927,19.4245,107.751112401,55.7115317832,33.3988,18.6407806174
 01/12  21:00:00,38.8570631959,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.37039104,56.8657425973,33.3988,15.1058484429
 01/12  22:00:00,38.7829323072,4.21744387833,0.0,0.0,9.17985065927,19.4245,108.027469759,65.525943608,25.0491,17.4524261514
 01/12  23:00:00,38.6707066281,4.21744387833,0.0,0.0,9.17985065927,19.4245,100.561256703,69.9430136857,16.6994,13.9188430172
 01/12  24:00:00,39.4752118619,4.21744387833,0.0,0.0,9.17985065927,19.4245,90.575385917,74.7182972518,8.3497,7.50738866521
 01/13  01:00:00,22.7097026098,4.21744387833,0.0,0.0,4.58992532963,8.1892,94.4895529766,84.8027833744,3.33988,6.34688960222
 01/13  02:00:00,14.6580703892,0.0,0.0,0.0,1.52997510988,7.4902,3.93195717529,0.0,3.33988,0.592077175287
 01/13  03:00:00,14.6822468442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.6945039155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  05:00:00,15.3593447493,0.0,0.0,0.0,1.52997510988,7.4902,3.93196307057,0.0,3.33988,0.59208307057
 01/13  06:00:00,23.3362843612,4.21744387833,0.0,0.0,4.58992532963,8.1892,98.784848071,90.415148071,8.3497,0.02
 01/13  07:00:00,39.0167712741,4.21744387833,0.0135816186621,0.0,9.17985065927,19.4245,108.494481917,86.605941048,16.6994,5.18914086853
 01/13  08:00:00,44.147109444,4.21744387833,0.017923101495,0.0,9.17985065927,26.9147,123.493289376,80.3722273009,25.0491,18.0719620749
 01/13  09:00:00,42.0311905051,4.21744387833,0.00368102766311,0.0,9.17985065927,26.9147,132.613822281,81.7794349795,33.3988,17.4355873017
 01/13  10:00:00,34.538563567,4.21744387833,0.0,0.0,9.17985065927,19.4245,122.698640438,83.7288984477,25.0491,13.9206419908
 01/13  11:00:00,42.0338157592,4.21744387833,0.00958228429973,0.0,9.17985065927,26.9147,138.635416362,84.7173120007,41.7485,12.1696043617
 01/13  12:00:00,42.79589023,4.21744387833,0.0,0.0,9.17985065927,26.9147,132.907245701,77.2329105997,41.7485,13.9258351014
 01/13  13:00:00,42.0786118508,4.21744387833,0.0,0.0,9.17985065927,26.9147,124.881583059,70.3839651422,41.7485,12.749117917
 01/13  14:00:00,34.5544874398,4.21744387833,0.0,0.0,9.17985065927,19.4245,117.361442721,73.5451589559,33.3988,10.4174837648
 01/13  15:00:00,34.5510544712,4.21744387833,0.0,0.0,9.17985065927,19.4245,114.69120199,79.8140045254,25.0491,9.82809746432
 01/13  16:00:00,34.5347889136,4.21744387833,0.0,0.0,9.17985065927,19.4245,126.917380207,84.2715328941,33.3988,9.24704731284
 01/13  17:00:00,41.9675134247,4.21744387833,0.00895621472355,0.0,9.17985065927,26.9147,141.322003237,81.9748522646,50.0982,9.24895097254
 01/13  18:00:00,45.1511325109,4.21744387833,0.00156222303438,0.0,9.17985065927,26.9147,139.187716397,76.5971792774,50.0982,12.4923371199
 01/13  19:00:00,46.218741648,4.21744387833,0.00382341362491,0.0,9.17985065927,26.9147,137.182595534,69.9555504051,50.0982,17.1288451292
 01/13  20:00:00,38.7167551164,4.21744387833,0.0,0.0,9.17985065927,19.4245,124.128415184,72.6733566508,33.3988,18.056258533
 01/13  21:00:00,38.7064460447,4.21744387833,0.0,0.0,9.17985065927,19.4245,122.563209301,73.4770495596,33.3988,15.6873597413
 01/13  22:00:00,38.6661879206,4.21744387833,0.0,0.0,9.17985065927,19.4245,121.841874678,79.9230094325,25.0491,16.869765246
 01/13  23:00:00,38.6575620633,4.21744387833,0.0,0.0,9.17985065927,19.4245,118.220949091,87.5948934842,16.6994,13.9266556067
 01/13  24:00:00,39.4641849659,4.21744387833,0.0,0.0,9.17985065927,19.4245,110.059321649,93.6253277544,8.3497,8.08429389476
 01/14  01:00:00,22.7035177881,4.21744387833,0.0,0.0,4.58992532963,8.1892,111.417927492,101.731434472,3.33988,6.34661301998
 01/14  02:00:00,14.6451458117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  03:00:00,14.667406805,0.0,0.0,0.0,1.52997510988,7.4902,3.93197194899,0.0,3.33988,0.592091948991
 01/14  04:00:00,14.6806798505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  05:00:00,14.8313609884,0.0,0.0,0.0,1.52997510988,7.4902,3.93192608773,0.0,3.33988,0.592046087725
 01/14  06:00:00,22.8197862554,4.21744387833,0.00963335629027,0.0,4.58992532963,8.1892,109.489425952,101.119725952,8.3497,0.02
 01/14  07:00:00,38.7778381462,4.21744387833,0.0109832714587,0.0,9.17985065927,19.4245,108.790292467,87.4751045055,16.6994,4.61578796097
 01/14  08:00:00,44.1248073035,4.21744387833,0.00685677291768,0.0,9.17985065927,26.9147,99.6270884215,69.389211609,25.0491,5.18877681254
 01/14  09:00:00,42.0178559843,4.21744387833,0.0016161422603,0.0,9.17985065927,26.9147,102.229435222,64.2157204127,33.3988,4.61491480932
 01/14  10:00:00,34.5419506906,4.21744387833,0.000897415886272,0.0,9.17985065927,19.4245,101.382098438,60.6476879895,25.0491,15.6853104485
 01/14  11:00:00,42.0548407181,4.21744387833,0.00228237690912,0.0,9.17985065927,26.9147,111.705790617,56.0309702502,41.7485,13.9263203671
 01/14  12:00:00,42.8290569794,4.21744387833,0.0,0.0,9.17985065927,26.9147,99.4841814384,42.0501742091,41.7485,15.6855072293
 01/14  13:00:00,42.1498314341,4.21744387833,0.0,0.0,9.17985065927,26.9147,89.3914425295,32.5389521446,41.7485,15.1039903849
 01/14  14:00:00,34.6372339306,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.8694496231,28.5436796847,33.3988,13.9269699385
 01/14  15:00:00,34.6483450159,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.7441296628,26.9471624413,25.0491,12.7478672215
 01/14  16:00:00,34.6412196532,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.8991466452,26.3305876558,33.3988,12.1697589895
 01/14  17:00:00,42.0657006525,4.21744387833,0.00390888129677,0.0,9.17985065927,26.9147,89.4671663813,28.3721566144,50.0982,10.9968097669
 01/14  18:00:00,45.2364929298,4.21744387833,0.0,0.0,9.17985065927,26.9147,95.6114526397,33.3442247444,50.0982,12.1690278953
 01/14  19:00:00,46.2924109928,4.21744387833,0.00130730459068,0.0,9.17985065927,26.9147,97.0632893589,29.5113487672,50.0982,17.4537405917
 01/14  20:00:00,38.9235521504,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.5694947502,31.3004910817,33.3988,16.8702036685
 01/14  21:00:00,38.8962494356,4.21744387833,0.0,0.0,9.17985065927,19.4245,87.1197718933,38.5989126485,33.3988,15.1220592448
 01/14  22:00:00,38.8228211018,4.21744387833,0.0,0.0,9.17985065927,19.4245,83.137207284,40.6508828911,25.0491,17.437224393
 01/14  23:00:00,38.712342376,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.8803607098,43.0118816054,16.6994,12.1690791045
 01/14  24:00:00,39.5003902412,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.1387079546,47.5376491607,8.3497,9.25135879385
 01/15  01:00:00,22.7528181855,4.21744387833,0.0,0.0,4.58992532963,8.1892,71.4069429014,59.9833032336,3.33988,8.08375966787
 01/15  02:00:00,14.685643527,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  03:00:00,14.7148521362,0.0,0.0,0.0,1.52997510988,7.4902,3.9319738865,0.0,3.33988,0.592093886504
 01/15  04:00:00,14.7231056063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  05:00:00,14.8623382719,0.0,0.0,0.0,1.52997510988,7.4902,3.93192803522,0.0,3.33988,0.592048035221
 01/15  06:00:00,22.8282867076,4.21744387833,0.0,0.0,4.58992532963,8.1892,86.2365391017,77.8668391017,8.3497,0.02
 01/15  07:00:00,38.7910538088,4.21744387833,0.0138546705404,0.0,9.17985065927,19.4245,98.1781808373,76.2888672175,16.6994,5.18991361985
 01/15  08:00:00,44.141357817,4.21744387833,0.0126545951046,0.0,9.17985065927,26.9147,92.3390466424,62.6757658812,25.0491,4.61418076115
 01/15  09:00:00,42.0566156198,4.21744387833,0.0012755835046,0.0,9.17985065927,26.9147,86.6962313389,48.6816358405,33.3988,4.61579549835
 01/15  10:00:00,34.5995024039,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.4367512054,43.1970922969,25.0491,5.19055890842
 01/15  11:00:00,42.1095829732,4.21744387833,0.00366121119814,0.0,9.17985065927,26.9147,93.6839450664,36.2491780066,41.7485,15.6862670598
 01/15  12:00:00,42.8538161426,4.21744387833,0.0,0.0,9.17985065927,26.9147,85.1095767289,28.2563594532,41.7485,15.1047172757
 01/15  13:00:00,42.1846028627,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.2929911989,17.7969724007,41.7485,12.7475187982
 01/15  14:00:00,34.6756244707,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.6574496164,13.0882415478,33.3988,12.1704080686
 01/15  15:00:00,34.6820816902,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.276256663,14.9753175019,25.0491,9.2518391611
 01/15  16:00:00,34.6802433335,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.7444798134,16.5185935719,33.3988,9.82708624147
 01/15  17:00:00,42.1063905068,4.21744387833,0.00752022830575,0.0,9.17985065927,26.9147,77.2165786131,17.8690077485,50.0982,9.24937086463
 01/15  18:00:00,45.271981135,4.21744387833,0.0,0.0,9.17985065927,26.9147,83.7285746229,21.4603961878,50.0982,12.1699784352
 01/15  19:00:00,46.3295802673,4.21744387833,0.0,0.0,9.17985065927,26.9147,86.1843239696,20.3981273849,50.0982,15.6879965847
 01/15  20:00:00,38.9699379702,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.2156357695,22.1282451233,33.3988,15.6885906462
 01/15  21:00:00,38.9523420588,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.8083847573,23.2417421007,33.3988,12.1678426566
 01/15  22:00:00,38.8790239819,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.3042576147,31.5685063401,25.0491,15.6866512745
 01/15  23:00:00,38.7660187227,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.6980373401,36.8292730381,16.6994,12.169364302
 01/15  24:00:00,39.5374083266,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.2056330172,38.5084429248,8.3497,6.34749009238
 01/16  01:00:00,22.8162257632,4.21744387833,0.0,0.0,4.58992532963,8.1892,57.4627769168,46.038596508,3.33988,8.0843004088
 01/16  02:00:00,14.7713438276,0.0,0.0,0.0,1.52997510988,7.4902,3.93195897905,0.0,3.33988,0.592078979053
 01/16  03:00:00,14.7987433513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.8125742123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  05:00:00,14.9675363907,0.0,0.0,0.0,1.52997510988,7.4902,3.93196487147,0.0,3.33988,0.592084871472
 01/16  06:00:00,22.9441356791,4.21744387833,0.0,0.0,4.58992532963,8.1892,53.7474309232,45.3777309232,8.3497,0.02
 01/16  07:00:00,38.9189587587,4.21744387833,0.0228123816371,0.0,9.17985065927,19.4245,62.4643088621,40.5756105172,16.6994,5.18929834488
 01/16  08:00:00,44.2723730605,4.21744387833,0.0200559314531,0.0,9.17985065927,26.9147,57.7771910319,28.1135507582,25.0491,4.61454027373
 01/16  09:00:00,42.1566505235,4.21744387833,0.00284023551397,0.0,9.17985065927,26.9147,63.854684455,25.2656121065,33.3988,5.19027234846
 01/16  10:00:00,34.6821886903,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.9515682412,27.2867900394,25.0491,4.61567820181
 01/16  11:00:00,42.2065553876,4.21744387833,0.00687995510883,0.0,9.17985065927,26.9147,76.1378817776,18.7021917793,41.7485,15.6871899983
 01/16  12:00:00,42.9403392228,4.21744387833,0.0,0.0,9.17985065927,26.9147,68.0031943263,11.1492996372,41.7485,15.1053946891
 01/16  13:00:00,42.2719378842,4.21744387833,0.0,0.0,9.17985065927,26.9147,60.7697862665,6.27304817839,41.7485,12.7482380881
 01/16  14:00:00,34.7097068806,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.2551823652,16.6872716548,33.3988,12.1691107104
 01/16  15:00:00,34.6856997668,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.679046323,28.8038160725,25.0491,9.82613025052
 01/16  16:00:00,34.6693793648,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.0551164423,31.4078823356,33.3988,9.24843410679
 01/16  17:00:00,42.103182568,4.21744387833,0.01507822345,0.0,9.17985065927,26.9147,90.4054018808,31.0565089428,50.0982,9.25069293807
 01/16  18:00:00,45.267453094,4.21744387833,0.0,0.0,9.17985065927,26.9147,94.7605653925,31.9134832837,50.0982,12.7488821088
 01/16  19:00:00,46.3227510478,4.21744387833,0.0,0.0,9.17985065927,26.9147,95.0507632298,29.6476071006,50.0982,15.3049561292
 01/16  20:00:00,38.9434355909,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.1766914242,35.2910543298,33.3988,15.4868370944
 01/16  21:00:00,38.9015205795,4.21744387833,0.0,0.0,9.17985065927,19.4245,87.6255416012,41.4786536195,33.3988,12.7480879817
 01/16  22:00:00,38.8180815829,4.21744387833,0.0,0.0,9.17985065927,19.4245,91.5044855406,51.3489190073,25.0491,15.1064665333
 01/16  23:00:00,38.7054678646,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.4243003755,54.9769837358,16.6994,12.7479166397
 01/16  24:00:00,39.4967547664,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.5319881381,56.8347836185,8.3497,6.34750451966
 01/17  01:00:00,22.739600723,4.21744387833,0.0,0.0,4.58992532963,8.1892,76.3359755166,66.6484579152,3.33988,6.34763760143
 01/17  02:00:00,14.6920481238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  03:00:00,14.7136030673,0.0,0.0,0.0,1.52997510988,7.4902,3.9319569293,0.0,3.33988,0.592076929296
 01/17  04:00:00,14.7209579329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
