Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  05:00:00,15.378947054,0.0,0.0,0.0,1.52997510988,7.4902,3.93196282497,0.0,3.33988,0.592082824969
 01/17  06:00:00,23.3518174932,4.21744387833,0.0,0.0,4.58992532963,8.1892,84.6052127742,76.2355127742,8.3497,0.02
 01/17  07:00:00,39.0311948859,4.21744387833,0.0154434087688,0.0,9.17985065927,19.4245,93.4378531314,71.5486064001,16.6994,5.18984673132
 01/17  08:00:00,44.1622485353,4.21744387833,0.0201677271533,0.0,9.17985065927,26.9147,108.333808013,64.6480090911,25.0491,18.6366989221
 01/17  09:00:00,42.0459277225,4.21744387833,0.00446437092906,0.0,9.17985065927,26.9147,113.570124843,63.3018341298,33.3988,16.8694907135
 01/17  10:00:00,34.5548857742,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.469354383,63.4953228799,25.0491,13.9249315034
 01/17  11:00:00,42.0549796023,4.21744387833,0.00922495291647,0.0,9.17985065927,26.9147,117.731494124,63.2340931098,41.7485,12.7489010138
 01/17  12:00:00,42.8167560615,4.21744387833,0.0,0.0,9.17985065927,26.9147,110.554343212,54.8845810045,41.7485,13.921262207
 01/17  13:00:00,42.1033511036,4.21744387833,0.0,0.0,9.17985065927,26.9147,101.831776623,47.9131073906,41.7485,12.1701692327
 01/17  14:00:00,34.5830005426,4.21744387833,0.0,0.0,9.17985065927,19.4245,94.0381779304,49.6425027078,33.3988,10.9968752226
 01/17  15:00:00,34.587146728,4.21744387833,0.0,0.0,9.17985065927,19.4245,88.1961141411,53.8949527848,25.0491,9.25206135626
 01/17  16:00:00,34.573495238,4.21744387833,0.0,0.0,9.17985065927,19.4245,100.93207114,57.7075201767,33.3988,9.82575096373
 01/17  17:00:00,42.0082494466,4.21744387833,0.010928880303,0.0,9.17985065927,26.9147,114.76339214,55.4158883818,50.0982,9.24930375848
 01/17  18:00:00,45.1840192938,4.21744387833,0.0,0.0,9.17985065927,26.9147,114.089696618,51.242856156,50.0982,12.7486404624
 01/17  19:00:00,46.2518640458,4.21744387833,0.00417433377237,0.0,9.17985065927,26.9147,112.283430892,45.3134903274,50.0982,16.8717405649
 01/17  20:00:00,38.7446087476,4.21744387833,0.0,0.0,9.17985065927,19.4245,100.123567219,48.0835479623,33.3988,18.6412192566
 01/17  21:00:00,38.7261659185,4.21744387833,0.0,0.0,9.17985065927,19.4245,100.759877959,51.674942915,33.3988,15.6861350438
 01/17  22:00:00,38.6809765913,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.11524263,61.1964287028,25.0491,16.869713927
 01/17  23:00:00,38.6714062314,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.2391742953,65.6146903971,16.6994,13.9250838982
 01/17  24:00:00,39.4778134511,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.1057502799,67.6703035168,8.3497,8.0857467631
 01/18  01:00:00,22.7169354089,4.21744387833,0.0,0.0,4.58992532963,8.1892,84.3006567539,74.6140089858,3.33988,6.34676776811
 01/18  02:00:00,14.6649986528,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  03:00:00,14.6894650233,0.0,0.0,0.0,1.52997510988,7.4902,3.93196249186,0.0,3.33988,0.59208249186
 01/18  04:00:00,14.706243707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  05:00:00,14.8559668896,0.0,0.0,0.0,1.52997510988,7.4902,3.9319683787,0.0,3.33988,0.592088378704
 01/18  06:00:00,22.8292253601,4.21744387833,0.0,0.0,4.58992532963,8.1892,85.2766739581,76.9069739581,8.3497,0.02
 01/18  07:00:00,38.7953953303,4.21744387833,0.0147036347348,0.0,9.17985065927,19.4245,94.6792646581,73.3640612255,16.6994,4.61580343269
 01/18  08:00:00,44.1539247497,4.21744387833,0.0193100015593,0.0,9.17985065927,26.9147,109.598570758,65.900024684,25.0491,18.6494460735
 01/18  09:00:00,42.0377419311,4.21744387833,0.0042318663069,0.0,9.17985065927,26.9147,114.473554773,63.6200133008,33.3988,17.4547414721
 01/18  10:00:00,34.547990044,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.215470026,65.2431020592,25.0491,13.9232679672
 01/18  11:00:00,42.0441996152,4.21744387833,0.0105677393522,0.0,9.17985065927,26.9147,122.474572988,68.556737904,41.7485,12.1693350837
 01/18  12:00:00,42.8046375241,4.21744387833,0.0,0.0,9.17985065927,26.9147,118.166739527,61.913128825,41.7485,14.5051107024
 01/18  13:00:00,42.090746691,4.21744387833,0.0,0.0,9.17985065927,26.9147,106.009341133,52.0913972037,41.7485,12.1694439293
 01/18  14:00:00,34.5720155377,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.6544259558,53.2596464242,33.3988,10.9959795316
 01/18  15:00:00,34.5811195369,4.21744387833,0.0,0.0,9.17985065927,19.4245,88.974629984,54.6741451268,25.0491,9.25138485711
 01/18  16:00:00,34.5708031714,4.21744387833,0.0,0.0,9.17985065927,19.4245,99.324449611,56.0999203999,33.3988,9.8257292111
 01/18  17:00:00,41.9998319836,4.21744387833,0.0105892352602,0.0,9.17985065927,26.9147,113.973493287,54.6255476998,50.0982,9.24974558705
 01/18  18:00:00,45.173927925,4.21744387833,0.0,0.0,9.17985065927,26.9147,116.29470602,53.4485388897,50.0982,12.7479671307
 01/18  19:00:00,46.2352540071,4.21744387833,0.00121881919994,0.0,9.17985065927,26.9147,117.383865597,50.4124887266,50.0982,16.8731768701
 01/18  20:00:00,38.8745429695,4.21744387833,0.0,0.0,9.17985065927,19.4245,106.365511989,54.3238516395,33.3988,18.6428603498
 01/18  21:00:00,38.8544595388,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.459250328,55.3734071419,33.3988,15.6870431858
 01/18  22:00:00,38.781443246,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.884416026,61.9632581552,25.0491,16.8720578713
 01/18  23:00:00,38.66982779,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.4262460426,66.7995617532,16.6994,13.9272842893
 01/18  24:00:00,39.4756348648,4.21744387833,0.0,0.0,9.17985065927,19.4245,87.5341733571,71.1006373396,8.3497,8.08383601744
 01/19  01:00:00,22.7123355643,4.21744387833,0.0,0.0,4.58992532963,8.1892,88.6909630134,79.0034076196,3.33988,6.3476753938
 01/19  02:00:00,14.6594011192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  03:00:00,14.6837904786,0.0,0.0,0.0,1.52997510988,7.4902,3.93195940521,0.0,3.33988,0.592079405208
 01/19  04:00:00,14.6975137894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  05:00:00,14.8496763091,0.0,0.0,0.0,1.52997510988,7.4902,3.93196529695,0.0,3.33988,0.592085296951
 01/19  06:00:00,22.8268508653,4.21744387833,0.0,0.0,4.58992532963,8.1892,88.0159733933,79.6462733933,8.3497,0.02
 01/19  07:00:00,38.7935971151,4.21744387833,0.0147034257514,0.0,9.17985065927,19.4245,96.3887496187,74.4993961134,16.6994,5.18995350529
 01/19  08:00:00,44.1489328722,4.21744387833,0.01510504755,0.0,9.17985065927,26.9147,110.879306744,67.1919391586,25.0491,18.6382675852
 01/19  09:00:00,42.0400192915,4.21744387833,0.0018027774396,0.0,9.17985065927,26.9147,112.381912429,62.1096834987,33.3988,16.8734289299
 01/19  10:00:00,34.5761793804,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.1319691836,53.1551099874,25.0491,13.9277591962
 01/19  11:00:00,42.0934271562,4.21744387833,0.00198319494867,0.0,9.17985065927,26.9147,98.9332840242,44.4358756365,41.7485,12.7489083876
 01/19  12:00:00,42.8533843017,4.21744387833,0.0,0.0,9.17985065927,26.9147,83.4330391416,27.7578754544,41.7485,13.9266636871
 01/19  13:00:00,42.1708606933,4.21744387833,0.0,0.0,9.17985065927,26.9147,73.6356254371,19.1385154447,41.7485,12.7486099924
 01/19  14:00:00,34.6421573495,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.7585604511,23.3618529258,33.3988,10.9979075253
 01/19  15:00:00,34.6409822536,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.0427207833,28.7459417019,25.0491,9.24767908141
 01/19  16:00:00,34.6224875568,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.6973070922,34.0479721883,33.3988,9.25053490387
 01/19  17:00:00,42.0580346748,4.21744387833,0.0113063794948,0.0,9.17985065927,26.9147,92.5769561452,32.6503991744,50.0982,9.82835697074
 01/19  18:00:00,45.2324842343,4.21744387833,0.0,0.0,9.17985065927,26.9147,92.3106579881,30.0422323482,50.0982,12.1702256399
 01/19  19:00:00,46.2966698225,4.21744387833,0.00219396660818,0.0,9.17985065927,26.9147,94.0811761875,26.5295074292,50.0982,17.4534687582
 01/19  20:00:00,38.9370493428,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.7445036541,28.7092036049,33.3988,18.6365000493
 01/19  21:00:00,38.9153392744,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.4011430016,29.8970546674,33.3988,15.1052883342
 01/19  22:00:00,38.8418441225,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.6248381017,37.1202224451,25.0491,17.4555156566
 01/19  23:00:00,38.7267930406,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.7833818494,42.160355118,16.6994,13.9236267314
 01/19  24:00:00,39.5033710855,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.288377257,50.8535535234,8.3497,8.08512373358
 01/20  01:00:00,22.7644225184,4.21744387833,0.0,0.0,4.58992532963,8.1892,70.9642855696,61.2764118815,3.33988,6.34799368805
 01/20  02:00:00,14.7103345515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  03:00:00,14.7363473088,0.0,0.0,0.0,1.52997510988,7.4902,3.93192905198,0.0,3.33988,0.592049051983
 01/20  04:00:00,14.748689177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  05:00:00,15.4110555231,0.0,0.0,0.0,1.52997510988,7.4902,3.93193499201,0.0,3.33988,0.592054992009
 01/20  06:00:00,23.3899968101,4.21744387833,0.0,0.0,4.58992532963,8.1892,73.6203585254,65.2506585254,8.3497,0.02
 01/20  07:00:00,39.073231446,4.21744387833,0.0180674045555,0.0,9.17985065927,19.4245,81.9467762931,60.6317717542,16.6994,4.61560453882
 01/20  08:00:00,44.2039159564,4.21744387833,0.0236031815857,0.0,9.17985065927,26.9147,95.9249435277,52.226020616,25.0491,18.6498229117
 01/20  09:00:00,42.0855614385,4.21744387833,0.00513798545252,0.0,9.17985065927,26.9147,102.317474526,51.4620507673,33.3988,17.4566237589
 01/20  10:00:00,34.5980108473,4.21744387833,0.0,0.0,9.17985065927,19.4245,90.2978693467,51.3239019546,25.0491,13.9248673921
 01/20  11:00:00,42.0976905827,4.21744387833,0.0110248710608,0.0,9.17985065927,26.9147,107.525131432,53.0275310566,41.7485,12.7491003756
 01/20  12:00:00,42.8423695435,4.21744387833,0.0,0.0,9.17985065927,26.9147,100.541605874,44.87013783,41.7485,13.9229680439
 01/20  13:00:00,42.1460408303,4.21744387833,0.0,0.0,9.17985065927,26.9147,90.9915683817,37.0733446373,41.7485,12.1697237444
 01/20  14:00:00,34.6223726252,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.682621791,40.2867152793,33.3988,10.9971065117
 01/20  15:00:00,34.621006629,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.5441534101,46.6691107046,25.0491,9.82594270557
 01/20  16:00:00,34.6062300009,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.8209811111,51.1724228662,33.3988,9.24975824488
 01/20  17:00:00,42.0459290533,4.21744387833,0.0164099954601,0.0,9.17985065927,26.9147,108.765126999,48.8372431191,50.0982,9.8296838797
 01/20  18:00:00,45.2199618974,4.21744387833,0.00228412780601,0.0,9.17985065927,26.9147,105.670686558,43.4035526184,50.0982,12.1689339392
 01/20  19:00:00,46.2892042411,4.21744387833,0.00528974667135,0.0,9.17985065927,26.9147,104.266784925,36.7153814606,50.0982,17.4532034646
 01/20  20:00:00,38.7865737543,4.21744387833,0.0,0.0,9.17985065927,19.4245,90.0018806942,37.966107794,33.3988,18.6369729002
 01/20  21:00:00,38.7730469409,4.21744387833,0.0,0.0,9.17985065927,19.4245,88.0207455115,39.5159304094,33.3988,15.1060151021
 01/20  22:00:00,38.7279313633,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.2074134767,46.7015254821,25.0491,17.4567879946
 01/20  23:00:00,38.718259173,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.8311622867,50.2068476186,16.6994,13.9249146681
 01/20  24:00:00,39.502996777,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.051075348,56.6154272716,8.3497,8.08594807644
 01/21  01:00:00,22.7330057194,4.21744387833,0.0,0.0,4.58992532963,8.1892,80.9205982216,71.2337718299,3.33988,6.3469463917
 01/21  02:00:00,14.6758832524,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  03:00:00,14.6988696665,0.0,0.0,0.0,1.52997510988,7.4902,3.93194019019,0.0,3.33988,0.592060190189
 01/21  04:00:00,14.7091093397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.8574984755,0.0,0.0,0.0,1.52997510988,7.4902,3.93194611247,0.0,3.33988,0.592066112474
 01/21  06:00:00,22.8273996071,4.21744387833,0.0,0.0,4.58992532963,8.1892,96.2412175293,87.8715175293,8.3497,0.02
 01/21  07:00:00,38.7889034155,4.21744387833,0.0133641495819,0.0,9.17985065927,19.4245,109.92622507,88.0364350078,16.6994,5.19039006214
 01/21  08:00:00,44.1328149198,4.21744387833,0.00887988116176,0.0,9.17985065927,26.9147,112.554868004,82.8918252391,25.0491,4.61394276491
 01/21  09:00:00,42.0173980739,4.21744387833,0.0,0.0,9.17985065927,26.9147,125.155278406,87.1408979075,33.3988,4.61558049806
 01/21  10:00:00,34.5336718157,4.21744387833,0.00421672161709,0.0,9.17985065927,19.4245,133.906392967,93.1701302721,25.0491,15.6871626953
 01/21  11:00:00,42.0265970383,4.21744387833,0.00871265006542,0.0,9.17985065927,26.9147,154.214794288,97.9557603492,41.7485,14.5105339386
 01/21  12:00:00,42.7897450957,4.21744387833,0.0,0.0,9.17985065927,26.9147,149.955570921,93.1013199134,41.7485,15.1057510072
 01/21  13:00:00,42.0677799377,4.21744387833,0.0,0.0,9.17985065927,26.9147,147.9503631,90.5146613299,41.7485,15.6872017696
 01/21  14:00:00,34.5442481386,4.21744387833,0.0,0.0,9.17985065927,19.4245,138.458820575,91.1299285181,33.3988,13.9300920567
 01/21  15:00:00,34.5440972161,4.21744387833,0.0,0.0,9.17985065927,19.4245,133.329986726,95.5310489929,25.0491,12.7498377333
 01/21  16:00:00,34.5312880154,4.21744387833,0.0,0.0,9.17985065927,19.4245,143.65623427,97.5086253666,33.3988,12.7488089036
 01/21  17:00:00,41.9619973748,4.21744387833,0.00773492440317,0.0,9.17985065927,26.9147,157.281826265,96.1859063174,50.0982,10.9977199478
 01/21  18:00:00,45.1418693757,4.21744387833,0.0,0.0,9.17985065927,26.9147,159.878250527,97.6099909233,50.0982,12.1700596033
 01/21  19:00:00,46.2089840771,4.21744387833,0.00345985585874,0.0,9.17985065927,26.9147,157.536559977,89.9817252172,50.0982,17.45663476
 01/21  20:00:00,38.8521783692,4.21744387833,0.0,0.0,9.17985065927,19.4245,138.496280543,88.2251931673,33.3988,16.8722873758
 01/21  21:00:00,38.8318878831,4.21744387833,0.0,0.0,9.17985065927,19.4245,142.081319536,92.9938389907,33.3988,15.6886805456
 01/21  22:00:00,38.7607320148,4.21744387833,0.0,0.0,9.17985065927,19.4245,138.155315037,95.6499429206,25.0491,17.456272116
 01/21  23:00:00,38.6515964046,4.21744387833,0.0,0.0,9.17985065927,19.4245,127.712692513,98.8440005874,16.6994,12.1692919257
 01/21  24:00:00,39.4610167869,4.21744387833,0.0,0.0,9.17985065927,19.4245,121.532363356,103.353064873,8.3497,9.82959848285
 01/22  01:00:00,22.7015382103,4.21744387833,0.0,0.0,4.58992532963,8.1892,125.586554204,114.738001386,3.33988,7.50867281826
 01/22  02:00:00,14.6367608867,0.0,0.0,0.0,1.52997510988,7.4902,3.93196772012,0.0,3.33988,0.592087720123
 01/22  03:00:00,14.6557826225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  04:00:00,14.668236501,0.0,0.0,0.0,1.52997510988,7.4902,3.93193915837,0.0,3.33988,0.592059158368
 01/22  05:00:00,14.8186694507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  06:00:00,22.8122018274,4.21744387833,0.0111309532267,0.0,4.58992532963,8.1892,133.014730314,124.072965233,8.3497,0.592065080704
 01/22  07:00:00,38.7697681296,4.21744387833,0.0110052610722,0.0,9.17985065927,19.4245,142.652467776,121.338696809,16.6994,4.61437096722
 01/22  08:00:00,44.1133842664,4.21744387833,0.00948084365101,0.0,9.17985065927,26.9147,141.151065254,111.486351658,25.0491,4.61561359606
 01/22  09:00:00,41.9991288423,4.21744387833,0.0,0.0,9.17985065927,26.9147,149.45723025,110.869296995,33.3988,5.18913325468
 01/22  10:00:00,34.5141443674,4.21744387833,0.0,0.0,9.17985065927,19.4245,146.54773486,116.883283625,25.0491,4.61535123487
 01/22  11:00:00,42.0170873384,4.21744387833,0.0131010484509,0.0,9.17985065927,26.9147,172.122567997,114.686897695,41.7485,15.6871703019
 01/22  12:00:00,42.7815808221,4.21744387833,0.0,0.0,9.17985065927,26.9147,168.444129851,111.007318173,41.7485,15.6883116775
 01/22  13:00:00,42.0599051104,4.21744387833,0.0,0.0,9.17985065927,26.9147,157.174073165,102.675754298,41.7485,12.7498188669
 01/22  14:00:00,34.5361341687,4.21744387833,0.0,0.0,9.17985065927,19.4245,146.405903922,100.836750389,33.3988,12.1703535327
 01/22  15:00:00,34.537068651,4.21744387833,0.0,0.0,9.17985065927,19.4245,137.214972387,102.339851257,25.0491,9.82602112996
 01/22  16:00:00,34.5249107017,4.21744387833,0.0,0.0,9.17985065927,19.4245,142.537877162,99.8885414799,33.3988,9.2505356823
 01/22  17:00:00,41.9555086693,4.21744387833,0.00794914740653,0.0,9.17985065927,26.9147,156.972091716,97.0452324075,50.0982,9.82865930858
 01/22  18:00:00,44.0786073888,4.21744387833,0.0,0.0,9.17985065927,26.9147,162.849027679,100.580084028,50.0982,12.1707436508
 01/22  19:00:00,46.2031229552,4.21744387833,0.0,0.0,9.17985065927,26.9147,169.028355474,103.241423455,50.0982,15.6887320185
 01/22  20:00:00,38.8435343898,4.21744387833,0.0,0.0,9.17985065927,19.4245,153.023076516,103.936499313,33.3988,15.687777203
 01/22  21:00:00,38.824161888,4.21744387833,0.0,0.0,9.17985065927,19.4245,145.800099551,99.6507960398,33.3988,12.7505035111
 01/22  22:00:00,38.7552285679,4.21744387833,0.0,0.0,9.17985065927,19.4245,146.33186626,105.594841874,25.0491,15.6879243856
 01/22  23:00:00,38.647033569,4.21744387833,0.0,0.0,9.17985065927,19.4245,138.068705599,109.199732908,16.6994,12.169572691
 01/22  24:00:00,39.4569912045,4.21744387833,0.0,0.0,9.17985065927,19.4245,124.261435613,109.565077238,8.3497,6.34665837488
 01/23  01:00:00,22.6975105967,4.21744387833,0.0,0.0,4.58992532963,8.1892,124.338813439,114.651755997,3.33988,6.3471774417
 01/23  02:00:00,14.6307158935,0.0,0.0,0.0,1.52997510988,7.4902,3.93197330704,0.0,3.33988,0.592093307042
 01/23  03:00:00,14.6500097984,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  04:00:00,14.6631103245,0.0,0.0,0.0,1.52997510988,7.4902,3.93194821642,0.0,3.33988,0.592068216416
 01/23  05:00:00,14.8139239401,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  06:00:00,22.8085554195,4.21744387833,0.00693092281407,0.0,4.58992532963,8.1892,125.498049079,116.556274955,8.3497,0.59207412416
 01/23  07:00:00,38.771165099,4.21744387833,0.0114541411835,0.0,9.17985065927,19.4245,130.554597983,109.240284404,16.6994,4.61491357913
 01/23  08:00:00,44.1247692571,4.21744387833,0.0140901979121,0.0,9.17985065927,26.9147,140.476477725,96.7811380124,25.0491,18.6462397121
 01/23  09:00:00,42.0151103838,4.21744387833,0.00136088679045,0.0,9.17985065927,26.9147,141.577524232,90.7215991072,33.3988,17.4571251249
 01/23  10:00:00,34.5306275668,4.21744387833,0.0,0.0,9.17985065927,19.4245,125.734048277,86.7578671899,25.0491,13.9270810874
 01/23  11:00:00,42.0222174393,4.21744387833,0.00197256503994,0.0,9.17985065927,26.9147,137.631656203,83.1336555997,41.7485,12.7495006033
 01/23  12:00:00,42.793021915,4.21744387833,0.0,0.0,9.17985065927,26.9147,126.8294906,71.1553539997,41.7485,13.9256366005
 01/23  13:00:00,42.0785405456,4.21744387833,0.0,0.0,9.17985065927,26.9147,111.258984487,56.7604444365,41.7485,12.7500400504
 01/23  14:00:00,34.5559597849,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.2950683309,53.8982062374,33.3988,10.9980620935
 01/23  15:00:00,34.5605946012,4.21744387833,0.0,0.0,9.17985065927,19.4245,91.5504685969,57.2521817266,25.0491,9.2491868703
 01/23  16:00:00,34.5489026972,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.705293869,60.4769699316,33.3988,9.82952393699
 01/23  17:00:00,41.9847675653,4.21744387833,0.0101106589992,0.0,9.17985065927,26.9147,117.478000204,58.1307565048,50.0982,9.24904369958
 01/23  18:00:00,44.1009209687,4.21744387833,0.0,0.0,9.17985065927,26.9147,120.465307295,57.6174717599,50.0982,12.7496355349
 01/23  19:00:00,46.2259700764,4.21744387833,0.00121539259997,0.0,9.17985065927,26.9147,120.953964233,53.9811838911,50.0982,16.8745803419
 01/23  20:00:00,38.8661083518,4.21744387833,0.0,0.0,9.17985065927,19.4245,107.542510785,55.496925877,33.3988,18.6467849076
 01/23  21:00:00,38.8459767764,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.926079086,56.8385371305,33.3988,15.6887419557
 01/23  22:00:00,38.7737439608,4.21744387833,0.0,0.0,9.17985065927,19.4245,106.617722043,64.1114408677,25.0491,17.4571811757
 01/23  23:00:00,38.6622310585,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.289762854,67.6671543496,16.6994,13.9232085044
 01/23  24:00:00,39.4689697389,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.0975551126,72.662606971,8.3497,8.0852481416
 01/24  01:00:00,22.7090119532,4.21744387833,0.0,0.0,4.58992532963,8.1892,89.6254838771,79.9377229636,3.33988,6.3478809135
 01/24  02:00:00,14.6545496774,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  03:00:00,14.6782982817,0.0,0.0,0.0,1.52997510988,7.4902,3.93195619422,0.0,3.33988,0.59207619422
 01/24  04:00:00,14.691768974,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  05:00:00,15.3578857029,0.0,0.0,0.0,1.52997510988,7.4902,3.93196209106,0.0,3.33988,0.592082091061
 01/24  06:00:00,23.335463228,4.21744387833,0.0,0.0,4.58992532963,8.1892,89.9584243062,81.5887243062,8.3497,0.02
 01/24  07:00:00,39.017133652,4.21744387833,0.0140628096523,0.0,9.17985065927,19.4245,98.2992944446,76.4093878703,16.6994,5.19050657429
 01/24  08:00:00,44.1487260689,4.21744387833,0.0187707414762,0.0,9.17985065927,26.9147,111.718337692,68.031149991,25.0491,18.638087701
 01/24  09:00:00,42.0347195755,4.21744387833,0.00406438835856,0.0,9.17985065927,26.9147,117.523634303,67.2498877469,33.3988,16.8749465562
 01/24  10:00:00,34.5454524852,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.957517569,66.9780261297,25.0491,13.9303914394
 01/24  11:00:00,42.0407546804,4.21744387833,0.00883778401459,0.0,9.17985065927,26.9147,121.686986015,67.1879724981,41.7485,12.7505135169
 01/24  12:00:00,42.8043488497,4.21744387833,0.0,0.0,9.17985065927,26.9147,115.286862116,59.608061925,41.7485,13.9303001906
 01/24  13:00:00,42.0906124525,4.21744387833,0.0,0.0,9.17985065927,26.9147,105.656400231,51.1578069076,41.7485,12.7500933236
 01/24  14:00:00,34.5619654018,4.21744387833,0.0,0.0,9.17985065927,19.4245,99.2525040144,54.8563862938,33.3988,10.9973177207
 01/24  15:00:00,34.556279896,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.7974122491,61.9198144996,25.0491,9.82849774955
 01/24  16:00:00,34.5380012049,4.21744387833,0.0,0.0,9.17985065927,19.4245,110.477645168,67.8298677112,33.3988,9.2489774568
 01/24  17:00:00,41.969081728,4.21744387833,0.00896374980678,0.0,9.17985065927,26.9147,128.870216603,69.1402511644,50.0982,9.63176543878
 01/24  18:00:00,44.0931464013,4.21744387833,0.0,0.0,9.17985065927,26.9147,130.609698712,68.1425122538,50.0982,12.3689864587
 01/24  19:00:00,46.2203858582,4.21744387833,0.00174468933875,0.0,9.17985065927,26.9147,131.972239821,64.4189598496,50.0982,17.4550799714
 01/24  20:00:00,38.7179290412,4.21744387833,0.0,0.0,9.17985065927,19.4245,119.946238587,67.906134208,33.3988,18.6413043792
 01/24  21:00:00,38.7065551374,4.21744387833,0.0,0.0,9.17985065927,19.4245,117.829506801,68.7429171823,33.3988,15.6877896192
 01/24  22:00:00,38.6650636549,4.21744387833,0.0,0.0,9.17985065927,19.4245,118.349615951,76.4286969944,25.0491,16.871818957
 01/24  23:00:00,38.6572377727,4.21744387833,0.0,0.0,9.17985065927,19.4245,111.917105184,80.7092250873,16.6994,14.5084800971
 01/24  24:00:00,39.4660026512,4.21744387833,0.0,0.0,9.17985065927,19.4245,101.552273561,85.6951027378,8.3497,7.50747082348
 01/25  01:00:00,22.7056167975,4.21744387833,0.0,0.0,4.58992532963,8.1892,104.848790046,94.586045841,3.33988,6.92286420461
 01/25  02:00:00,14.6464446963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  03:00:00,14.6677825237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  04:00:00,14.679917372,0.0,0.0,0.0,1.52997510988,7.4902,3.9319456148,0.0,3.33988,0.592065614798
 01/25  05:00:00,14.8300977072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  06:00:00,22.8124339627,4.21744387833,0.00221505837269,0.0,4.58992532963,8.1892,117.906409914,108.964638388,8.3497,0.59207152669
 01/25  07:00:00,38.7753700275,4.21744387833,0.0113255103277,0.0,9.17985065927,19.4245,127.756419907,106.441637571,16.6994,4.61538233593
 01/25  08:00:00,44.1297309683,4.21744387833,0.015288482997,0.0,9.17985065927,26.9147,143.672736789,99.9734880217,25.0491,18.6501487677
 01/25  09:00:00,42.0164163609,4.21744387833,0.00166269615557,0.0,9.17985065927,26.9147,147.764414346,96.9084846281,33.3988,17.4571297182
 01/25  10:00:00,34.5311169734,4.21744387833,0.0,0.0,9.17985065927,19.4245,130.664988387,91.6887496472,25.0491,13.9271387396
 01/25  11:00:00,42.023870027,4.21744387833,0.00262609595226,0.0,9.17985065927,26.9147,143.40785003,88.9091814574,41.7485,12.7501685723
 01/25  12:00:00,42.795435033,4.21744387833,0.0,0.0,9.17985065927,26.9147,132.828281014,77.1526651798,41.7485,13.9271158339
 01/25  13:00:00,42.0782253011,4.21744387833,0.0,0.0,9.17985065927,26.9147,121.031477526,66.5322160973,41.7485,12.7507614283
 01/25  14:00:00,34.5487945203,4.21744387833,0.0,0.0,9.17985065927,19.4245,110.404632353,66.0083425943,33.3988,10.9974897588
 01/25  15:00:00,34.5459581576,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.574283043,68.6954380022,25.0491,9.8297450406
 01/25  16:00:00,34.5336941129,4.21744387833,0.0,0.0,9.17985065927,19.4245,113.122109362,70.4746440328,33.3988,9.24866532953
 01/25  17:00:00,41.9638055162,4.21744387833,0.00508237486934,0.0,9.17985065927,26.9147,128.076768622,68.7263744805,50.0982,9.25219414107
 01/25  18:00:00,44.0919281599,4.21744387833,0.0,0.0,9.17985065927,26.9147,133.330360339,70.4829202284,50.0982,12.7492401108
 01/25  19:00:00,46.2177626248,4.21744387833,0.0,0.0,9.17985065927,26.9147,137.00606742,69.4520104011,50.0982,17.4558570187
 01/25  20:00:00,38.8575504719,4.21744387833,0.0,0.0,9.17985065927,19.4245,126.797554179,74.7528539194,33.3988,18.6459002592
 01/25  21:00:00,38.8364600526,4.21744387833,0.0,0.0,9.17985065927,19.4245,127.283056058,78.1951271819,33.3988,15.6891288758
 01/25  22:00:00,38.7643962948,4.21744387833,0.0,0.0,9.17985065927,19.4245,128.915799942,86.9942235182,25.0491,16.872476424
 01/25  23:00:00,38.6542856107,4.21744387833,0.0,0.0,9.17985065927,19.4245,124.092280709,92.8865205716,16.6994,14.5063601379
 01/25  24:00:00,39.4630935758,4.21744387833,0.0,0.0,9.17985065927,19.4245,114.490993824,98.633307182,8.3497,7.50798664205
 01/26  01:00:00,22.7029826009,4.21744387833,0.0,0.0,4.58992532963,8.1892,111.218911573,100.955646709,3.33988,6.92338486365
 01/26  02:00:00,14.6422870956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.6630557434,0.0,0.0,0.0,1.52997510988,7.4902,3.93193507328,0.0,3.33988,0.592055073284
 01/26  04:00:00,14.6762371046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.8277395046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  06:00:00,22.8128373969,4.21744387833,0.00207757984587,0.0,4.58992532963,8.1892,105.069412997,96.1276261349,8.3497,0.592086862224
 01/26  07:00:00,38.7782326808,4.21744387833,0.0120568060193,0.0,9.17985065927,19.4245,112.482982718,91.1681670695,16.6994,4.61541564804
 01/26  08:00:00,44.1336873225,4.21744387833,0.0159335699484,0.0,9.17985065927,26.9147,130.370601326,86.0871750056,25.0491,19.2343263207
 01/26  09:00:00,42.0217887649,4.21744387833,0.00201604383411,0.0,9.17985065927,26.9147,126.846290673,76.5725819236,33.3988,16.8749087497
 01/26  10:00:00,34.5408178557,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.921385057,66.94269798,25.0491,13.929587077
 01/26  11:00:00,42.0339049721,4.21744387833,0.00167605150601,0.0,9.17985065927,26.9147,118.41378743,63.9142395841,41.7485,12.7510478456
 01/26  12:00:00,42.7985374635,4.21744387833,0.0,0.0,9.17985065927,26.9147,113.808149628,57.5491306053,41.7485,14.5105190224
 01/26  13:00:00,42.0842992798,4.21744387833,0.0,0.0,9.17985065927,26.9147,104.078223807,50.1590894086,41.7485,12.1706343987
 01/26  14:00:00,34.5797373553,4.21744387833,0.0,0.0,9.17985065927,19.4245,91.0985382902,46.7028719235,33.3988,10.9968663667
 01/26  15:00:00,34.5850181291,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.2472696368,50.3712026386,25.0491,9.82696699822
 01/26  16:00:00,34.5737651888,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.3494979532,53.7003252882,33.3988,9.25037266495
 01/26  17:00:00,42.0078159595,4.21744387833,0.0130081179223,0.0,9.17985065927,26.9147,111.245461128,51.3182042661,50.0982,9.82905686223
 01/26  18:00:00,44.1225040574,4.21744387833,0.0,0.0,9.17985065927,26.9147,110.864148758,48.5955424784,50.0982,12.1704062797
 01/26  19:00:00,46.2493664766,4.21744387833,0.002026191275,0.0,9.17985065927,26.9147,110.594876947,43.0422754777,50.0982,17.4544014696
 01/26  20:00:00,38.8869907167,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.70363615,45.6582337661,33.3988,18.6466023839
 01/26  21:00:00,38.8620646428,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.0206633092,47.9323876262,33.3988,15.689475683
 01/26  22:00:00,38.7794998267,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.041482418,59.5370819027,25.0491,17.4553005153
 01/26  23:00:00,38.6669580754,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.4502381761,66.8250650072,16.6994,13.9257731689
 01/26  24:00:00,39.4721193521,4.21744387833,0.0,0.0,9.17985065927,19.4245,90.2433417603,73.8084570297,8.3497,8.08518473064
 01/27  01:00:00,22.7099548048,4.21744387833,0.0,0.0,4.58992532963,8.1892,95.8199503384,86.1322227315,3.33988,6.34784760689
 01/27  02:00:00,14.6544771769,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  03:00:00,14.6770386488,0.0,0.0,0.0,1.52997510988,7.4902,3.93197172077,0.0,3.33988,0.59209172077
 01/27  04:00:00,14.6882092078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.3520212684,0.0,0.0,0.0,1.52997510988,7.4902,3.93195176545,0.0,3.33988,0.592071765446
 01/27  06:00:00,23.3300595583,4.21744387833,0.00119596758083,0.0,4.58992532963,8.1892,110.122733801,101.753033801,8.3497,0.02
 01/27  07:00:00,39.0093492831,4.21744387833,0.0126112631918,0.0,9.17985065927,19.4245,118.191582772,96.3028456705,16.6994,5.18933710142
 01/27  08:00:00,44.1383722302,4.21744387833,0.0155857046927,0.0,9.17985065927,26.9147,128.776254032,85.0834280021,25.0491,18.6437260297
 01/27  09:00:00,42.0269385361,4.21744387833,0.00104775067406,0.0,9.17985065927,26.9147,126.044747773,75.1882699135,33.3988,17.4576778592
 01/27  10:00:00,34.5459870346,4.21744387833,0.0,0.0,9.17985065927,19.4245,101.744392496,62.7683935923,25.0491,13.9268989033
 01/27  11:00:00,42.0665190958,4.21744387833,0.00244317684547,0.0,9.17985065927,26.9147,107.795514475,53.2969830735,41.7485,12.7500314012
 01/27  12:00:00,42.8302080351,4.21744387833,0.0,0.0,9.17985065927,26.9147,96.070992212,40.3970044225,41.7485,13.9254877895
 01/27  13:00:00,42.1387667173,4.21744387833,0.0,0.0,9.17985065927,26.9147,86.5633315227,32.0652395315,41.7485,12.7495919912
 01/27  14:00:00,34.6195658833,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.3815777225,33.9846578187,33.3988,10.9981199038
 01/27  15:00:00,34.6281740361,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.0902458332,36.7896884611,25.0491,9.2514573721
 01/27  16:00:00,34.6223018703,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.2196671044,37.9943531002,33.3988,9.82651400422
 01/27  17:00:00,42.0562181584,4.21744387833,0.0119390762916,0.0,9.17985065927,26.9147,95.8586292332,36.5092954182,50.0982,9.25113381496
 01/27  18:00:00,44.1724898399,4.21744387833,0.00198043293809,0.0,9.17985065927,26.9147,96.2736356461,33.4245392698,50.0982,12.7508963763
 01/27  19:00:00,46.3087737473,4.21744387833,0.00497371537624,0.0,9.17985065927,26.9147,91.1080021239,23.5518764766,50.0982,17.4579256473
 01/27  20:00:00,38.8012570892,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.6011555652,26.5605732945,33.3988,18.6417822707
 01/27  21:00:00,38.7877362832,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.0888324017,29.0009772552,33.3988,15.6890551465
 01/27  22:00:00,38.7422352535,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.3275729256,35.404298671,25.0491,16.8741742546
 01/27  23:00:00,38.7301050028,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.3561682133,40.1514422202,16.6994,14.5053259931
 01/27  24:00:00,39.5026569435,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.107895563,48.672927108,8.3497,8.08526845497
 01/28  01:00:00,22.7658753743,4.21744387833,0.0,0.0,4.58992532963,8.1892,68.6301997547,58.9422336558,3.33988,6.34808609887
 01/28  02:00:00,14.7177640559,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  03:00:00,14.7434646873,0.0,0.0,0.0,1.52997510988,7.4902,3.93197277849,0.0,3.33988,0.592092778494
 01/28  04:00:00,14.7572277298,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  05:00:00,14.9089841294,0.0,0.0,0.0,1.52997510988,7.4902,3.93192692271,0.0,3.33988,0.592046922713
 01/28  06:00:00,22.8859300466,4.21744387833,0.0,0.0,4.58992532963,8.1892,70.280429841,61.910729841,8.3497,0.02
 01/28  07:00:00,38.8553578898,4.21744387833,0.0184748635543,0.0,9.17985065927,19.4245,79.339364568,57.4491826544,16.6994,5.19078191362
 01/28  08:00:00,44.1864243514,4.21744387833,0.0147817460706,0.0,9.17985065927,26.9147,82.4096774986,52.7464559016,25.0491,4.61412159703
 01/28  09:00:00,42.0570750502,4.21744387833,0.00392272403024,0.0,9.17985065927,26.9147,94.5416260529,55.9522417117,33.3988,5.1905843412
 01/28  10:00:00,34.5816877359,4.21744387833,0.00619813524606,0.0,9.17985065927,19.4245,97.1108142856,56.3725924861,25.0491,15.6891217995
 01/28  11:00:00,42.0916128623,4.21744387833,0.0108595607067,0.0,9.17985065927,26.9147,108.808357935,53.1352964676,41.7485,13.9245614679
 01/28  12:00:00,42.8434832056,4.21744387833,0.0,0.0,9.17985065927,26.9147,101.23124575,43.792735689,41.7485,15.6900100614
 01/28  13:00:00,42.1520426257,4.21744387833,0.0,0.0,9.17985065927,26.9147,97.385450462,39.9468491524,41.7485,15.6901013095
 01/28  14:00:00,34.6291923271,4.21744387833,0.0,0.0,9.17985065927,19.4245,87.6230723065,40.2952246671,33.3988,13.9290476395
 01/28  15:00:00,34.6317752946,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.6635139889,41.86416702,25.0491,12.7502469689
 01/28  16:00:00,34.6202698433,4.21744387833,0.0,0.0,9.17985065927,19.4245,88.1226664349,41.9735294109,33.3988,12.750337024
 01/28  17:00:00,42.0594306242,4.21744387833,0.0147646916391,0.0,9.17985065927,26.9147,99.6640688946,38.5669883011,50.0982,10.9988805936
 01/28  18:00:00,44.1600137068,4.21744387833,0.0,0.0,9.17985065927,26.9147,106.146266042,43.2973151008,50.0982,12.750750941
 01/28  19:00:00,46.2652487812,4.21744387833,0.0,0.0,9.17985065927,26.9147,110.733113728,43.7588346076,50.0982,16.8760791202
 01/28  20:00:00,38.8891276657,4.21744387833,0.0,0.0,9.17985065927,19.4245,99.1006921477,48.2457266622,33.3988,17.4561654856
 01/28  21:00:00,38.8651248512,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.60300407,53.5149539531,33.3988,15.689250117
 01/28  22:00:00,38.8018128753,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.7110657248,51.2040186861,25.0491,17.4579470386
 01/28  23:00:00,38.6975416744,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.8557810077,51.9872594134,16.6994,12.1691215943
 01/28  24:00:00,39.4961015573,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.6944637942,56.5182986677,8.3497,9.82646512655
 01/29  01:00:00,22.7430628632,4.21744387833,0.0,0.0,4.58992532963,8.1892,78.91432722,67.4885744422,3.33988,8.08587277775
 01/29  02:00:00,14.6885246092,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.7100532542,0.0,0.0,0.0,1.52997510988,7.4902,3.93197565299,0.0,3.33988,0.592095652993
 01/29  04:00:00,14.7266696115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,14.876495399,0.0,0.0,0.0,1.52997510988,7.4902,3.93192981195,0.0,3.33988,0.59204981195
 01/29  06:00:00,22.8463346559,4.21744387833,0.0,0.0,4.58992532963,8.1892,82.6884796706,74.3187796706,8.3497,0.02
 01/29  07:00:00,38.8194627405,4.21744387833,0.0165094334756,0.0,9.17985065927,19.4245,87.9041660563,66.5889441538,16.6994,4.61582190248
 01/29  08:00:00,44.1788021169,4.21744387833,0.0144811433526,0.0,9.17985065927,26.9147,81.4247498546,51.1867748294,25.0491,5.18887502519
 01/29  09:00:00,42.0732726771,4.21744387833,0.0,0.0,9.17985065927,26.9147,84.3971224132,46.3828676583,33.3988,4.61545475487
 01/29  10:00:00,34.5977172539,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.3840092726,49.1443699983,25.0491,5.19053927436
 01/29  11:00:00,42.1200482844,4.21744387833,0.00504422497042,0.0,9.17985065927,26.9147,95.7674876594,38.3293134508,41.7485,15.6896742086
 01/29  12:00:00,42.8725622943,4.21744387833,0.0,0.0,9.17985065927,26.9147,84.582085208,27.1439097278,41.7485,15.6896754803
 01/29  13:00:00,42.2106923788,4.21744387833,0.0,0.0,9.17985065927,26.9147,71.3514697914,16.8513512398,41.7485,12.7516185515
 01/29  14:00:00,34.70360049,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.3221850774,12.1738738987,33.3988,12.7495111786
 01/29  15:00:00,34.7121094809,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.287403593,13.9890199678,25.0491,9.24928362516
 01/29  16:00:00,34.6933751904,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.8234947852,19.5949337741,33.3988,9.82976101107
 01/29  17:00:00,42.1114485807,4.21744387833,0.00897691302108,0.0,9.17985065927,26.9147,81.1840046317,21.8347009086,50.0982,9.25110372307
 01/29  18:00:00,44.2253867586,4.21744387833,0.0,0.0,9.17985065927,26.9147,84.3198369231,21.4716825019,50.0982,12.7499544212
 01/29  19:00:00,46.3410682139,4.21744387833,0.0,0.0,9.17985065927,26.9147,85.7242724894,19.9359086092,50.0982,15.6901638802
 01/29  20:00:00,38.976888347,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.4771468201,22.3882304512,33.3988,15.6901163689
 01/29  21:00:00,38.9557929816,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.3260074538,22.1766584474,33.3988,12.7505490065
 01/29  22:00:00,38.8834926557,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.4520648126,29.7129315644,25.0491,15.6900332482
 01/29  23:00:00,38.7697028833,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.4228021568,34.5535999982,16.6994,12.1698021586
 01/29  24:00:00,39.5371358059,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.9176849444,35.6443969327,8.3497,6.92358801167
 01/30  01:00:00,22.8149996123,4.21744387833,0.0,0.0,4.58992532963,8.1892,52.7979321113,43.1099598642,3.33988,6.34809224707
 01/30  02:00:00,14.768180437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  03:00:00,14.7973717492,0.0,0.0,0.0,1.52997510988,7.4902,3.93197273117,0.0,3.33988,0.592092731165
 01/30  04:00:00,14.8131800475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  05:00:00,14.9654659651,0.0,0.0,0.0,1.52997510988,7.4902,3.93192687514,0.0,3.33988,0.592046875142
 01/30  06:00:00,22.9460689979,4.21744387833,0.0,0.0,4.58992532963,8.1892,49.8764523819,41.5067523819,8.3497,0.02
 01/30  07:00:00,38.9262433063,4.21744387833,0.0224811118247,0.0,9.17985065927,19.4245,56.835197426,34.9449634697,16.6994,5.19083395635
 01/30  08:00:00,44.2917730961,4.21744387833,0.0295176468294,0.0,9.17985065927,26.9147,69.3968894063,25.7061369391,25.0491,18.6416524672
 01/30  09:00:00,42.1679384361,4.21744387833,0.00648868033758,0.0,9.17985065927,26.9147,75.705600582,24.8505254594,33.3988,17.4562751227
 01/30  10:00:00,34.6905479573,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.6652127153,21.6917462833,25.0491,13.924366432
 01/30  11:00:00,42.1992288507,4.21744387833,0.0144606196056,0.0,9.17985065927,26.9147,77.3807662361,22.8818510954,41.7485,12.7504151407
 01/30  12:00:00,42.908105982,4.21744387833,0.0,0.0,9.17985065927,26.9147,71.3490193761,15.673870834,41.7485,13.9266485421
 01/30  13:00:00,42.2493363096,4.21744387833,0.0,0.0,9.17985065927,26.9147,62.4933925562,7.99594738593,41.7485,12.7489451703
 01/30  14:00:00,34.7210445894,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.2683073637,12.8718451376,33.3988,10.997662226
 01/30  15:00:00,34.7181927263,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.9732655105,20.0940290569,25.0491,9.83013645362
 01/30  16:00:00,34.702436989,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.3511087747,24.7031638903,33.3988,9.24914488448
 01/30  17:00:00,42.1401644821,4.21744387833,0.0216433991772,0.0,9.17985065927,26.9147,83.8172874587,23.8888797627,50.0982,9.83020769601
 01/30  18:00:00,44.2505824561,4.21744387833,0.00614961529219,0.0,9.17985065927,26.9147,81.6120382322,19.3431217218,50.0982,12.1707165104
 01/30  19:00:00,46.357933971,4.21744387833,0.0,0.0,9.17985065927,26.9147,84.0106361279,16.4549079351,50.0982,17.4575281928
 01/30  20:00:00,38.9841720974,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.8761153307,22.8285628403,33.3988,18.6487524904
 01/30  21:00:00,38.9547695892,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.6526981167,25.5649692437,33.3988,15.688928873
 01/30  22:00:00,38.868600335,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.9567195374,35.4513617926,25.0491,17.4562577448
 01/30  23:00:00,38.7403462701,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.4495489539,44.8203354039,16.6994,13.92981355
 01/30  24:00:00,39.5051531151,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.6601049673,56.2250316227,8.3497,8.08537334454
 01/31  01:00:00,22.7368568996,4.21744387833,0.00190464097629,0.0,4.58992532963,8.1892,79.6912942463,70.0030371497,3.33988,6.34837709664
 01/31  02:00:00,14.6840564046,0.0,0.0,0.0,1.52997510988,7.4902,3.93197161391,0.0,3.33988,0.592091613906
 01/31  03:00:00,14.7054424707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  04:00:00,14.7147643435,0.0,0.0,0.0,1.52997510988,7.4902,3.93196892015,0.0,3.33988,0.592088920151
 01/31  05:00:00,15.3753954942,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  06:00:00,23.3425788674,4.21744387833,0.0,0.0,4.58992532963,8.1892,94.5845957648,85.6428009698,8.3497,0.592094795036
 01/31  07:00:00,39.0142854543,4.21744387833,0.0125775680644,0.0,9.17985065927,19.4245,105.015077416,83.7003851342,16.6994,4.61529228142
 01/31  08:00:00,44.1434976066,4.21744387833,0.0167095502712,0.0,9.17985065927,26.9147,122.898349736,78.6148618034,25.0491,19.2343879327
 01/31  09:00:00,42.0291339217,4.21744387833,0.00371458573395,0.0,9.17985065927,26.9147,127.677947236,77.4050760414,33.3988,16.8740711945
 01/31  10:00:00,34.5397364418,4.21744387833,0.0,0.0,9.17985065927,19.4245,116.293769975,76.7356715373,25.0491,14.5089984378
 01/31  11:00:00,42.0293048289,4.21744387833,0.00265990754066,0.0,9.17985065927,26.9147,132.697073151,78.7773114244,41.7485,12.1712617267
 01/31  12:00:00,42.7976600593,4.21744387833,0.0,0.0,9.17985065927,26.9147,125.39918218,69.1453338532,41.7485,14.5053483271
 01/31  13:00:00,42.07901815,4.21744387833,0.0,0.0,9.17985065927,26.9147,111.907272624,57.4089770291,41.7485,12.7497955946
 01/31  14:00:00,34.5543843341,4.21744387833,0.0,0.0,9.17985065927,19.4245,101.757443189,57.3601341018,33.3988,10.9985090875
 01/31  15:00:00,34.5512032183,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.7844383594,62.4843148666,25.0491,9.25102349272
 01/31  16:00:00,34.5370468152,4.21744387833,0.0,0.0,9.17985065927,19.4245,109.843228312,66.6164764335,33.3988,9.82795187848
 01/31  17:00:00,41.9658753174,4.21744387833,0.00385883755403,0.0,9.17985065927,26.9147,123.860094311,64.5103365652,50.0982,9.25155774603
 01/31  18:00:00,44.0924241834,4.21744387833,0.0,0.0,9.17985065927,26.9147,127.136195677,64.2874502418,50.0982,12.7505454355
 01/31  19:00:00,46.2185112203,4.21744387833,0.0,0.0,9.17985065927,26.9147,129.881476236,62.3244006838,50.0982,17.4588755526
 01/31  20:00:00,38.7141384996,4.21744387833,0.0,0.0,9.17985065927,19.4245,118.31034395,66.2652487252,33.3988,18.6462952248
 01/31  21:00:00,38.7028779087,4.21744387833,0.0,0.0,9.17985065927,19.4245,117.826744469,68.7383483903,33.3988,15.6895960782
 01/31  22:00:00,38.6635770256,4.21744387833,0.0,0.0,9.17985065927,19.4245,117.503407127,74.9965441043,25.0491,17.4577630226
 01/31  23:00:00,38.6580051544,4.21744387833,0.0,0.0,9.17985065927,19.4245,107.662825487,77.0352390804,16.6994,13.9281864062
 01/31  24:00:00,39.4671846882,4.21744387833,0.0,0.0,9.17985065927,19.4245,95.5518372597,79.1168230176,8.3497,8.08531424204
 02/01  01:00:00,22.7086545247,4.21744387833,0.0,0.0,4.58992532963,8.1892,95.5910784653,85.9041935835,3.33988,6.34700488181
 02/01  02:00:00,14.6599127953,0.0,0.0,0.0,1.52997510988,7.4902,3.93196064363,0.0,3.33988,0.592080643627
 02/01  03:00:00,14.685403947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  04:00:00,14.6983379789,0.0,0.0,0.0,1.52997510988,7.4902,3.9319665534,0.0,3.33988,0.592086553397
 02/01  05:00:00,14.8498554413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  06:00:00,22.8302540601,4.21744387833,0.0,0.0,4.58992532963,8.1892,88.0703303415,79.1285379095,8.3497,0.592092432021
 02/01  07:00:00,38.8017974361,4.21744387833,0.0159350521982,0.0,9.17985065927,19.4245,93.5552052461,72.2409478478,16.6994,4.61485739833
 02/01  08:00:00,44.1676762987,4.21744387833,0.0216247532435,0.0,9.17985065927,26.9147,106.080512692,62.3807702283,25.0491,18.6506424639
 02/01  09:00:00,42.0530188268,4.21744387833,0.00466965449122,0.0,9.17985065927,26.9147,111.719121611,60.8625882852,33.3988,17.4577333257
 02/01  10:00:00,34.5666933566,4.21744387833,0.0,0.0,9.17985065927,19.4245,100.060288165,60.5012428589,25.0491,14.5099453057
 02/01  11:00:00,42.0705639662,4.21744387833,0.0123141500737,0.0,9.17985065927,26.9147,114.854406647,60.933316724,41.7485,12.1725899231
 02/01  12:00:00,42.8236348317,4.21744387833,0.0,0.0,9.17985065927,26.9147,108.302860036,52.0461060822,41.7485,14.5082539534
 02/01  13:00:00,42.124048847,4.21744387833,0.0,0.0,9.17985065927,26.9147,97.4619641431,42.9631948027,41.7485,12.7502693403
 02/01  14:00:00,34.6091599477,4.21744387833,0.0,0.0,9.17985065927,19.4245,86.8716286737,42.4737209937,33.3988,10.9991076801
 02/01  15:00:00,34.6149034043,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.0622521915,45.7621095,25.0491,9.25104269151
 02/01  16:00:00,34.5992923447,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.5855803315,50.3586448019,33.3988,9.82813552955
 02/01  17:00:00,42.0355750044,4.21744387833,0.0154141561139,0.0,9.17985065927,26.9147,107.659573338,48.310144024,50.0982,9.25122931409
 02/01  18:00:00,44.1531604317,4.21744387833,0.00210616157693,0.0,9.17985065927,26.9147,106.102813313,43.2538666271,50.0982,12.7507466856
 02/01  19:00:00,46.2801876604,4.21744387833,0.00240203768203,0.0,9.17985065927,26.9147,104.300829884,36.7440538784,50.0982,17.4585760054
 02/01  20:00:00,38.924275262,4.21744387833,0.0,0.0,9.17985065927,19.4245,88.846617746,36.8012379433,33.3988,18.6465798028
 02/01  21:00:00,38.9038408139,4.21744387833,0.0,0.0,9.17985065927,19.4245,86.350387553,37.2607471892,33.3988,15.6908403637
 02/01  22:00:00,38.8298079336,4.21744387833,0.0,0.0,9.17985065927,19.4245,86.9524120019,44.4481165964,25.0491,17.4551954054
 02/01  23:00:00,38.7189544195,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.3680686099,47.7394260561,16.6994,13.9292425538
 02/01  24:00:00,39.5072001205,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.772204695,51.3365428444,8.3497,8.08596185068
 02/02  01:00:00,22.7656952735,4.21744387833,0.0,0.0,4.58992532963,8.1892,68.9392075713,59.2519796349,3.33988,6.3473479364
 02/02  02:00:00,14.7224639377,0.0,0.0,0.0,1.52997510988,7.4902,3.93197348394,0.0,3.33988,0.592093483943
 02/02  03:00:00,14.7471808561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.7620751013,0.0,0.0,0.0,1.52997510988,7.4902,3.93196218385,0.0,3.33988,0.59208218385
 02/02  05:00:00,14.9160816458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  06:00:00,22.8991808189,4.21744387833,0.0,0.0,4.58992532963,8.1892,66.6556295445,57.713841475,8.3497,0.592088069416
 02/02  07:00:00,38.870394832,4.21744387833,0.0197396351694,0.0,9.17985065927,19.4245,74.969193018,53.6545201123,16.6994,4.6152729057
 02/02  08:00:00,44.231166004,4.21744387833,0.0206055186588,0.0,9.17985065927,26.9147,87.445588838,43.1632884118,25.0491,19.2332004262
