Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  09:00:00,42.1242525434,4.21744387833,0.00230219923673,0.0,9.17985065927,26.9147,89.4422736761,39.1685603564,33.3988,16.8749133197
 02/02  10:00:00,34.6461284948,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.4650471087,36.9059326084,25.0491,14.5100145003
 02/02  11:00:00,42.1506094377,4.21744387833,0.0130717874438,0.0,9.17985065927,26.9147,92.2129597849,37.7134487069,41.7485,12.751011078
 02/02  12:00:00,42.8692072122,4.21744387833,0.0,0.0,9.17985065927,26.9147,86.687887922,31.0146409421,41.7485,13.9247469799
 02/02  13:00:00,42.1918690841,4.21744387833,0.0,0.0,9.17985065927,26.9147,76.7940444522,22.294534858,41.7485,12.7510095942
 02/02  14:00:00,34.6885354857,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.2010593914,17.803078334,33.3988,10.9991810574
 02/02  15:00:00,34.7106116189,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.9427761982,16.0641552225,25.0491,9.82952097567
 02/02  16:00:00,34.6985806223,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.4996263341,18.8517316199,33.3988,9.24909471415
 02/02  17:00:00,42.1167571424,4.21744387833,0.00672879156262,0.0,9.17985065927,26.9147,80.2006584162,20.2733158118,50.0982,9.82914260436
 02/02  18:00:00,44.2304218913,4.21744387833,0.0,0.0,9.17985065927,26.9147,80.9727884569,18.7025264182,50.0982,12.1720620388
 02/02  19:00:00,46.3473097033,4.21744387833,0.0,0.0,9.17985065927,26.9147,83.7190563564,16.1629428286,50.0982,17.4579135278
 02/02  20:00:00,38.9835129633,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.6073261027,20.5574257852,33.3988,18.6511003175
 02/02  21:00:00,38.9617825989,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.1001438473,21.4297483122,33.3988,16.271595535
 02/02  22:00:00,38.8831527121,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.9468619372,30.0229322794,25.0491,16.8748296578
 02/02  23:00:00,38.7647419177,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.5141678307,37.3050117903,16.6994,14.5097560404
 02/02  24:00:00,39.5307437231,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.276689755,44.8422353781,8.3497,8.08475437698
 02/03  01:00:00,22.7880757436,4.21744387833,0.0,0.0,4.58992532963,8.1892,63.7332267363,54.0450048519,3.33988,6.34834188445
 02/03  02:00:00,14.73572789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,14.7547261473,0.0,0.0,0.0,1.52997510988,7.4902,3.93195458889,0.0,3.33988,0.592074588894
 02/03  04:00:00,14.758842713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.4053502507,0.0,0.0,0.0,1.52997510988,7.4902,3.93196048593,0.0,3.33988,0.592080485931
 02/03  06:00:00,23.3639523423,4.21744387833,0.00203265983702,0.0,4.58992532963,8.1892,80.8918231527,72.5221231527,8.3497,0.02
 02/03  07:00:00,39.0216439266,4.21744387833,0.00804512714201,0.0,9.17985065927,19.4245,99.0674529529,77.1779838112,16.6994,5.19006914164
 02/03  08:00:00,44.1539555515,4.21744387833,0.01519348853,0.0,9.17985065927,26.9147,113.030658657,69.3387223929,25.0491,18.642836264
 02/03  09:00:00,42.0450706222,4.21744387833,0.0,0.0,9.17985065927,26.9147,111.650023346,60.7920635128,33.3988,17.4591598336
 02/03  10:00:00,34.5698605674,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.113817209,57.1381990521,25.0491,13.9265181569
 02/03  11:00:00,42.0752041221,4.21744387833,0.00199455639567,0.0,9.17985065927,26.9147,107.470506838,52.9710297439,41.7485,12.7509770943
 02/03  12:00:00,42.8435098438,4.21744387833,0.0,0.0,9.17985065927,26.9147,92.6326280196,36.9553325671,41.7485,13.9287954525
 02/03  13:00:00,42.1589752398,4.21744387833,0.0,0.0,9.17985065927,26.9147,77.7636103763,23.2643205964,41.7485,12.7507897799
 02/03  14:00:00,34.649259825,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.7105199079,19.3134567027,33.3988,10.9982632052
 02/03  15:00:00,34.6628781431,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.4423941808,19.5659733161,25.0491,9.82732086461
 02/03  16:00:00,34.65673272,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.4508031496,22.2227391528,33.3988,9.82926399679
 02/03  17:00:00,42.0978097686,4.21744387833,0.00589025687679,0.0,9.17985065927,26.9147,78.0277560242,18.6803270885,50.0982,9.24922893566
 02/03  18:00:00,44.2137492653,4.21744387833,0.0,0.0,9.17985065927,26.9147,79.1722983079,16.3239383193,50.0982,12.7501599886
 02/03  19:00:00,46.3183141011,4.21744387833,0.0,0.0,9.17985065927,26.9147,86.5300207151,18.9736281146,50.0982,17.4581926006
 02/03  20:00:00,38.8089885436,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.8071534163,24.7617846416,33.3988,18.6465687747
 02/03  21:00:00,38.8060834935,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.068520638,23.9804960892,33.3988,15.6892245488
 02/03  22:00:00,38.7656180657,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.7389494869,31.2313524121,25.0491,17.4584970749
 02/03  23:00:00,38.7531302015,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.783750949,37.1566128073,16.6994,13.9277381417
 02/03  24:00:00,39.5263624028,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.1137279474,41.6788316181,8.3497,8.08519632934
 02/04  01:00:00,22.8013833579,4.21744387833,0.0,0.0,4.58992532963,8.1892,56.3789305621,46.6922419839,3.33988,6.34680857825
 02/04  02:00:00,14.7516948915,0.0,0.0,0.0,1.52997510988,7.4902,3.931960465,0.0,3.33988,0.592080465004
 02/04  03:00:00,14.7848339963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  04:00:00,14.8004030777,0.0,0.0,0.0,1.52997510988,7.4902,3.9319663807,0.0,3.33988,0.592086380699
 02/04  05:00:00,14.9491818972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  06:00:00,22.9155423284,4.21744387833,0.0,0.0,4.58992532963,8.1892,57.3321174709,48.3903252111,8.3497,0.592092259793
 02/04  07:00:00,38.8809524464,4.21744387833,0.0187050758271,0.0,9.17985065927,19.4245,68.4940906755,47.1797865288,16.6994,4.61490414665
 02/04  08:00:00,44.2331180983,4.21744387833,0.0172256869761,0.0,9.17985065927,26.9147,67.9020748963,37.6629283077,25.0491,5.19004658863
 02/04  09:00:00,42.1176079761,4.21744387833,0.0024032401241,0.0,9.17985065927,26.9147,74.0063434671,35.9928019294,33.3988,4.61474153768
 02/04  10:00:00,34.6398309702,4.21744387833,0.00236969059646,0.0,9.17985065927,19.4245,77.0649106409,36.3247444152,25.0491,15.6910662256
 02/04  11:00:00,42.1465835099,4.21744387833,0.00247764306289,0.0,9.17985065927,26.9147,87.9549692643,31.6994662372,41.7485,14.5070030272
 02/04  12:00:00,42.8698578775,4.21744387833,0.0,0.0,9.17985065927,26.9147,82.2416472421,24.8032772395,41.7485,15.6898700027
 02/04  13:00:00,42.1809788638,4.21744387833,0.0,0.0,9.17985065927,26.9147,84.7856879119,27.3465359403,41.7485,15.6906519716
 02/04  14:00:00,34.6396484651,4.21744387833,0.0,0.0,9.17985065927,19.4245,83.8629542598,35.9556227558,33.3988,14.508531504
 02/04  15:00:00,34.6324712442,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.0350232356,41.8139992365,25.0491,12.1719239991
 02/04  16:00:00,34.6108909868,4.21744387833,0.0,0.0,9.17985065927,19.4245,91.0528428144,44.9024085902,33.3988,12.7516342242
 02/04  17:00:00,42.0410762158,4.21744387833,0.0132753755559,0.0,9.17985065927,26.9147,105.400324517,44.3053821137,50.0982,10.9967424032
 02/04  18:00:00,43.0956805914,4.21744387833,0.0,0.0,9.17985065927,26.9147,107.12710685,44.278258011,50.0982,12.7506488391
 02/04  19:00:00,46.2775992087,4.21744387833,0.00210438657818,0.0,9.17985065927,26.9147,104.760350917,37.2045635795,50.0982,17.4575873376
 02/04  20:00:00,38.9135113505,4.21744387833,0.0,0.0,9.17985065927,19.4245,87.3038120113,36.4476305456,33.3988,17.4573814658
 02/04  21:00:00,38.8838460514,4.21744387833,0.0,0.0,9.17985065927,19.4245,91.8349282784,42.746049177,33.3988,15.6900791014
 02/04  22:00:00,38.8044946715,4.21744387833,0.0,0.0,9.17985065927,19.4245,88.7668477595,46.260580324,25.0491,17.4571674355
 02/04  23:00:00,38.6844490439,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.0621460543,52.1922079656,16.6994,12.1705380887
 02/04  24:00:00,39.480350287,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.8063057066,59.629239527,8.3497,9.8273661796
 02/05  01:00:00,22.7144723016,4.21744387833,0.0,0.0,4.58992532963,8.1892,85.9561098279,74.5293970826,3.33988,8.08683274532
 02/05  02:00:00,14.6626063517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  03:00:00,14.6857623565,0.0,0.0,0.0,1.52997510988,7.4902,3.93193624265,0.0,3.33988,0.592056242651
 02/05  04:00:00,14.6976987909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  05:00:00,14.8475438422,0.0,0.0,0.0,1.52997510988,7.4902,3.93194217122,0.0,3.33988,0.59206217122
 02/05  06:00:00,22.8211408225,4.21744387833,0.0,0.0,4.58992532963,8.1892,100.495249566,92.1255495657,8.3497,0.02
 02/05  07:00:00,38.7815598075,4.21744387833,0.00884054206175,0.0,9.17985065927,19.4245,114.257803599,92.3685344719,16.6994,5.18986912679
 02/05  08:00:00,44.1321062602,4.21744387833,0.00888464874079,0.0,9.17985065927,26.9147,114.032613732,84.3689115789,25.0491,4.61460215277
 02/05  09:00:00,42.023776725,4.21744387833,0.00107578778202,0.0,9.17985065927,26.9147,113.701554594,75.1122990553,33.3988,5.19045553846
 02/05  10:00:00,34.537370168,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.174196299,72.508737001,25.0491,4.61635929826
 02/05  11:00:00,42.04661743,4.21744387833,0.00330063490486,0.0,9.17985065927,26.9147,117.278613217,59.8405583514,41.7485,15.6895548656
 02/05  12:00:00,42.8316751331,4.21744387833,0.0,0.0,9.17985065927,26.9147,102.743215412,45.194825828,41.7485,15.7998895836
 02/05  13:00:00,42.144767261,4.21744387833,0.0,0.0,9.17985065927,26.9147,86.0263650803,31.6353336779,41.7485,12.6425314024
 02/05  14:00:00,34.6399920336,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.6390837516,23.4883509776,33.3988,12.751932774
 02/05  15:00:00,34.6497842083,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.8355715253,21.9570688238,25.0491,9.82940270144
 02/05  16:00:00,34.6396247682,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.7518503682,23.1022121646,33.3988,9.2508382036
 02/05  17:00:00,42.063565956,4.21744387833,0.00274356687595,0.0,9.17985065927,26.9147,84.1080819189,24.180515373,50.0982,9.82936654599
 02/05  18:00:00,43.1203309026,4.21744387833,0.0,0.0,9.17985065927,26.9147,91.2355598334,28.3869114125,50.0982,12.7504484209
 02/05  19:00:00,46.2970113862,4.21744387833,0.0,0.0,9.17985065927,26.9147,93.0035952238,27.2142173792,50.0982,15.6911778446
 02/05  20:00:00,38.9299717114,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.6178952344,29.528940811,33.3988,15.6901544235
 02/05  21:00:00,38.910099601,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.9700796726,28.819101696,33.3988,12.7521779766
 02/05  22:00:00,38.8404839237,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.3224407138,35.5832706501,25.0491,15.6900700637
 02/05  23:00:00,38.7193025525,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.8352245415,43.3851753576,16.6994,12.7506491839
 02/05  24:00:00,39.5056374691,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.8344744033,42.1370085468,8.3497,6.34776585647
 02/06  01:00:00,22.7676151016,4.21744387833,0.0,0.0,4.58992532963,8.1892,62.5418537755,52.8547825716,3.33988,6.34719120382
 02/06  02:00:00,14.713918753,0.0,0.0,0.0,1.52997510988,7.4902,3.93195220983,0.0,3.33988,0.592072209832
 02/06  03:00:00,14.7619275973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.7865366574,0.0,0.0,0.0,1.52997510988,7.4902,3.93195810783,0.0,3.33988,0.592078107829
 02/06  05:00:00,14.9367785639,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  06:00:00,22.9093519949,4.21744387833,0.0,0.0,4.58992532963,8.1892,51.3014750755,42.9317750755,8.3497,0.02
 02/06  07:00:00,38.8765895633,4.21744387833,0.016224470511,0.0,9.17985065927,19.4245,60.3273187354,38.4388987459,16.6994,5.18901998946
 02/06  08:00:00,43.1768348834,4.21744387833,0.0215928581115,0.0,9.17985065927,26.9147,74.9275542404,31.2284420449,25.0491,18.6500121956
 02/06  09:00:00,42.1225503317,4.21744387833,0.0,0.0,9.17985065927,26.9147,80.8388634576,29.9815285625,33.3988,17.4585348951
 02/06  10:00:00,34.6402022161,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.9895599677,31.4311809195,25.0491,14.5092790482
 02/06  11:00:00,42.1396166284,4.21744387833,0.0134492952201,0.0,9.17985065927,26.9147,87.6683140478,33.4787581547,41.7485,12.4410558931
 02/06  12:00:00,42.8646708704,4.21744387833,0.0,0.0,9.17985065927,26.9147,80.6638319513,24.6797473933,41.7485,14.235584558
 02/06  13:00:00,42.199776662,4.21744387833,0.0,0.0,9.17985065927,26.9147,71.4275180708,16.9262686179,41.7485,12.7527494529
 02/06  14:00:00,34.6812431584,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.3353697749,18.9370649148,33.3988,10.9995048601
 02/06  15:00:00,34.6843596064,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.8534919031,22.9749064526,25.0491,9.82948545052
 02/06  16:00:00,34.6792629913,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.3855317237,24.7365508153,33.3988,9.25018090843
 02/06  17:00:00,42.1278509887,4.21744387833,0.0197165732901,0.0,9.17985065927,26.9147,81.3956202365,21.4680563729,50.0982,9.82936386359
 02/06  18:00:00,43.1776628963,4.21744387833,0.00274518457679,0.0,9.17985065927,26.9147,80.1947422344,17.34643278,50.0982,12.7501094543
 02/06  19:00:00,46.3538547211,4.21744387833,0.00176314839525,0.0,9.17985065927,26.9147,81.5329759,14.5580923845,50.0982,16.8766835155
 02/06  20:00:00,38.9883512274,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.6325936913,19.0046685148,33.3988,19.2291251766
 02/06  21:00:00,38.9668366223,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.9878906807,19.8998034116,33.3988,15.6892872691
 02/06  22:00:00,38.8841999723,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.1089056078,29.601777337,25.0491,17.4580282708
 02/06  23:00:00,38.7619474994,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.9642339685,37.3381645823,16.6994,13.9266693863
 02/06  24:00:00,39.5323649975,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.8801649019,43.4459835855,8.3497,8.08448131632
 02/07  01:00:00,22.7927198012,4.21744387833,0.0,0.0,4.58992532963,8.1892,63.0986239523,53.4113717856,3.33988,6.34737216664
 02/07  02:00:00,14.7546673692,0.0,0.0,0.0,1.52997510988,7.4902,3.93196797225,0.0,3.33988,0.592087972247
 02/07  03:00:00,14.7904178326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.7856802895,0.0,0.0,0.0,1.52997510988,7.4902,3.93197384923,0.0,3.33988,0.592093849229
 02/07  05:00:00,15.4615110457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,23.4637373823,4.21744387833,0.00464570695082,0.0,4.58992532963,8.1892,52.2177010663,43.275927152,8.3497,0.592073914366
 02/07  07:00:00,39.1467452887,4.21744387833,0.022279839041,0.0,9.17985065927,19.4245,61.3586881286,40.0447208048,16.6994,4.61456732384
 02/07  08:00:00,43.2185606259,4.21744387833,0.0264681159059,0.0,9.17985065927,26.9147,75.118411786,31.4184098668,25.0491,18.6509019192
 02/07  09:00:00,42.1610778342,4.21744387833,0.00579298307165,0.0,9.17985065927,26.9147,77.7954987913,26.9369165218,33.3988,17.4597822696
 02/07  10:00:00,34.6631992944,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.1579325862,23.5992512694,25.0491,14.5095813168
 02/07  11:00:00,42.1669256026,4.21744387833,0.00423369804091,0.0,9.17985065927,26.9147,76.5698586753,22.0697473574,41.7485,12.7516113179
 02/07  12:00:00,42.8816660556,4.21744387833,0.0,0.0,9.17985065927,26.9147,71.3731721031,15.6985525033,41.7485,13.9261195998
 02/07  13:00:00,42.2306950262,4.21744387833,0.0,0.0,9.17985065927,26.9147,61.0196673497,6.5195507828,41.7485,12.7516165669
 02/07  14:00:00,34.7101308712,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.0515728109,6.65432359357,33.3988,10.9984492174
 02/07  15:00:00,34.7296914017,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.5425168443,6.66391527681,25.0491,9.82950156749
 02/07  16:00:00,34.726994895,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.5088003186,6.85896027138,33.3988,9.25104004724
 02/07  17:00:00,42.1481412798,4.21744387833,0.00903084788209,0.0,9.17985065927,26.9147,67.0051951395,7.07787842111,50.0982,9.82911671835
 02/07  18:00:00,43.2025482693,4.21744387833,0.0,0.0,9.17985065927,26.9147,67.6675320358,4.81844364004,50.0982,12.7508883957
 02/07  19:00:00,46.3697203637,4.21744387833,0.0,0.0,9.17985065927,26.9147,70.6992035971,3.67163602089,50.0982,16.9293675763
 02/07  20:00:00,38.8601044827,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.3161715745,7.74546309141,33.3988,19.171908483
 02/07  21:00:00,38.8537689977,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.5503427762,6.46024433005,33.3988,15.6912984462
 02/07  22:00:00,38.7947454837,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.3713932358,17.8625106574,25.0491,17.4597825784
 02/07  23:00:00,38.7642268182,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.9533632619,30.3254024627,16.6994,13.9285607993
 02/07  24:00:00,39.5179677819,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.0538862418,42.6185262896,8.3497,8.08565995217
 02/08  01:00:00,22.7682263425,4.21744387833,0.00193361583688,0.0,4.58992532963,8.1892,68.8637436392,59.1757164825,3.33988,6.34814715669
 02/08  02:00:00,14.7084072326,0.0,0.0,0.0,1.52997510988,7.4902,3.93197544327,0.0,3.33988,0.592095443273
 02/08  03:00:00,14.7246746714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  04:00:00,14.733311718,0.0,0.0,0.0,1.52997510988,7.4902,3.93194690542,0.0,3.33988,0.592066905422
 02/08  05:00:00,14.8826929576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.8529450813,4.21744387833,0.0,0.0,4.58992532963,8.1892,80.4138379616,71.4720651464,8.3497,0.59207281525
 02/08  07:00:00,38.8136672988,4.21744387833,0.0156936297391,0.0,9.17985065927,19.4245,89.4832938318,68.1686721222,16.6994,4.61522170954
 02/08  08:00:00,43.1132869145,4.21744387833,0.0209970126288,0.0,9.17985065927,26.9147,104.691231201,60.4098506669,25.0491,19.2322805345
 02/08  09:00:00,42.0548147191,4.21744387833,0.00224607052366,0.0,9.17985065927,26.9147,109.768617723,59.4937229711,33.3988,16.8760947515
 02/08  10:00:00,34.5733953788,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.9562171421,57.3986007404,25.0491,14.5085164017
 02/08  11:00:00,42.0797412833,4.21744387833,0.0015843225578,0.0,9.17985065927,26.9147,107.69561279,53.1954214767,41.7485,12.7516913133
 02/08  12:00:00,42.8463050279,4.21744387833,0.0,0.0,9.17985065927,26.9147,95.0680916483,39.3904597458,41.7485,13.9291319025
 02/08  13:00:00,42.1618832567,4.21744387833,0.0,0.0,9.17985065927,26.9147,80.9387525011,26.4389933002,41.7485,12.7512592009
 02/08  14:00:00,34.6488126467,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.8844426824,23.4869066671,33.3988,10.9987360153
 02/08  15:00:00,34.6617192595,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.914442555,23.0382500547,25.0491,9.8270925003
 02/08  16:00:00,34.648080968,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.3631857939,26.134979135,33.3988,9.82940665891
 02/08  17:00:00,42.0757938566,4.21744387833,0.0039848867283,0.0,9.17985065927,26.9147,84.5311932597,25.1807530524,50.0982,9.25224020725
 02/08  18:00:00,43.1395796622,4.21744387833,0.0,0.0,9.17985065927,26.9147,86.0220899516,23.17271333,50.0982,12.7511766217
 02/08  19:00:00,46.2963337087,4.21744387833,0.0,0.0,9.17985065927,26.9147,96.0460611498,28.4881123816,50.0982,17.4597487682
 02/08  20:00:00,38.9108938613,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.1021841224,40.0568850173,33.3988,18.646499105
 02/08  21:00:00,38.8972939105,4.21744387833,0.0,0.0,9.17985065927,19.4245,86.6318815384,37.541856792,33.3988,15.6912247464
 02/08  22:00:00,38.8378483991,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.6191011041,38.1130898943,25.0491,17.4569112098
 02/08  23:00:00,38.7082494118,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.774643117,49.5652270775,16.6994,14.5100160395
 02/08  24:00:00,39.5097018105,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.0251028308,48.1675843063,8.3497,7.50781852447
 02/09  01:00:00,22.7868992013,4.21744387833,0.00184099416391,0.0,4.58992532963,8.1892,58.1859682209,47.9221660831,3.33988,6.92392213777
 02/09  02:00:00,14.7402920405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.7629326536,0.0,0.0,0.0,1.52997510988,7.4902,3.93196799904,0.0,3.33988,0.592087999039
 02/09  04:00:00,14.773889294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,14.9186723383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  06:00:00,22.877954344,4.21744387833,0.00306913846511,0.0,4.58992532963,8.1892,70.2501071999,61.3083133228,8.3497,0.592093877148
 02/09  07:00:00,38.8365089362,4.21744387833,0.0148198573015,0.0,9.17985065927,19.4245,80.1955229277,58.8801712712,16.6994,4.61595165648
 02/09  08:00:00,43.158278129,4.21744387833,0.0212104644026,0.0,9.17985065927,26.9147,86.8233903665,42.546149113,25.0491,19.2281412535
 02/09  09:00:00,42.1320009409,4.21744387833,0.0,0.0,9.17985065927,26.9147,80.5915922418,29.7340841453,33.3988,17.4587080966
 02/09  10:00:00,34.6828900402,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.6878606586,18.7094831168,25.0491,13.9292775418
 02/09  11:00:00,42.2210063218,4.21744387833,0.00369831446103,0.0,9.17985065927,26.9147,62.9070933702,8.40745933956,41.7485,12.7511340307
 02/09  12:00:00,42.9769742243,4.21744387833,0.010172624164,0.0,9.17985065927,26.9147,56.2597003742,0.0,41.7485,14.5112003742
 02/09  13:00:00,42.2768521389,4.21744387833,0.0,0.0,9.17985065927,26.9147,55.6067642516,1.68726880816,41.7485,12.1709954435
 02/09  14:00:00,34.7300006869,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.8424978208,9.86591121087,33.3988,11.57778661
 02/09  15:00:00,34.7342180341,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.4284608478,15.1289271733,25.0491,9.25043367449
 02/09  16:00:00,34.7117507184,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.6218852509,20.3949907515,33.3988,9.82809449934
 02/09  17:00:00,42.1452345151,4.21744387833,0.0154387075299,0.0,9.17985065927,26.9147,77.6039477126,18.2538572072,50.0982,9.25189050535
 02/09  18:00:00,43.198789523,4.21744387833,0.00297874175158,0.0,9.17985065927,26.9147,77.0515498892,14.2016935727,50.0982,12.7516563165
 02/09  19:00:00,46.3577459218,4.21744387833,0.0,0.0,9.17985065927,26.9147,83.1669500531,15.6098062347,50.0982,17.4589438184
 02/09  20:00:00,38.9957662361,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.5477259261,18.4983782204,33.3988,18.6505477058
 02/09  21:00:00,38.9778274852,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.2261155143,18.5548985381,33.3988,16.2724169761
 02/09  22:00:00,38.8803755082,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.5669836914,32.6423829964,25.0491,16.875500695
 02/09  23:00:00,38.75675068,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.4708142188,39.2648075194,16.6994,14.5066066994
 02/09  24:00:00,39.5249628493,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.8527615287,47.416644664,8.3497,8.08641686469
 02/10  01:00:00,22.7804132809,4.21744387833,0.0,0.0,4.58992532963,8.1892,65.3484606725,55.6606501265,3.33988,6.34793054601
 02/10  02:00:00,14.72658004,0.0,0.0,0.0,1.52997510988,7.4902,3.92277394093,0.0,3.33988,0.582893940934
 02/10  03:00:00,14.7280639398,0.0,0.0,0.0,1.52997510988,7.4902,3.3690496716,0.0,3.33988,0.0291696715962
 02/10  04:00:00,14.729421424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.3849087086,0.0,0.0,0.0,1.52997510988,7.4902,3.93195656716,0.0,3.33988,0.592076567157
 02/10  06:00:00,23.3553560535,4.21744387833,0.0,0.0,4.58992532963,8.1892,87.5562402768,79.1865402768,8.3497,0.02
 02/10  07:00:00,39.029087361,4.21744387833,0.0144554483589,0.0,9.17985065927,19.4245,99.6224302559,77.7334116828,16.6994,5.18961857306
 02/10  08:00:00,43.0961083865,4.21744387833,0.0172576222819,0.0,9.17985065927,26.9147,113.790906429,70.0946346981,25.0491,18.6471717308
 02/10  09:00:00,42.0613993582,4.21744387833,0.000940118176017,0.0,9.17985065927,26.9147,106.176287647,55.3194060924,33.3988,17.4580815549
 02/10  10:00:00,34.6149809649,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.6290530377,41.0715585568,25.0491,14.5083944809
 02/10  11:00:00,42.1183403103,4.21744387833,0.00168451464564,0.0,9.17985065927,26.9147,88.5158685388,34.5947657986,41.7485,12.1726027402
 02/10  12:00:00,42.8589366644,4.21744387833,0.0,0.0,9.17985065927,26.9147,75.7629749236,19.5060688767,41.7485,14.5084060469
 02/10  13:00:00,42.2054637273,4.21744387833,0.0,0.0,9.17985065927,26.9147,57.8954145709,3.39503345705,41.7485,12.7518811139
 02/10  14:00:00,34.7151750299,4.21744387833,0.00493622300017,0.0,9.17985065927,19.4245,44.6498668845,0.251667952086,33.3988,10.9993989324
 02/10  15:00:00,34.7330829386,4.21744387833,0.0,0.0,9.17985065927,19.4245,35.0771836914,0.199333184748,25.0491,9.82875050666
 02/10  16:00:00,34.738387837,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.8479888494,0.198416961191,33.3988,9.25077188821
 02/10  17:00:00,42.173848391,4.21744387833,0.00748544874717,0.0,9.17985065927,26.9147,59.9285173173,0.0,50.0982,9.83031731731
 02/10  18:00:00,43.1989499549,4.21744387833,0.0,0.0,9.17985065927,26.9147,66.0538875114,3.20473225114,50.0982,12.7509552602
 02/10  19:00:00,46.3539976514,4.21744387833,0.0,0.0,9.17985065927,26.9147,70.9878675103,4.01430802404,50.0982,16.8753594863
 02/10  20:00:00,38.8401278162,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.6450780328,8.01437099432,33.3988,19.2319070385
 02/10  21:00:00,38.8306173024,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.0574067218,7.96575347967,33.3988,15.6928532421
 02/10  22:00:00,38.794710043,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.0500465143,12.5401110172,25.0491,17.4608354971
 02/10  23:00:00,38.7856143246,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.5303439451,16.9021810147,16.6994,13.9287629304
 02/10  24:00:00,39.5431277977,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.1408333115,22.7051695348,8.3497,8.0859637767
 02/11  01:00:00,22.8271074024,4.21744387833,0.0,0.0,4.58992532963,8.1892,42.2615825739,32.5741816021,3.33988,6.3475209718
 02/11  02:00:00,14.7759551738,0.0,0.0,0.0,1.52997510988,7.4902,3.93197102001,0.0,3.33988,0.592091020011
 02/11  03:00:00,14.7992914057,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  04:00:00,14.8133707278,0.0,0.0,0.0,1.52997510988,7.4902,3.93192518819,0.0,3.33988,0.592045188193
 02/11  05:00:00,14.9666412008,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  06:00:00,22.9416723247,4.21744387833,0.0,0.0,4.58992532963,8.1892,44.1468669342,35.2051158014,8.3497,0.592051132803
 02/11  07:00:00,38.9048532792,4.21744387833,0.0173609818062,0.0,9.17985065927,19.4245,52.6533710185,31.3384781135,16.6994,4.61549290504
 02/11  08:00:00,43.1882709629,4.21744387833,0.00923697321649,0.0,9.17985065927,26.9147,50.4451982114,20.2062745221,25.0491,5.18982368928
 02/11  09:00:00,42.155007448,4.21744387833,0.0,0.0,9.17985065927,26.9147,52.0498265124,14.0347662159,33.3988,4.61626029649
 02/11  10:00:00,34.7133095186,4.21744387833,0.00134792891765,0.0,9.17985065927,19.4245,48.3849180493,7.0633848197,25.0491,16.2724332296
 02/11  11:00:00,42.2616412752,4.21744387833,0.00814145119063,0.0,9.17985065927,26.9147,56.3034007606,0.628633024218,41.7485,13.9262677364
 02/11  12:00:00,43.3138824618,4.21744387833,0.292714817674,0.0,9.17985065927,26.9147,57.4399690494,0.0,41.7485,15.6914690494
 02/11  13:00:00,43.899659784,4.21744387833,1.49848189409,0.0,9.17985065927,26.9147,57.4394590423,0.0,41.7485,15.6909590423
 02/11  14:00:00,36.386904221,4.21744387833,1.50963921243,0.0,9.17985065927,19.4245,47.9052715714,0.0,33.3988,14.5064715714
 02/11  15:00:00,36.0348042369,4.21744387833,1.15199675286,0.0,9.17985065927,19.4245,37.8006983616,0.0,25.0491,12.7515983616
 02/11  16:00:00,36.3779535377,4.21744387833,1.48911417701,0.0,9.17985065927,19.4245,46.149670227,0.0,33.3988,12.750870227
 02/11  17:00:00,44.2982829161,4.21744387833,2.0286061156,0.0,9.17985065927,26.9147,61.0963783991,0.0,50.0982,10.9981783991
 02/11  18:00:00,44.3584504829,4.21744387833,1.05728168545,0.0,9.17985065927,26.9147,62.8491088926,0.0,50.0982,12.7509088926
 02/11  19:00:00,47.6690152664,4.21744387833,1.20368945612,0.0,9.17985065927,26.9147,67.5562592758,0.0,50.0982,17.4580592758
 02/11  20:00:00,39.504188688,4.21744387833,0.369172380554,0.0,9.17985065927,19.4245,50.2735931252,0.0,33.3988,16.8747931252
 02/11  21:00:00,39.1015818418,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.718699183,0.0478103555874,33.3988,16.2720888275
 02/11  22:00:00,39.0055922048,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.9488290862,0.0220273912858,25.0491,16.8777016949
 02/11  23:00:00,38.87986093,4.21744387833,0.0,0.0,9.17985065927,19.4245,30.3796541403,0.928556105862,16.6994,12.7516980345
 02/11  24:00:00,39.6213797121,4.21744387833,0.0,0.0,9.17985065927,19.4245,26.3727896454,8.19498239775,8.3497,9.82810724765
 02/12  01:00:00,22.9057269274,4.21744387833,0.0,0.0,4.58992532963,8.1892,32.3304572549,20.9044678014,3.33988,8.08610945347
 02/12  02:00:00,14.8583228163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  03:00:00,14.8838768515,0.0,0.0,0.0,1.52997510988,7.4902,3.93193738134,0.0,3.33988,0.592057381337
 02/12  04:00:00,14.8919686519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  05:00:00,15.0572120885,0.0,0.0,0.0,1.52997510988,7.4902,3.93194330809,0.0,3.33988,0.592063308093
 02/12  06:00:00,23.0405682362,4.21744387833,0.0,0.0,4.58992532963,8.1892,31.3050558326,22.9353558326,8.3497,0.02
 02/12  07:00:00,39.0149503883,4.21744387833,0.0276599230265,0.0,9.17985065927,19.4245,40.3553166463,18.4652245346,16.6994,5.19069211175
 02/12  08:00:00,43.3059200401,4.21744387833,0.0153190225789,0.0,9.17985065927,26.9147,33.7034158819,4.04003103869,25.0491,4.61428484325
 02/12  09:00:00,42.2276615273,4.21744387833,0.0,0.0,9.17985065927,26.9147,45.9218819832,7.33313928946,33.3988,5.18994269373
 02/12  10:00:00,34.6850376607,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.5162713922,28.8524757736,25.0491,4.61469561864
 02/12  11:00:00,42.156984091,4.21744387833,0.0193910458441,0.0,9.17985065927,26.9147,95.3222205808,37.8840608237,41.7485,15.6896597571
 02/12  12:00:00,42.8511736863,4.21744387833,0.0,0.0,9.17985065927,26.9147,104.674303465,46.6537049269,41.7485,16.2720985382
 02/12  13:00:00,42.1194875881,4.21744387833,0.0,0.0,9.17985065927,26.9147,105.825222918,51.9047796331,41.7485,12.1719432851
 02/12  14:00:00,34.5763459496,4.21744387833,0.0,0.0,9.17985065927,19.4245,106.789915029,60.6391709015,33.3988,12.751944127
 02/12  15:00:00,34.5691473575,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.700191742,69.8227306672,25.0491,9.8283610747
 02/12  16:00:00,34.5504792936,4.21744387833,0.0,0.0,9.17985065927,19.4245,116.311134931,73.660504046,33.3988,9.251830885
 02/12  17:00:00,41.9835100074,4.21744387833,0.0123844927253,0.0,9.17985065927,26.9147,130.709785925,70.7848323102,50.0982,9.82675361481
 02/12  18:00:00,43.0411694376,4.21744387833,0.0,0.0,9.17985065927,26.9147,133.411100856,70.5612095902,50.0982,12.7516912657
 02/12  19:00:00,46.2229001435,4.21744387833,0.0,0.0,9.17985065927,26.9147,136.469349955,70.6795956828,50.0982,15.691554272
 02/12  20:00:00,38.8632125291,4.21744387833,0.0,0.0,9.17985065927,19.4245,121.94828528,72.8574537775,33.3988,15.6920315022
 02/12  21:00:00,38.8444029518,4.21744387833,0.0,0.0,9.17985065927,19.4245,120.196552473,74.0467963026,33.3988,12.7509561707
 02/12  22:00:00,38.7715530915,4.21744387833,0.0,0.0,9.17985065927,19.4245,123.281415837,82.5437543169,25.0491,15.6885615202
 02/12  23:00:00,38.6597408036,4.21744387833,0.0,0.0,9.17985065927,19.4245,115.637269258,86.1869737233,16.6994,12.7508955344
 02/12  24:00:00,39.4669108221,4.21744387833,0.0,0.0,9.17985065927,19.4245,101.307522994,86.6105453028,8.3497,6.347277691
 02/13  01:00:00,22.7055817772,4.21744387833,0.0,0.0,4.58992532963,8.1892,104.834128165,94.5706718093,3.33988,6.92357635586
 02/13  02:00:00,14.6519504698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  03:00:00,14.6753362053,0.0,0.0,0.0,1.52997510988,7.4902,3.93194778197,0.0,3.33988,0.592067781971
 02/13  04:00:00,14.6886911018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  05:00:00,14.8406539115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.8191747638,4.21744387833,0.000896480429874,0.0,4.58992532963,8.1892,106.757531567,97.8157449564,8.3497,0.592086611027
 02/13  07:00:00,38.7809680742,4.21744387833,0.0123768155558,0.0,9.17985065927,19.4245,118.184138487,96.8689660702,16.6994,4.61577241659
 02/13  08:00:00,43.077662652,4.21744387833,0.0162347211144,0.0,9.17985065927,26.9147,135.500765038,91.22430701,25.0491,19.2273580285
 02/13  09:00:00,42.0212783543,4.21744387833,0.003214471025,0.0,9.17985065927,26.9147,144.525672649,93.6675430174,33.3988,17.4593296316
 02/13  10:00:00,34.5328999991,4.21744387833,0.0,0.0,9.17985065927,19.4245,134.637036561,95.6608508917,25.0491,13.9270856689
 02/13  11:00:00,42.0231419666,4.21744387833,0.00562937087735,0.0,9.17985065927,26.9147,152.864462492,98.3658293647,41.7485,12.7501331272
 02/13  12:00:00,42.7907253273,4.21744387833,0.0,0.0,9.17985065927,26.9147,147.635521581,91.3752871072,41.7485,14.5117344737
 02/13  13:00:00,42.0673687736,4.21744387833,0.0,0.0,9.17985065927,26.9147,139.122209526,84.6919608101,41.7485,12.6817487159
 02/13  14:00:00,34.5455400174,4.21744387833,0.0,0.0,9.17985065927,19.4245,132.428285078,87.964629967,33.3988,11.0648551113
 02/13  15:00:00,34.5445658177,4.21744387833,0.0,0.0,9.17985065927,19.4245,127.242379939,92.9423030414,25.0491,9.2509768974
 02/13  16:00:00,34.5291243633,4.21744387833,0.0,0.0,9.17985065927,19.4245,141.265476037,98.0384146815,33.3988,9.82826135597
 02/13  17:00:00,41.961089971,4.21744387833,0.0104046890902,0.0,9.17985065927,26.9147,155.350289627,95.999940454,50.0982,9.25214917341
 02/13  18:00:00,43.0252371978,4.21744387833,0.00147546428345,0.0,9.17985065927,26.9147,153.593473701,90.7440784985,50.0982,12.7511952026
 02/13  19:00:00,46.2129352032,4.21744387833,0.0010674800816,0.0,9.17985065927,26.9147,152.180364227,84.6228970398,50.0982,17.4592671875
 02/13  20:00:00,38.8547889161,4.21744387833,0.0,0.0,9.17985065927,19.4245,138.70916605,86.0750615219,33.3988,19.2353045284
 02/13  21:00:00,38.8349689761,4.21744387833,0.0,0.0,9.17985065927,19.4245,135.255035985,86.165674588,33.3988,15.6905613972
 02/13  22:00:00,38.7630245219,4.21744387833,0.0,0.0,9.17985065927,19.4245,135.232464216,92.7270140973,25.0491,17.4563501183
 02/13  23:00:00,38.6527811751,4.21744387833,0.0,0.0,9.17985065927,19.4245,126.939505048,96.3147658986,16.6994,13.9253391494
 02/13  24:00:00,39.4616634686,4.21744387833,0.0,0.0,9.17985065927,19.4245,116.289517195,99.8541085152,8.3497,8.08570867989
 02/14  01:00:00,22.7018800724,4.21744387833,0.0,0.0,4.58992532963,8.1892,117.704563069,108.017315962,3.33988,6.34736710675
 02/14  02:00:00,14.640940483,0.0,0.0,0.0,1.52997510988,7.4902,3.93194193903,0.0,3.33988,0.592061939034
 02/14  03:00:00,14.6625073356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  04:00:00,14.6752736602,0.0,0.0,0.0,1.52997510988,7.4902,3.93194785854,0.0,3.33988,0.592067858536
 02/14  05:00:00,15.3410175516,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  06:00:00,23.3272109393,4.21744387833,0.00586574895711,0.0,4.58992532963,8.1892,119.639541503,111.269841503,8.3497,0.02
 02/14  07:00:00,39.0036476776,4.21744387833,0.0120420180889,0.0,9.17985065927,19.4245,127.334346654,105.445973374,16.6994,5.18897327995
 02/14  08:00:00,43.0702424314,4.21744387833,0.0126800833239,0.0,9.17985065927,26.9147,141.783091016,98.0833644251,25.0491,18.6506265909
 02/14  09:00:00,42.0185576152,4.21744387833,0.0,0.0,9.17985065927,26.9147,147.064068755,96.2060450342,33.3988,17.4592237208
 02/14  10:00:00,34.5328981453,4.21744387833,0.0,0.0,9.17985065927,19.4245,134.176256547,94.6176220625,25.0491,14.5095344844
 02/14  11:00:00,42.0239739285,4.21744387833,0.00194579870123,0.0,9.17985065927,26.9147,147.651409638,93.1518707221,41.7485,12.7510389159
 02/14  12:00:00,42.7961797907,4.21744387833,0.0,0.0,9.17985065927,26.9147,135.979789476,80.302204704,41.7485,13.9290847719
 02/14  13:00:00,42.0803126558,4.21744387833,0.0,0.0,9.17985065927,26.9147,122.131965385,67.6317826528,41.7485,12.7516827324
 02/14  14:00:00,34.5528679063,4.21744387833,0.0,0.0,9.17985065927,19.4245,109.101957921,64.7042613592,33.3988,10.9988965619
 02/14  15:00:00,34.550128856,4.21744387833,0.0,0.0,9.17985065927,19.4245,100.221346472,65.3439927852,25.0491,9.82825368679
 02/14  16:00:00,34.5358356842,4.21744387833,0.0,0.0,9.17985065927,19.4245,109.142268665,66.4925090136,33.3988,9.25095965165
 02/14  17:00:00,41.96903219,4.21744387833,0.00410766186757,0.0,9.17985065927,26.9147,123.460007837,63.5345898997,50.0982,9.82721793722
 02/14  18:00:00,43.0395876762,4.21744387833,0.0,0.0,9.17985065927,26.9147,124.249346435,61.4000487602,50.0982,12.7510976751
 02/14  19:00:00,46.2243429956,4.21744387833,0.0,0.0,9.17985065927,26.9147,127.553921726,59.9969572093,50.0982,17.4587645167
 02/14  20:00:00,38.7232514611,4.21744387833,0.0,0.0,9.17985065927,19.4245,120.765582364,68.7203118699,33.3988,18.6464704943
 02/14  21:00:00,38.712522837,4.21744387833,0.0,0.0,9.17985065927,19.4245,121.426379128,72.335892354,33.3988,15.6916867736
 02/14  22:00:00,38.6686542031,4.21744387833,0.0,0.0,9.17985065927,19.4245,121.530954055,79.0237297461,25.0491,17.4581243092
 02/14  23:00:00,38.6584888974,4.21744387833,0.0,0.0,9.17985065927,19.4245,116.567855676,85.3580727381,16.6994,14.5103829383
 02/14  24:00:00,39.4651395584,4.21744387833,0.0,0.0,9.17985065927,19.4245,107.010170693,90.5754220081,8.3497,8.08504868476
 02/15  01:00:00,22.7046792817,4.21744387833,0.0,0.0,4.58992532963,8.1892,105.728193707,96.0396951741,3.33988,6.34861853279
 02/15  02:00:00,14.6464507124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  03:00:00,14.6681353308,0.0,0.0,0.0,1.52997510988,7.4902,3.9319384019,0.0,3.33988,0.592058401899
 02/15  04:00:00,14.6810496924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  05:00:00,14.8326962741,0.0,0.0,0.0,1.52997510988,7.4902,3.93194432703,0.0,3.33988,0.592064327031
 02/15  06:00:00,22.8142415511,4.21744387833,0.0010898570136,0.0,4.58992532963,8.1892,100.666861405,92.2971614053,8.3497,0.02
 02/15  07:00:00,38.7787753554,4.21744387833,0.0116787138809,0.0,9.17985065927,19.4245,113.987920407,92.097753857,16.6994,5.19076655
 02/15  08:00:00,43.0758723969,4.21744387833,0.0148576216612,0.0,9.17985065927,26.9147,129.891360671,86.1984356342,25.0491,18.6438250368
 02/15  09:00:00,42.0266971031,4.21744387833,0.0005949430001,0.0,9.17985065927,26.9147,120.862815094,70.0054626997,33.3988,17.4585523941
 02/15  10:00:00,34.5532322396,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.6268097536,57.6488870018,25.0491,13.9288227519
 02/15  11:00:00,42.0678448874,4.21744387833,0.00238463633563,0.0,9.17985065927,26.9147,105.014604893,50.5144241462,41.7485,12.7516807468
 02/15  12:00:00,42.8346879275,4.21744387833,0.0,0.0,9.17985065927,26.9147,91.520806841,35.2618707043,41.7485,14.5104361367
 02/15  13:00:00,42.158067865,4.21744387833,0.0,0.0,9.17985065927,26.9147,75.518622778,21.0185662791,41.7485,12.7515564989
 02/15  14:00:00,34.6420446165,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.1748139854,18.7768411079,33.3988,10.9991728775
 02/15  15:00:00,34.645887328,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.2060910162,21.9054500235,25.0491,9.25154099278
 02/15  16:00:00,34.6373526862,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.0220771005,23.79461012,33.3988,9.82866698048
 02/15  17:00:00,42.0678156161,4.21744387833,0.00488762592999,0.0,9.17985065927,26.9147,82.0829038257,22.1559748419,50.0982,9.82872898384
 02/15  18:00:00,43.1234602221,4.21744387833,0.0,0.0,9.17985065927,26.9147,85.9652397514,23.6962028964,50.0982,12.170836855
 02/15  19:00:00,46.2964182843,4.21744387833,0.0,0.0,9.17985065927,26.9147,91.5498488024,23.9922855958,50.0982,17.4593632066
 02/15  20:00:00,38.9320146253,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.9640373645,27.3347562367,33.3988,19.2304811277
 02/15  21:00:00,38.9070584507,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.0207859237,28.9304976844,33.3988,15.6914882394
 02/15  22:00:00,38.8328664977,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.8788202656,36.3719331104,25.0491,17.4577871553
 02/15  23:00:00,38.7171852255,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.1764107873,41.5505596972,16.6994,13.9264510901
 02/15  24:00:00,39.4969838362,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.9935294137,47.5591551562,8.3497,8.08467425747
 02/16  01:00:00,22.7521143691,4.21744387833,0.0,0.0,4.58992532963,8.1892,68.6384833005,58.9507376346,3.33988,6.34786566584
 02/16  02:00:00,14.7047390553,0.0,0.0,0.0,1.52997510988,7.4902,3.9319685678,0.0,3.33988,0.592088567803
 02/16  03:00:00,14.7184993438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.7048698596,0.0,0.0,0.0,1.52997510988,7.4902,3.93196586706,0.0,3.33988,0.592085867065
 02/16  05:00:00,14.8492651078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.8232559866,4.21744387833,0.0,0.0,4.58992532963,8.1892,88.5140603551,79.5722944367,8.3497,0.592065918455
 02/16  07:00:00,38.7925349826,4.21744387833,0.0138804002216,0.0,9.17985065927,19.4245,91.6105486788,70.2964012537,16.6994,4.61474742506
 02/16  08:00:00,43.1032012709,4.21744387833,0.0166925950876,0.0,9.17985065927,26.9147,99.739484233,55.7764950755,25.0491,18.9138891575
 02/16  09:00:00,42.0801819021,4.21744387833,0.000865702146346,0.0,9.17985065927,26.9147,93.2837375199,42.6874952272,33.3988,17.1974422927
 02/16  10:00:00,34.6177629772,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.7917564511,34.2338204502,25.0491,14.5088360009
 02/16  11:00:00,42.1275807948,4.21744387833,0.00217169155193,0.0,9.17985065927,26.9147,83.5769223273,29.0773567673,41.7485,12.7510655601
 02/16  12:00:00,42.8712252065,4.21744387833,0.0,0.0,9.17985065927,26.9147,71.4674884778,15.7910477888,41.7485,13.927940689
 02/16  13:00:00,42.2201189947,4.21744387833,0.0,0.0,9.17985065927,26.9147,58.2989787623,3.79875684336,41.7485,12.751721919
 02/16  14:00:00,34.7022385437,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.3769350233,3.98124247652,33.3988,10.9968925468
 02/16  15:00:00,34.7103626293,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.4986899056,6.62230530263,25.0491,9.82728460298
 02/16  16:00:00,34.7061365559,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.9999784333,7.7716864082,33.3988,9.82949202509
 02/16  17:00:00,42.1352101749,4.21744387833,0.00582274141414,0.0,9.17985065927,26.9147,65.63570136,6.28724939165,50.0982,9.25025196835
 02/16  18:00:00,43.1892144439,4.21744387833,0.0,0.0,9.17985065927,26.9147,67.9986625293,5.14947696905,50.0982,12.7509855602
 02/16  19:00:00,46.3582637418,4.21744387833,0.0,0.0,9.17985065927,26.9147,71.3303906442,3.77248204773,50.0982,17.4597085965
 02/16  20:00:00,38.9733065786,4.21744387833,0.0,0.0,9.17985065927,19.4245,66.0530955723,14.0051924068,33.3988,18.6491031655
 02/16  21:00:00,38.9534076724,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.4005963773,14.3131396874,33.3988,15.6886566899
 02/16  22:00:00,38.8859164518,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.0077609881,18.5006216197,25.0491,17.4580393684
 02/16  23:00:00,38.7762536005,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.3980460502,22.1894443776,16.6994,14.5092016725
 02/16  24:00:00,39.5383063324,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.2651420553,25.8307449046,8.3497,8.08469715069
 02/17  01:00:00,22.8225915083,4.21744387833,0.0,0.0,4.58992532963,8.1892,45.8950811318,36.2067581684,3.33988,6.34844296349
 02/17  02:00:00,14.7719490275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  03:00:00,14.7987243235,0.0,0.0,0.0,1.52997510988,7.4902,3.93196221488,0.0,3.33988,0.592082214878
 02/17  04:00:00,14.8115933277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  05:00:00,15.4689163764,0.0,0.0,0.0,1.52997510988,7.4902,3.93196810216,0.0,3.33988,0.592088102161
 02/17  06:00:00,23.4335730619,4.21744387833,0.0,0.0,4.58992532963,8.1892,54.2892230049,45.9195230049,8.3497,0.02
 02/17  07:00:00,39.1107455603,4.21744387833,0.0176388625545,0.0,9.17985065927,19.4245,64.8983597374,43.008048399,16.6994,5.1909113384
 02/17  08:00:00,43.1913977523,4.21744387833,0.0197510960809,0.0,9.17985065927,26.9147,76.2619850934,32.5685336695,25.0491,18.6443514239
 02/17  09:00:00,42.1431501411,4.21744387833,0.0,0.0,9.17985065927,26.9147,83.6882512714,32.8308678404,33.3988,17.458583431
 02/17  10:00:00,34.6590793864,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.0874948297,33.109506663,25.0491,13.9288881667
 02/17  11:00:00,42.1651954834,4.21744387833,0.0135361988213,0.0,9.17985065927,26.9147,87.6546671637,33.1549951856,41.7485,12.7511719781
 02/17  12:00:00,42.8807595655,4.21744387833,0.0,0.0,9.17985065927,26.9147,82.0368327309,25.7782895241,41.7485,14.5100432068
 02/17  13:00:00,42.2058249716,4.21744387833,0.0,0.0,9.17985065927,26.9147,73.3560323319,18.8574368829,41.7485,12.750095449
 02/17  14:00:00,34.6860663427,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.0336254134,20.6352977815,33.3988,10.9995276319
 02/17  15:00:00,34.6792303956,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.612156957,30.3114798014,25.0491,9.25157715561
 02/17  16:00:00,34.6520458332,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.795585605,38.569444165,33.3988,9.82734144002
 02/17  17:00:00,42.0840105749,4.21744387833,0.0181329361364,0.0,9.17985065927,26.9147,98.3427120643,38.4146092007,50.0982,9.82990286356
 02/17  18:00:00,43.1263891523,4.21744387833,0.0,0.0,9.17985065927,26.9147,98.8953978425,36.6257555698,50.0982,12.1714422727
 02/17  19:00:00,46.3029433085,4.21744387833,0.002484452324,0.0,9.17985065927,26.9147,100.656675232,33.1006608146,50.0982,17.4578144176
 02/17  20:00:00,38.7945252788,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.1527854794,36.5215808717,33.3988,19.2324046077
 02/17  21:00:00,38.7776623434,4.21744387833,0.0,0.0,9.17985065927,19.4245,87.8133753531,38.7230794012,33.3988,15.6914959519
 02/17  22:00:00,38.7291278656,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.339689238,46.8333409187,25.0491,17.4572483194
 02/17  23:00:00,38.7187283458,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.5071328215,50.8817626767,16.6994,13.9259701448
 02/17  24:00:00,39.5096755425,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.8763432192,54.442260029,8.3497,8.08438319012
 02/18  01:00:00,22.7595226211,4.21744387833,0.0,0.0,4.58992532963,8.1892,72.4227284274,62.7352228312,3.33988,6.34762559613
 02/18  02:00:00,14.7041941902,0.0,0.0,0.0,1.52997510988,7.4902,3.93196469431,0.0,3.33988,0.592084694308
 02/18  03:00:00,14.7201563824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  04:00:00,14.7287236576,0.0,0.0,0.0,1.52997510988,7.4902,3.93197057643,0.0,3.33988,0.592090576431
 02/18  05:00:00,14.8758876206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  06:00:00,22.8430058552,4.21744387833,0.0,0.0,4.58992532963,8.1892,84.974446296,76.1842492159,8.3497,0.440497080065
 02/18  07:00:00,38.8024533736,4.21744387833,0.0155096610919,0.0,9.17985065927,19.4245,94.0642853582,72.5981823254,16.6994,4.76670303282
 02/18  08:00:00,43.0927175859,4.21744387833,0.0133436377312,0.0,9.17985065927,26.9147,92.7795377044,62.539709265,25.0491,5.19072843942
 02/18  09:00:00,42.0354485214,4.21744387833,0.0,0.0,9.17985065927,26.9147,99.2668171529,61.253563143,33.3988,4.61445400996
 02/18  10:00:00,34.5554000669,4.21744387833,0.00262250155636,0.0,9.17985065927,19.4245,105.537291635,64.7984499262,25.0491,15.6897417092
 02/18  11:00:00,42.0520934926,4.21744387833,0.00965088469119,0.0,9.17985065927,26.9147,122.702436518,66.4453924322,41.7485,14.5085440855
 02/18  12:00:00,42.816816537,4.21744387833,0.0,0.0,9.17985065927,26.9147,115.655529473,58.2163608258,41.7485,15.6906686469
