Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  13:00:00,42.1055608136,4.21744387833,0.0,0.0,9.17985065927,26.9147,111.481149532,54.0410695773,41.7485,15.6915799545
 02/18  14:00:00,34.5838324793,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.16252107,54.2543085601,33.3988,14.5094125102
 02/18  15:00:00,34.5875586751,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.4292746401,55.6309830444,25.0491,12.7491915957
 02/18  16:00:00,34.5763674012,4.21744387833,0.0,0.0,9.17985065927,19.4245,101.022167756,55.451687098,33.3988,12.1716806581
 02/18  17:00:00,41.9994325403,4.21744387833,0.00586225587584,0.0,9.17985065927,26.9147,117.637537372,55.9635714451,50.0982,11.5757659266
 02/18  18:00:00,41.9976275318,4.21744387833,0.0,0.0,9.17985065927,26.9147,122.922594642,60.073119025,50.0982,12.7512756172
 02/18  19:00:00,46.2339104606,4.21744387833,0.0,0.0,9.17985065927,26.9147,123.102491655,56.1276486941,50.0982,16.8766429612
 02/18  20:00:00,38.8760082477,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.785784111,54.9286080267,33.3988,17.4583760841
 02/18  21:00:00,38.8543409227,4.21744387833,0.0,0.0,9.17985065927,19.4245,112.485654274,63.3948155184,33.3988,15.6920387555
 02/18  22:00:00,38.7805412732,4.21744387833,0.0,0.0,9.17985065927,19.4245,109.711757345,67.2053214406,25.0491,17.4573359039
 02/18  23:00:00,38.6696321064,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.5947814191,68.1429448156,16.6994,12.7524366035
 02/18  24:00:00,39.476292672,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.5515643978,75.9497203742,8.3497,9.25214402353
 02/19  01:00:00,22.7121839007,4.21744387833,0.0,0.0,4.58992532963,8.1892,101.129931396,89.70403068,3.33988,8.08602071607
 02/19  02:00:00,14.6581961154,0.0,0.0,0.0,1.52997510988,7.4902,3.93196944113,0.0,3.33988,0.592089441132
 02/19  03:00:00,14.6812937905,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  04:00:00,14.6946339615,0.0,0.0,0.0,1.52997510988,7.4902,3.93197534371,0.0,3.33988,0.592095343713
 02/19  05:00:00,14.8453658148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  06:00:00,22.8263081217,4.21744387833,0.00470464295842,0.0,4.58992532963,8.1892,102.267598324,93.3258488242,8.3497,0.592049499497
 02/19  07:00:00,38.789618451,4.21744387833,0.0143442658168,0.0,9.17985065927,19.4245,107.034826347,85.720396986,16.6994,4.61502936123
 02/19  08:00:00,42.0245061215,4.21744387833,0.0126499341559,0.0,9.17985065927,26.9147,102.881164753,72.6418297495,25.0491,5.19023500343
 02/19  09:00:00,42.0273335436,4.21744387833,0.0,0.0,9.17985065927,26.9147,109.989794328,71.9760739935,33.3988,4.61492033454
 02/19  10:00:00,34.5418372714,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.873509232,74.6346860895,25.0491,5.18972314204
 02/19  11:00:00,42.0513083274,4.21744387833,0.0135420963274,0.0,9.17985065927,26.9147,124.995641223,67.5565333863,41.7485,15.6906078364
 02/19  12:00:00,42.8128352988,4.21744387833,0.0,0.0,9.17985065927,26.9147,123.028826807,65.5889596734,41.7485,15.6913671336
 02/19  13:00:00,42.0913193046,4.21744387833,0.0,0.0,9.17985065927,26.9147,116.392173681,61.8949674734,41.7485,12.7487062071
 02/19  14:00:00,34.5672828258,4.21744387833,0.0,0.0,9.17985065927,19.4245,107.694847428,61.5436304634,33.3988,12.7524169644
 02/19  15:00:00,34.5682961,4.21744387833,0.0,0.0,9.17985065927,19.4245,99.114820932,64.814100765,25.0491,9.25162016698
 02/19  16:00:00,34.5545229537,4.21744387833,0.0,0.0,9.17985065927,19.4245,110.201629063,66.9754940688,33.3988,9.827334994
 02/19  17:00:00,41.9917699817,4.21744387833,0.01400673229,0.0,9.17985065927,26.9147,125.797030351,65.8689885409,50.0982,9.82984180969
 02/19  18:00:00,41.9909291096,4.21744387833,0.00180901204561,0.0,9.17985065927,26.9147,127.970635137,65.7001745242,50.0982,12.1722606127
 02/19  19:00:00,46.2309018198,4.21744387833,0.0,0.0,9.17985065927,26.9147,128.552180317,62.1815753457,50.0982,16.2724049717
 02/19  20:00:00,38.8717920298,4.21744387833,0.0,0.0,9.17985065927,19.4245,112.076619078,62.9873821344,33.3988,15.6904369435
 02/19  21:00:00,38.8512112625,4.21744387833,0.0,0.0,9.17985065927,19.4245,108.935273649,62.7851966911,33.3988,12.7512769576
 02/19  22:00:00,38.7766794969,4.21744387833,0.0,0.0,9.17985065927,19.4245,110.988160818,70.2481320892,25.0491,15.6909287288
 02/19  23:00:00,38.6634341614,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.451586844,75.001992987,16.6994,12.7501938566
 02/19  24:00:00,39.4694463932,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.2268945949,77.5289127414,8.3497,6.34828185351
 02/20  01:00:00,22.7069656735,4.21744387833,0.0,0.0,4.58992532963,8.1892,98.843617694,87.4176349495,3.33988,8.08610274449
 02/20  02:00:00,14.6539056215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  03:00:00,14.675265152,0.0,0.0,0.0,1.52997510988,7.4902,3.93196298555,0.0,3.33988,0.592082985551
 02/20  04:00:00,14.6867809374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  05:00:00,14.8372340928,0.0,0.0,0.0,1.52997510988,7.4902,3.93194303852,0.0,3.33988,0.592063038519
 02/20  06:00:00,22.8230386894,4.21744387833,0.00918050383424,0.0,4.58992532963,8.1892,109.323195785,100.953495785,8.3497,0.02
 02/20  07:00:00,38.7810923617,4.21744387833,0.0130219078561,0.0,9.17985065927,19.4245,117.555985359,95.665925888,16.6994,5.19065947141
 02/20  08:00:00,42.0089517781,4.21744387833,0.00679215911832,0.0,9.17985065927,26.9147,113.601835449,83.9385052791,25.0491,4.61423016995
 02/20  09:00:00,42.0194859575,4.21744387833,0.0,0.0,9.17985065927,26.9147,119.871330814,81.2820272171,33.3988,5.19050359713
 02/20  10:00:00,34.5316147709,4.21744387833,0.0,0.0,9.17985065927,19.4245,117.400960352,87.7367684949,25.0491,4.61509185662
 02/20  11:00:00,42.0364040065,4.21744387833,0.0146430058479,0.0,9.17985065927,26.9147,142.076792173,84.6387555298,41.7485,15.6895366433
 02/20  12:00:00,42.7992379502,4.21744387833,0.0,0.0,9.17985065927,26.9147,137.308964022,79.8697129667,41.7485,15.6907510557
 02/20  13:00:00,42.0806088701,4.21744387833,0.0,0.0,9.17985065927,26.9147,126.064632302,71.5645752676,41.7485,12.7515570341
 02/20  14:00:00,34.5589762704,4.21744387833,0.0,0.0,9.17985065927,19.4245,114.997187324,68.8481650195,33.3988,12.7502223042
 02/20  15:00:00,34.5586137195,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.082517036,70.2052266555,25.0491,9.82819038014
 02/20  16:00:00,34.5416631074,4.21744387833,0.0,0.0,9.17985065927,19.4245,113.727898297,71.078638291,33.3988,9.25046000631
 02/20  17:00:00,41.9714356733,4.21744387833,0.00411681293625,0.0,9.17985065927,26.9147,129.777578985,69.8514801831,50.0982,9.82789880223
 02/20  18:00:00,41.9801843685,4.21744387833,0.0,0.0,9.17985065927,26.9147,131.737802207,68.8882210341,50.0982,12.7513811726
 02/20  19:00:00,46.2218276092,4.21744387833,0.0,0.0,9.17985065927,26.9147,132.478440396,66.6890808537,50.0982,15.6911595425
 02/20  20:00:00,38.8622369897,4.21744387833,0.0,0.0,9.17985065927,19.4245,117.507349552,68.4171720789,33.3988,15.6913774734
 02/20  21:00:00,38.8406886819,4.21744387833,0.0,0.0,9.17985065927,19.4245,115.918256357,69.7686213547,33.3988,12.7508350025
 02/20  22:00:00,38.7683232032,4.21744387833,0.0,0.0,9.17985065927,19.4245,120.244972841,79.5043340332,25.0491,15.6915388077
 02/20  23:00:00,38.6568105689,4.21744387833,0.0,0.0,9.17985065927,19.4245,113.334709841,83.8846623391,16.6994,12.7506475017
 02/20  24:00:00,39.4648841564,4.21744387833,0.0,0.0,9.17985065927,19.4245,101.884076154,87.1872468025,8.3497,6.34712935175
 02/21  01:00:00,22.7042377577,4.21744387833,0.0,0.0,4.58992532963,8.1892,106.592171734,96.9054260142,3.33988,6.34686571955
 02/21  02:00:00,14.6461231379,0.0,0.0,0.0,1.52997510988,7.4902,3.9319651597,0.0,3.33988,0.592085159704
 02/21  03:00:00,14.6681202352,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.6811278406,0.0,0.0,0.0,1.52997510988,7.4902,3.9319710691,0.0,3.33988,0.592091069104
 02/21  05:00:00,15.346537861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  06:00:00,23.3269205763,4.21744387833,0.00207023137885,0.0,4.58992532963,8.1892,115.059125348,106.117380145,8.3497,0.592045202772
 02/21  07:00:00,39.0054860269,4.21744387833,0.0117217937543,0.0,9.17985065927,19.4245,123.360480937,102.046106126,16.6994,4.61497481135
 02/21  08:00:00,42.01277788,4.21744387833,0.0125750283336,0.0,9.17985065927,26.9147,139.84316051,95.5593093465,25.0491,19.234751163
 02/21  09:00:00,42.0215554798,4.21744387833,0.0,0.0,9.17985065927,26.9147,143.653138805,93.3759941749,33.3988,16.8783446305
 02/21  10:00:00,34.5364867614,4.21744387833,0.0,0.0,9.17985065927,19.4245,131.246675869,91.6903503561,25.0491,14.5072255127
 02/21  11:00:00,42.0280580904,4.21744387833,0.00786941760742,0.0,9.17985065927,26.9147,145.112021057,90.6130368259,41.7485,12.7504842307
 02/21  12:00:00,42.7931826482,4.21744387833,0.0,0.0,9.17985065927,26.9147,139.434887043,83.7597171099,41.7485,13.9266699332
 02/21  13:00:00,42.0751481742,4.21744387833,0.0,0.0,9.17985065927,26.9147,132.669431918,78.1711979356,41.7485,12.749733982
 02/21  14:00:00,34.5500213664,4.21744387833,0.0,0.0,9.17985065927,19.4245,122.508862995,78.1108386631,33.3988,10.9992243318
 02/21  15:00:00,34.5489772522,4.21744387833,0.0,0.0,9.17985065927,19.4245,117.22259653,82.345399743,25.0491,9.8280967874
 02/21  16:00:00,34.5340777856,4.21744387833,0.0,0.0,9.17985065927,19.4245,131.268537526,88.6184513355,33.3988,9.25128619052
 02/21  17:00:00,41.9686241068,4.21744387833,0.0111827030805,0.0,9.17985065927,26.9147,146.328546594,86.4015710266,50.0982,9.82877556691
 02/21  18:00:00,41.9697187431,4.21744387833,0.0,0.0,9.17985065927,26.9147,145.427607579,82.5782866976,50.0982,12.7511208811
 02/21  19:00:00,46.2164040779,4.21744387833,0.0,0.0,9.17985065927,26.9147,146.367074618,78.8114081444,50.0982,17.4574664736
 02/21  20:00:00,38.7157064679,4.21744387833,0.0,0.0,9.17985065927,19.4245,133.167300043,81.1241739536,33.3988,18.644326089
 02/21  21:00:00,38.7069728583,4.21744387833,0.0,0.0,9.17985065927,19.4245,131.930407567,82.8396276427,33.3988,15.691979924
 02/21  22:00:00,38.6649780844,4.21744387833,0.0,0.0,9.17985065927,19.4245,132.871640716,90.3620674949,25.0491,17.4604732211
 02/21  23:00:00,38.6556265298,4.21744387833,0.0,0.0,9.17985065927,19.4245,125.888178856,95.2605575013,16.6994,13.9282213548
 02/21  24:00:00,39.4629047524,4.21744387833,0.0,0.0,9.17985065927,19.4245,115.989634061,99.5543579822,8.3497,8.08557607851
 02/22  01:00:00,22.7021187982,4.21744387833,0.0,0.0,4.58992532963,8.1892,118.920504185,109.233470647,3.33988,6.34715353735
 02/22  02:00:00,14.6413645097,0.0,0.0,0.0,1.52997510988,7.4902,3.93196970494,0.0,3.33988,0.592089704936
 02/22  03:00:00,14.6621414925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  04:00:00,14.673213832,0.0,0.0,0.0,1.52997510988,7.4902,3.93194460556,0.0,3.33988,0.592064605564
 02/22  05:00:00,14.8223631155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  06:00:00,22.810380096,4.21744387833,0.00579595673678,0.0,4.58992532963,8.1892,132.493666556,123.551896037,8.3497,0.592070519048
 02/22  07:00:00,38.7705708297,4.21744387833,0.0106818456795,0.0,9.17985065927,19.4245,142.607130201,121.292553139,16.6994,4.61517706118
 02/22  08:00:00,42.0033504719,4.21744387833,0.0116466147046,0.0,9.17985065927,26.9147,156.931464639,112.648413145,25.0491,19.2339514944
 02/22  09:00:00,42.013090004,4.21744387833,0.0,0.0,9.17985065927,26.9147,159.110459912,108.835372541,33.3988,16.8762873711
 02/22  10:00:00,34.5292907249,4.21744387833,0.0,0.0,9.17985065927,19.4245,143.737011109,104.179817119,25.0491,14.5080939908
 02/22  11:00:00,42.0187712273,4.21744387833,0.00253815400094,0.0,9.17985065927,26.9147,155.771112589,101.271020228,41.7485,12.7515923607
 02/22  12:00:00,42.7912963011,4.21744387833,0.0,0.0,9.17985065927,26.9147,146.771179238,91.0942893415,41.7485,13.9283898967
 02/22  13:00:00,42.0720241483,4.21744387833,0.0,0.0,9.17985065927,26.9147,134.662057946,80.1633356401,41.7485,12.7502223061
 02/22  14:00:00,34.5445979787,4.21744387833,0.0,0.0,9.17985065927,19.4245,124.747547656,80.3497959215,33.3988,10.9989517341
 02/22  15:00:00,34.5440528029,4.21744387833,0.0,0.0,9.17985065927,19.4245,116.255057941,81.3771112846,25.0491,9.82884665614
 02/22  16:00:00,34.5315653237,4.21744387833,0.0,0.0,9.17985065927,19.4245,124.1513406,81.5016867089,33.3988,9.25085389094
 02/22  17:00:00,41.9604850868,4.21744387833,0.00366521571806,0.0,9.17985065927,26.9147,139.84409981,79.916630481,50.0982,9.82926932864
 02/22  18:00:00,41.9715982842,4.21744387833,0.0,0.0,9.17985065927,26.9147,141.387842168,78.5388051016,50.0982,12.7508370662
 02/22  19:00:00,46.2157908792,4.21744387833,0.0,0.0,9.17985065927,26.9147,142.991316907,76.0179981569,50.0982,16.8751187502
 02/22  20:00:00,38.8565493105,4.21744387833,0.0,0.0,9.17985065927,19.4245,133.940781516,81.3135891827,33.3988,19.2283923334
 02/22  21:00:00,38.8347959958,4.21744387833,0.0,0.0,9.17985065927,19.4245,133.606818435,84.5173627565,33.3988,15.6906556784
 02/22  22:00:00,38.7623314229,4.21744387833,0.0,0.0,9.17985065927,19.4245,135.919291053,93.4126824618,25.0491,17.4575085908
 02/22  23:00:00,38.652644603,4.21744387833,0.0,0.0,9.17985065927,19.4245,131.289083952,100.662252124,16.6994,13.9274318279
 02/22  24:00:00,39.4617086309,4.21744387833,0.0,0.0,9.17985065927,19.4245,118.173089353,101.738343059,8.3497,8.08504629461
 02/23  01:00:00,22.7018335009,4.21744387833,0.0,0.0,4.58992532963,8.1892,116.009946664,106.323345821,3.33988,6.34672084276
 02/23  02:00:00,14.6378318164,0.0,0.0,0.0,1.52997510988,7.4902,3.93196972586,0.0,3.33988,0.592089725862
 02/23  03:00:00,14.6583338037,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  04:00:00,14.6713788494,0.0,0.0,0.0,1.52997510988,7.4902,3.93195841817,0.0,3.33988,0.592078418169
 02/23  05:00:00,14.8223445939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  06:00:00,22.8100909754,4.21744387833,0.00238477847087,0.0,4.58992532963,8.1892,111.944254278,103.002469968,8.3497,0.592084309697
 02/23  07:00:00,38.7758170029,4.21744387833,0.0116309448329,0.0,9.17985065927,19.4245,117.765776022,96.4515316757,16.6994,4.61484434608
 02/23  08:00:00,42.0083106377,4.21744387833,0.0118528434742,0.0,9.17985065927,26.9147,131.602400514,87.9018125969,25.0491,18.6514879174
 02/23  09:00:00,42.0137430982,4.21744387833,0.0,0.0,9.17985065927,26.9147,137.915007389,87.0572704958,33.3988,17.4589368934
 02/23  10:00:00,34.528318398,4.21744387833,0.0,0.0,9.17985065927,19.4245,126.213319677,86.6552852248,25.0491,14.5089344522
 02/23  11:00:00,42.019161009,4.21744387833,0.0024473468339,0.0,9.17985065927,26.9147,141.038910324,86.5397722525,41.7485,12.7506380712
 02/23  12:00:00,42.7886966152,4.21744387833,0.0,0.0,9.17985065927,26.9147,133.471217402,77.7977773052,41.7485,13.9249400972
 02/23  13:00:00,42.070641602,4.21744387833,0.0,0.0,9.17985065927,26.9147,125.982562109,71.4812664243,41.7485,12.7527956844
 02/23  14:00:00,34.5504602261,4.21744387833,0.0,0.0,9.17985065927,19.4245,119.97264477,75.5744231356,33.3988,10.9994216344
 02/23  15:00:00,34.5490277125,4.21744387833,0.0,0.0,9.17985065927,19.4245,116.808775695,81.9294625448,25.0491,9.83021314987
 02/23  16:00:00,34.5345732254,4.21744387833,0.0,0.0,9.17985065927,19.4245,129.100742871,86.4523992316,33.3988,9.2495436398
 02/23  17:00:00,41.9676837007,4.21744387833,0.00890783377619,0.0,9.17985065927,26.9147,145.588468422,85.6610323742,50.0982,9.82923604736
 02/23  18:00:00,41.975156005,4.21744387833,0.00157782655829,0.0,9.17985065927,26.9147,144.071056217,81.2222027599,50.0982,12.7506534572
 02/23  19:00:00,46.2184742817,4.21744387833,0.00179957894825,0.0,9.17985065927,26.9147,142.909099413,75.9355556388,50.0982,16.8753437746
 02/23  20:00:00,38.8603703947,4.21744387833,0.0,0.0,9.17985065927,19.4245,130.601939245,77.9708729187,33.3988,19.2322663262
 02/23  21:00:00,38.8402466056,4.21744387833,0.0,0.0,9.17985065927,19.4245,128.467846202,79.3781666145,33.3988,15.6908795876
 02/23  22:00:00,38.7675953265,4.21744387833,0.0,0.0,9.17985065927,19.4245,128.59819227,86.6745030659,25.0491,16.8745892041
 02/23  23:00:00,38.6558852601,4.21744387833,0.0,0.0,9.17985065927,19.4245,121.437103655,90.2306627522,16.6994,14.5070409028
 02/23  24:00:00,39.4630766734,4.21744387833,0.0,0.0,9.17985065927,19.4245,111.417480248,94.9811412722,8.3497,8.08663897537
 02/24  01:00:00,22.7024937964,4.21744387833,0.0,0.0,4.58992532963,8.1892,113.479019963,103.791139514,3.33988,6.34800044909
 02/24  02:00:00,14.6426650772,0.0,0.0,0.0,1.52997510988,7.4902,3.9319314258,0.0,3.33988,0.592051425798
 02/24  03:00:00,14.6636765745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  04:00:00,14.6763944772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  05:00:00,15.3420652568,0.0,0.0,0.0,1.52997510988,7.4902,3.93193736204,0.0,3.33988,0.592057362041
 02/24  06:00:00,23.3282857161,4.21744387833,0.00571498520425,0.0,4.58992532963,8.1892,115.322081275,106.952381275,8.3497,0.02
 02/24  07:00:00,39.0045196955,4.21744387833,0.0120670582856,0.0,9.17985065927,19.4245,124.508190056,102.619182562,16.6994,5.18960749376
 02/24  08:00:00,42.0124249899,4.21744387833,0.0128455841938,0.0,9.17985065927,26.9147,138.493214836,94.7970986329,25.0491,18.6470162035
 02/24  09:00:00,42.0194305609,4.21744387833,0.0,0.0,9.17985065927,26.9147,141.721888955,90.8643331488,33.3988,17.4587558064
 02/24  10:00:00,34.5345064878,4.21744387833,0.0,0.0,9.17985065927,19.4245,124.777234464,85.7989721212,25.0491,13.9291623433
 02/24  11:00:00,42.030278049,4.21744387833,0.00170192765976,0.0,9.17985065927,26.9147,135.375064446,80.8758386937,41.7485,12.7507257523
 02/24  12:00:00,42.798837495,4.21744387833,0.0,0.0,9.17985065927,26.9147,125.789749021,69.5329401992,41.7485,14.5083088219
 02/24  13:00:00,42.0807025838,4.21744387833,0.0,0.0,9.17985065927,26.9147,112.808563143,58.3103193824,41.7485,12.7497437605
 02/24  14:00:00,34.565785825,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.5697515083,54.1722646318,33.3988,10.9986868765
 02/24  15:00:00,34.5714617752,4.21744387833,0.0,0.0,9.17985065927,19.4245,91.7784123024,57.4787940792,25.0491,9.25051822327
 02/24  16:00:00,34.5563265232,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.019491316,61.7928998893,33.3988,9.82779142699
 02/24  17:00:00,41.986399303,4.21744387833,0.0102191596589,0.0,9.17985065927,26.9147,120.121497046,60.7720604591,50.0982,9.25123658686
 02/24  18:00:00,41.9865317469,4.21744387833,0.0,0.0,9.17985065927,26.9147,120.589934985,57.7409840034,50.0982,12.7507509812
 02/24  19:00:00,46.23076079,4.21744387833,0.0012655624394,0.0,9.17985065927,26.9147,121.175959082,53.6205591859,50.0982,17.4571998966
 02/24  20:00:00,38.7303849544,4.21744387833,0.0,0.0,9.17985065927,19.4245,109.102680284,57.0559714893,33.3988,18.6479087949
 02/24  21:00:00,38.7208264176,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.654055748,56.5664590728,33.3988,15.6887966751
 02/24  22:00:00,38.6785464371,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.789246695,62.2830584458,25.0491,17.4570882489
 02/24  23:00:00,38.6695129161,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.017161173,65.807034279,16.6994,14.5107268941
 02/24  24:00:00,39.4761167478,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.154191395,69.2952281113,8.3497,7.50926328366
 02/25  01:00:00,22.712559559,4.21744387833,0.0,0.0,4.58992532963,8.1892,88.637238595,78.3739913825,3.33988,6.9233672125
 02/25  02:00:00,14.6589406344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  03:00:00,14.6831833148,0.0,0.0,0.0,1.52997510988,7.4902,3.93193176014,0.0,3.33988,0.59205176014
 02/25  04:00:00,14.696355911,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  05:00:00,14.8476690315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  06:00:00,22.827612925,4.21744387833,0.00300968721263,0.0,4.58992532963,8.1892,87.8684524297,78.9266602602,8.3497,0.592092169501
 02/25  07:00:00,38.7943307928,4.21744387833,0.0147959835291,0.0,9.17985065927,19.4245,97.2142363023,75.8992856551,16.6994,4.61555064727
 02/25  08:00:00,42.0311591544,4.21744387833,0.0136428598155,0.0,9.17985065927,26.9147,95.060209938,64.821982032,25.0491,5.18912790608
 02/25  09:00:00,42.0371443802,4.21744387833,0.00192693775113,0.0,9.17985065927,26.9147,99.6515336471,61.6372256723,33.3988,4.61550797486
 02/25  10:00:00,34.5565461932,4.21744387833,0.00193742838121,0.0,9.17985065927,19.4245,104.943370572,63.6231983726,25.0491,16.2710721994
 02/25  11:00:00,42.0581937133,4.21744387833,0.0101368251315,0.0,9.17985065927,26.9147,120.383150594,64.7097863409,41.7485,13.9248642534
 02/25  12:00:00,42.8165498324,4.21744387833,0.0,0.0,9.17985065927,26.9147,115.775923601,58.338545255,41.7485,15.6888783464
 02/25  13:00:00,42.098712574,4.21744387833,0.0,0.0,9.17985065927,26.9147,115.781281421,58.3426877306,41.7485,15.6900936899
 02/25  14:00:00,34.5712670644,4.21744387833,0.0,0.0,9.17985065927,19.4245,108.456789302,60.5488685286,33.3988,14.5091207735
 02/25  15:00:00,34.5702912697,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.370782379,65.1517028677,25.0491,12.1699795113
 02/25  16:00:00,34.5559263881,4.21744387833,0.0,0.0,9.17985065927,19.4245,113.288101848,67.1371759756,33.3988,12.7521258723
 02/25  17:00:00,41.9913804898,4.21744387833,0.0125599870701,0.0,9.17985065927,26.9147,126.701708057,65.6060213825,50.0982,10.9974866742
 02/25  18:00:00,41.9884716308,4.21744387833,0.0,0.0,9.17985065927,26.9147,129.362659429,66.5129159158,50.0982,12.7515435128
 02/25  19:00:00,46.2325990262,4.21744387833,0.00210725129887,0.0,9.17985065927,26.9147,126.421960716,58.8657266477,50.0982,17.4580340684
 02/25  20:00:00,38.8759598136,4.21744387833,0.0,0.0,9.17985065927,19.4245,106.712339832,55.8545813651,33.3988,17.4589584674
 02/25  21:00:00,38.8555301409,4.21744387833,0.0,0.0,9.17985065927,19.4245,109.039501833,59.9515782271,33.3988,15.6891236062
 02/25  22:00:00,38.7839380325,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.680103429,61.174487428,25.0491,17.4565160012
 02/25  23:00:00,38.6730387805,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.7966851505,64.9258696144,16.6994,12.1714155361
 02/25  24:00:00,39.4766134946,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.6607051302,71.4824700352,8.3497,9.82853509497
 02/26  01:00:00,22.7110671211,4.21744387833,0.0,0.0,4.58992532963,8.1892,96.1928936341,84.76684493,3.33988,8.08616870408
 02/26  02:00:00,14.6571147872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  03:00:00,14.6793897034,0.0,0.0,0.0,1.52997510988,7.4902,3.9319427343,0.0,3.33988,0.592062734296
 02/26  04:00:00,14.6913907976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  05:00:00,14.8410971311,0.0,0.0,0.0,1.52997510988,7.4902,3.9319744834,0.0,3.33988,0.592094483402
 02/26  06:00:00,22.8219259757,4.21744387833,0.00576518753016,0.0,4.58992532963,8.1892,106.407386459,98.0376864591,8.3497,0.02
 02/26  07:00:00,38.7823532661,4.21744387833,0.0130841351894,0.0,9.17985065927,19.4245,113.369811396,91.4797947758,16.6994,5.19061661983
 02/26  08:00:00,42.0123435219,4.21744387833,0.00698468258205,0.0,9.17985065927,26.9147,108.670445398,79.0072293194,25.0491,4.61411607848
 02/26  09:00:00,42.0226436632,4.21744387833,0.0,0.0,9.17985065927,26.9147,115.098052849,76.508798628,33.3988,5.19045422064
 02/26  10:00:00,34.5333741349,4.21744387833,0.0,0.0,9.17985065927,19.4245,111.247403418,81.5828050892,25.0491,4.61549832913
 02/26  11:00:00,42.0352679828,4.21744387833,0.00908420863433,0.0,9.17985065927,26.9147,132.408058859,74.9692682548,41.7485,15.6902906044
 02/26  12:00:00,42.8074911707,4.21744387833,0.0,0.0,9.17985065927,26.9147,124.055583429,66.6174893461,41.7485,15.6895940834
 02/26  13:00:00,42.0916574672,4.21744387833,0.0,0.0,9.17985065927,26.9147,112.735481907,58.236180527,41.7485,12.75080138
 02/26  14:00:00,34.5781088533,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.8547406626,52.7053389933,33.3988,12.7506016692
 02/26  15:00:00,34.595888648,4.21744387833,0.0,0.0,9.17985065927,19.4245,83.2610917256,48.9604688302,25.0491,9.25152289542
 02/26  16:00:00,34.58905818,4.21744387833,0.0,0.0,9.17985065927,19.4245,90.1760884327,46.9501044429,33.3988,9.82718398985
 02/26  17:00:00,42.0179753943,4.21744387833,0.00437530992718,0.0,9.17985065927,26.9147,104.439057903,45.0896766399,50.0982,9.25118126328
 02/26  18:00:00,42.0162571718,4.21744387833,0.0,0.0,9.17985065927,26.9147,110.908352863,48.060074402,50.0982,12.7500784611
 02/26  19:00:00,46.2438948753,4.21744387833,0.0,0.0,9.17985065927,26.9147,116.846261202,51.0577914153,50.0982,15.6902697868
 02/26  20:00:00,38.8765529311,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.660812601,54.5707654652,33.3988,15.6912471356
 02/26  21:00:00,38.853268129,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.312046043,56.1632894914,33.3988,12.7499565518
 02/26  22:00:00,38.7778743534,4.21744387833,0.0,0.0,9.17985065927,19.4245,109.438149388,68.6995497561,25.0491,15.6894996315
 02/26  23:00:00,38.6664357598,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.971884231,73.5216103588,16.6994,12.7508738726
 02/26  24:00:00,39.4725105355,4.21744387833,0.0,0.0,9.17985065927,19.4245,86.4635896852,71.7671283868,8.3497,6.34676129837
 02/27  01:00:00,22.7108290492,4.21744387833,0.0,0.0,4.58992532963,8.1892,91.7192046933,81.4565407039,3.33988,6.92278398948
 02/27  02:00:00,14.6586762183,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.6829875515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  04:00:00,14.6954414038,0.0,0.0,0.0,1.52997510988,7.4902,3.93193740986,0.0,3.33988,0.592057409858
 02/27  05:00:00,14.8459339505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  06:00:00,22.8225993009,4.21744387833,0.0,0.0,4.58992532963,8.1892,97.7194937722,88.7777304374,8.3497,0.592063334802
 02/27  07:00:00,38.7904773246,4.21744387833,0.0141820323242,0.0,9.17985065927,19.4245,102.809036498,81.4941651824,16.6994,4.61547131582
 02/27  08:00:00,42.0346728183,4.21744387833,0.019549909584,0.0,9.17985065927,26.9147,113.89845485,69.6153839564,25.0491,19.2339708938
 02/27  09:00:00,42.0403180932,4.21744387833,0.00223383576597,0.0,9.17985065927,26.9147,113.301019126,63.0268593392,33.3988,16.8753597873
 02/27  10:00:00,34.5997690748,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.6507538841,45.0930695748,25.0491,14.5085843093
 02/27  11:00:00,42.1389779876,4.21744387833,0.00292190520746,0.0,9.17985065927,26.9147,83.2479396621,29.3261456826,41.7485,12.1732939795
 02/27  12:00:00,42.8404596393,4.21744387833,0.0,0.0,9.17985065927,26.9147,89.0560468082,32.8024779438,41.7485,14.5050688643
 02/27  13:00:00,42.152917602,4.21744387833,0.0,0.0,9.17985065927,26.9147,82.8374528286,28.3380582834,41.7485,12.7508945452
 02/27  14:00:00,34.6489372044,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.0420157627,25.6456779717,33.3988,10.997537791
 02/27  15:00:00,34.6399604375,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.842994085,36.5423734285,25.0491,9.25152065649
 02/27  16:00:00,34.6493878273,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.8800203627,30.6543587203,33.3988,9.82686164245
 02/27  17:00:00,42.122974591,4.21744387833,0.0166095466421,0.0,9.17985065927,26.9147,76.5413636796,17.1913251782,50.0982,9.25183850142
 02/27  18:00:00,42.1300479381,4.21744387833,0.00537490371686,0.0,9.17985065927,26.9147,72.6284297639,9.7786730936,50.0982,12.7515566703
 02/27  19:00:00,46.3686915119,4.21744387833,0.00279885842984,0.0,9.17985065927,26.9147,72.1357410089,4.57947032843,50.0982,17.4580706805
 02/27  20:00:00,39.0129996608,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.6552739883,6.60960626001,33.3988,18.6468677282
 02/27  21:00:00,38.992352731,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.6423858178,6.55268273396,33.3988,15.6909030838
 02/27  22:00:00,38.9115151322,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.0100434505,14.5058961914,25.0491,17.4550472591
 02/27  23:00:00,38.7870038524,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.2829802243,21.6545942028,16.6994,13.9289860215
 02/27  24:00:00,39.5387401991,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.7238790153,28.2884056425,8.3497,8.08577337277
 02/28  01:00:00,22.8174123474,4.21744387833,0.0013820629339,0.0,4.58992532963,8.1892,49.5875503529,39.9005306579,3.33988,6.34713969506
 02/28  02:00:00,14.76837672,0.0,0.0,0.0,1.52997510988,7.4902,3.93197226035,0.0,3.33988,0.592092260355
 02/28  03:00:00,14.7934097632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  04:00:00,14.8048897381,0.0,0.0,0.0,1.52997510988,7.4902,3.931943717,0.0,3.33988,0.592063717003
 02/28  05:00:00,15.458272488,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  06:00:00,23.4319469014,4.21744387833,0.0,0.0,4.58992532963,8.1892,56.2836379369,47.341868305,8.3497,0.5920696319
 02/28  07:00:00,39.1188499049,4.21744387833,0.0185377195048,0.0,9.17985065927,19.4245,60.8445875292,39.5301151209,16.6994,4.6150724083
 02/28  08:00:00,42.1357317773,4.21744387833,0.0244457662324,0.0,9.17985065927,26.9147,74.1625915691,30.4625429364,25.0491,18.6509486327
 02/28  09:00:00,42.1166284696,4.21744387833,0.00234805536769,0.0,9.17985065927,26.9147,87.5999512922,36.7437674122,33.3988,17.45738388
 02/28  10:00:00,34.6104476849,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.2031548499,44.6435197902,25.0491,14.5105350597
 02/28  11:00:00,42.0993157136,4.21744387833,0.0034621743695,0.0,9.17985065927,26.9147,100.454370343,46.5359682368,41.7485,12.1699021062
 02/28  12:00:00,42.8469410656,4.21744387833,0.0,0.0,9.17985065927,26.9147,93.9366548406,37.6810109717,41.7485,14.5071438689
 02/28  13:00:00,42.1584685349,4.21744387833,0.0,0.0,9.17985065927,26.9147,83.0491723894,28.5508839648,41.7485,12.7497884246
 02/28  14:00:00,34.6260812085,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.6684581032,35.2711339684,33.3988,10.9985241348
 02/28  15:00:00,34.6219810246,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.948327797,42.6494743996,25.0491,9.24975339745
 02/28  16:00:00,34.608273123,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.4247489325,46.1971344376,33.3988,9.82881449492
 02/28  17:00:00,42.0242301366,4.21744387833,0.0112498268113,0.0,9.17985065927,26.9147,111.386199797,52.0377843227,50.0982,9.25021547471
 02/28  18:00:00,42.0171634045,4.21744387833,0.00192774641157,0.0,9.17985065927,26.9147,114.260915102,51.4127906595,50.0982,12.7499244421
 02/28  19:00:00,46.2513720859,4.21744387833,0.00131404168825,0.0,9.17985065927,26.9147,115.138213623,47.5840335812,50.0982,17.4559800422
 02/28  20:00:00,38.7413554468,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.058979393,52.017439699,33.3988,18.6427396944
 02/28  21:00:00,38.7298575654,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.525469569,54.4362592018,33.3988,15.6904103677
 02/28  22:00:00,38.6926391058,4.21744387833,0.0,0.0,9.17985065927,19.4245,99.925161194,57.4182624346,25.0491,17.4577987593
 02/28  23:00:00,38.70408028,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.3749447673,53.7503307213,16.6994,13.925214046
 02/28  24:00:00,39.5171486625,4.21744387833,0.0,0.0,9.17985065927,19.4245,66.5595663468,50.1243168362,8.3497,8.08554951059
 03/01  01:00:00,22.7996903383,4.21744387833,0.0,0.0,4.58992532963,8.1892,60.353264219,50.6653366132,3.33988,6.34804760577
 03/01  02:00:00,14.7661577184,0.0,0.0,0.0,1.52997510988,7.4902,3.93196238639,0.0,3.33988,0.59208238639
 03/01  03:00:00,14.811998355,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.8516966009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  05:00:00,15.0248297028,0.0,0.0,0.0,1.52997510988,7.4902,3.93196828392,0.0,3.33988,0.592088283916
 03/01  06:00:00,23.0223693405,4.21744387833,0.0,0.0,4.58992532963,8.1892,34.4513189765,26.0816189765,8.3497,0.02
 03/01  07:00:00,39.0106918551,4.21744387833,0.0298228594291,0.0,9.17985065927,19.4245,42.7901158629,20.9011627413,16.6994,5.18955312161
 03/01  08:00:00,42.2525543546,4.21744387833,0.0378760226107,0.0,9.17985065927,26.9147,55.7832606051,12.0889262773,25.0491,18.6452343277
 03/01  09:00:00,42.2409706065,4.21744387833,0.00418616731396,0.0,9.17985065927,26.9147,60.9768337292,10.1216214483,33.3988,17.4564122809
 03/01  10:00:00,34.7611420552,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.9665555693,8.99133877252,25.0491,13.9261167968
 03/01  11:00:00,42.2670717176,4.21744387833,0.00358031984444,0.0,9.17985065927,26.9147,61.6411314373,7.14123961978,41.7485,12.7513918175
 03/01  12:00:00,42.9686575023,4.21744387833,0.0,0.0,9.17985065927,26.9147,56.9904892112,1.31354027106,41.7485,13.9284489401
 03/01  13:00:00,42.350349144,4.21744387833,0.024842411075,0.0,9.17985065927,26.9147,54.4988492814,0.0,41.7485,12.7503492814
 03/01  14:00:00,34.865073748,4.21744387833,0.030805776228,0.0,9.17985065927,19.4245,44.4153357383,0.0186376694152,33.3988,10.9978980689
 03/01  15:00:00,34.8418643117,4.21744387833,0.0,0.0,9.17985065927,19.4245,34.9389110929,0.0605714061039,25.0491,9.82923968676
 03/01  16:00:00,34.8659550085,4.21744387833,0.0115607121644,0.0,9.17985065927,19.4245,42.6799884656,0.0310996976639,33.3988,9.25008876797
 03/01  17:00:00,43.2786013485,4.21744387833,0.941164503884,0.0,9.17985065927,26.9147,59.9272739774,0.0,50.0982,9.82907397737
 03/01  18:00:00,43.9743146293,4.21744387833,1.67841833968,0.0,9.17985065927,26.9147,62.269795876,0.0,50.0982,12.171595876
 03/01  19:00:00,48.0130330673,4.21744387833,1.51386681499,0.0,9.17985065927,26.9147,67.5560744111,0.0,50.0982,17.4578744111
 03/01  20:00:00,39.1731465809,4.21744387833,0.0443841405605,0.0,9.17985065927,19.4245,52.0739373921,0.0292275773751,33.3988,18.6459098147
 03/01  21:00:00,39.0791074426,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.1369216497,0.0481410768007,33.3988,15.6899805729
 03/01  22:00:00,39.0208297442,4.21744387833,0.00777591964914,0.0,9.17985065927,19.4245,43.533391248,1.02678695902,25.0491,17.457504289
 03/01  23:00:00,38.917642235,4.21744387833,0.0,0.0,9.17985065927,19.4245,30.8616588435,0.232364563669,16.6994,13.9298942798
 03/01  24:00:00,39.6928730809,4.21744387833,0.0,0.0,9.17985065927,19.4245,16.4702512298,0.0351414923416,8.3497,8.0854097375
 03/02  01:00:00,22.9717268437,4.21744387833,0.0,0.0,4.58992532963,8.1892,11.291852425,1.60457733634,3.33988,6.34739508867
 03/02  02:00:00,14.9275593455,0.0,0.0,0.0,1.52997510988,7.4902,3.93197513908,0.0,3.33988,0.592095139078
 03/02  03:00:00,14.9619208707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  04:00:00,14.9489715886,0.0,0.0,0.0,1.52997510988,7.4902,3.93196630017,0.0,3.33988,0.592086300167
 03/02  05:00:00,15.0881293569,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  06:00:00,23.0607656322,4.21744387833,0.0,0.0,4.58992532963,8.1892,28.5872067989,19.6454146209,8.3497,0.592092177986
 03/02  07:00:00,39.0397042599,4.21744387833,0.0307443193256,0.0,9.17985065927,19.4245,36.3036444585,14.9890278845,16.6994,4.61521657404
 03/02  08:00:00,42.2801430404,4.21744387833,0.0395340353198,0.0,9.17985065927,26.9147,50.1396949644,6.43978000882,25.0491,18.6508149556
 03/02  09:00:00,42.2598119977,4.21744387833,0.00430650250785,0.0,9.17985065927,26.9147,55.9945778102,5.13987243661,33.3988,17.4559053736
 03/02  10:00:00,34.7725539675,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.3503274249,4.37287351073,25.0491,13.9283539142
 03/02  11:00:00,42.283147971,4.21744387833,0.00728013616001,0.0,9.17985065927,26.9147,56.097290739,1.5990783198,41.7485,12.7497124192
 03/02  12:00:00,43.0218824667,4.21744387833,0.0168916836216,0.0,9.17985065927,26.9147,56.2568295265,0.0,41.7485,14.5083295265
 03/02  13:00:00,43.0113761465,4.21744387833,0.654226237391,0.0,9.17985065927,26.9147,53.9210313944,0.0,41.7485,12.1725313944
 03/02  14:00:00,34.81264691,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.4298428855,0.0331204287038,33.3988,10.9979224568
 03/02  15:00:00,34.796251198,4.21744387833,0.00305418132839,0.0,9.17985065927,19.4245,36.3669438677,1.48915583636,25.0491,9.82868803135
 03/02  16:00:00,34.7594080584,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.6824269704,11.0321744001,33.3988,9.25145257027
 03/02  17:00:00,42.1711134585,4.21744387833,0.0109506395123,0.0,9.17985065927,26.9147,72.214760022,12.2883690577,50.0982,9.82819096433
 03/02  18:00:00,42.1633336285,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.0974897427,9.24976320518,50.0982,12.7495265375
 03/02  19:00:00,46.3891025988,4.21744387833,0.00289766274858,0.0,9.17985065927,26.9147,74.6689458143,7.69689154229,50.0982,16.873854272
 03/02  20:00:00,39.0145295498,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.8661346031,13.2345273275,33.3988,19.2328072756
 03/02  21:00:00,38.9935392983,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.6893695068,14.6023690391,33.3988,15.6882004676
 03/02  22:00:00,38.9096093693,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.4615112099,23.5386973664,25.0491,16.8737138435
 03/02  23:00:00,38.7837258431,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.2033018806,31.994369849,16.6994,14.5095320316
 03/02  24:00:00,39.5461473895,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.4151868743,37.5563906874,8.3497,7.50909618689
 03/03  01:00:00,22.8135983749,4.21744387833,0.0,0.0,4.58992532963,8.1892,56.3921981069,46.1293297914,3.33988,6.9229883155
 03/03  02:00:00,14.7725438943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  03:00:00,14.7992965225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  04:00:00,14.8113251146,0.0,0.0,0.0,1.52997510988,7.4902,3.93195438188,0.0,3.33988,0.592074381879
 03/03  05:00:00,15.489124886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  06:00:00,23.5000744129,4.21744387833,0.0,0.0,4.58992532963,8.1892,43.1272795928,34.185499313,8.3497,0.59208027984
 03/03  07:00:00,38.1497488813,4.21744387833,0.0239224112916,0.0,9.17985065927,19.4245,48.7256799139,27.4110612725,16.6994,4.61521864133
 03/03  08:00:00,42.2197815037,4.21744387833,0.035264027698,0.0,9.17985065927,26.9147,62.7282098586,18.8872258068,25.0491,18.7918840518
 03/03  09:00:00,42.2135943162,4.21744387833,0.00791607437413,0.0,9.17985065927,26.9147,67.2233143015,16.5067499543,33.3988,17.3177643472
 03/03  10:00:00,34.7238108822,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.641054551,16.6618930672,25.0491,13.9300614838
 03/03  11:00:00,42.2213243625,4.21744387833,0.0187197444917,0.0,9.17985065927,26.9147,75.1869272994,20.6878226865,41.7485,12.7506046129
 03/03  12:00:00,42.9000309206,4.21744387833,0.0,0.0,9.17985065927,26.9147,73.8343522061,17.5748835376,41.7485,14.5109686685
 03/03  13:00:00,42.2247864666,4.21744387833,0.0,0.0,9.17985065927,26.9147,67.2332095102,13.313890889,41.7485,12.1708186212
 03/03  14:00:00,34.6893533089,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.9723921228,20.5753077951,33.3988,10.9982843277
 03/03  15:00:00,34.693074876,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.2728389758,24.396937569,25.0491,9.8268014068
 03/03  16:00:00,34.6748288279,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.9309076122,30.2806083122,33.3988,9.25149929999
 03/03  17:00:00,42.1040557708,4.21744387833,0.0191115756439,0.0,9.17985065927,26.9147,91.6246183671,31.6983384397,50.0982,9.82807992738
 03/03  18:00:00,42.0935995356,4.21744387833,0.0,0.0,9.17985065927,26.9147,89.8698822215,27.0214293988,50.0982,12.7502528227
 03/03  19:00:00,46.3367719967,4.21744387833,0.00277282706112,0.0,9.17985065927,26.9147,88.8599786645,21.8863329275,50.0982,16.875445737
 03/03  20:00:00,38.8287120889,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.3514708613,25.3029669527,33.3988,18.6497039086
 03/03  21:00:00,38.8157484735,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.0954433069,26.0076162105,33.3988,15.6890270964
 03/03  22:00:00,38.7723893734,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.0145211211,32.5099248384,25.0491,17.4554962826
 03/03  23:00:00,38.7642323536,4.21744387833,0.0,0.0,9.17985065927,19.4245,66.723636579,36.0956546281,16.6994,13.9285819509
 03/03  24:00:00,39.5347031689,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.8459892891,41.4109763548,8.3497,8.08531293429
 03/04  01:00:00,22.8022094337,4.21744387833,0.0,0.0,4.58992532963,8.1892,59.5743584209,49.8878511312,3.33988,6.34662728969
 03/04  02:00:00,14.753486132,0.0,0.0,0.0,1.52997510988,7.4902,3.93196202689,0.0,3.33988,0.592082026892
 03/04  03:00:00,14.7764260869,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  04:00:00,14.7922454438,0.0,0.0,0.0,1.52997510988,7.4902,3.93195071428,0.0,3.33988,0.59207071428
 03/04  05:00:00,14.9494456827,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  06:00:00,22.9258374836,4.21744387833,0.0,0.0,4.58992532963,8.1892,60.7926820553,51.8509054371,8.3497,0.59207661824
 03/04  07:00:00,37.8333623675,4.21744387833,0.0207817057889,0.0,9.17985065927,19.4245,69.6535667658,48.3395664697,16.6994,4.61460029613
 03/04  08:00:00,42.1223241157,4.21744387833,0.0178677936857,0.0,9.17985065927,26.9147,66.9131123059,36.6734229119,25.0491,5.19058939397
 03/04  09:00:00,42.1230953435,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.1886794147,34.1756167914,33.3988,4.61426262328
 03/04  10:00:00,34.6465348387,4.21744387833,0.00239620318791,0.0,9.17985065927,19.4245,75.7678609008,35.0304822143,25.0491,15.6882786865
 03/04  11:00:00,42.1560322894,4.21744387833,0.00802621065086,0.0,9.17985065927,26.9147,86.8546999587,31.1774864979,41.7485,13.9287134608
 03/04  12:00:00,42.8987124722,4.21744387833,0.0,0.0,9.17985065927,26.9147,74.9268666013,17.489317195,41.7485,15.6890494064
 03/04  13:00:00,42.2484870149,4.21744387833,0.0,0.0,9.17985065927,26.9147,67.100888986,9.66427449497,41.7485,15.688114491
 03/04  14:00:00,34.7445577505,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.2264863678,3.31900203445,33.3988,14.5086843334
 03/04  15:00:00,34.7802845,4.21744387833,0.00813659728985,0.0,9.17985065927,19.4245,37.4426849239,0.223238674048,25.0491,12.1703462499
 03/04  16:00:00,34.7838617514,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.1488366796,0.0,33.3988,12.7500366796
 03/04  17:00:00,42.2771095326,4.21744387833,0.061769135613,0.0,9.17985065927,26.9147,61.0962569366,0.0,50.0982,10.9980569366
 03/04  18:00:00,42.1835673671,4.21744387833,0.000921718445614,0.0,9.17985065927,26.9147,66.6808611699,3.83295070567,50.0982,12.7497104642
 03/04  19:00:00,45.3216733351,4.21744387833,0.0,0.0,9.17985065927,26.9147,75.7160758883,8.1622178412,50.0982,17.4556580471
 03/04  20:00:00,39.000323821,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.5199936133,13.2458922771,33.3988,16.8753013362
 03/04  21:00:00,38.9502845951,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.6246218465,28.537403566,33.3988,15.6884182805
 03/04  22:00:00,38.8624673723,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.9836086516,33.4786919877,25.0491,17.4558166639
 03/04  23:00:00,38.7538913639,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.0283085085,35.1586300321,16.6994,12.1702784764
 03/04  24:00:00,39.5384254643,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.3368599483,37.1591139241,8.3497,9.82804602413
 03/05  01:00:00,22.7995892625,4.21744387833,0.0,0.0,4.58992532963,8.1892,62.2334569598,50.8085089392,3.33988,8.08506802055
 03/05  02:00:00,14.7641694801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  03:00:00,14.7840349223,0.0,0.0,0.0,1.52997510988,7.4902,3.9319653556,0.0,3.33988,0.5920853556
 03/05  04:00:00,14.7740219568,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  05:00:00,14.9160812196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  06:00:00,22.8906266962,4.21744387833,0.0,0.0,4.58992532963,8.1892,70.9747803313,62.0329976833,8.3497,0.592082647947
 03/05  07:00:00,37.8000623867,4.21744387833,0.018275153255,0.0,9.17985065927,19.4245,78.0405108017,56.7256723015,16.6994,4.61543850022
 03/05  08:00:00,42.1279799079,4.21744387833,0.00853242368184,0.0,9.17985065927,26.9147,59.9242207686,29.6846359584,25.0491,5.19048481022
 03/05  09:00:00,42.1752086415,4.21744387833,0.0,0.0,9.17985065927,26.9147,54.4629925406,16.4478965718,33.3988,4.61629596883
 03/05  10:00:00,34.7163129624,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.1897236326,14.9500224707,25.0491,5.19060116194
 03/05  11:00:00,42.2540252233,4.21744387833,0.0082244505575,0.0,9.17985065927,26.9147,60.9051979127,3.46795381042,41.7485,15.6887441023
 03/05  12:00:00,42.9955619427,4.21744387833,0.00829171728777,0.0,9.17985065927,26.9147,57.4372490693,0.0,41.7485,15.6887490693
 03/05  13:00:00,42.3090955158,4.21744387833,0.00603269886986,0.0,9.17985065927,26.9147,55.4536787469,1.53614266227,41.7485,12.1690360846
 03/05  14:00:00,34.7386429819,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.648108372,11.4992866456,33.3988,12.7500217264
 03/05  15:00:00,34.7210210667,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.6059844093,20.7267615033,25.0491,9.830122906
 03/05  16:00:00,34.6979250394,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.2890712261,25.6417251945,33.3988,9.24854603156
 03/05  17:00:00,42.1373891105,4.21744387833,0.0214565239908,0.0,9.17985065927,26.9147,83.6235756401,24.2733618964,50.0982,9.2520137437
 03/05  18:00:00,42.1423838886,4.21744387833,0.00630948417846,0.0,9.17985065927,26.9147,82.2759005372,19.4269913651,50.0982,12.7507091721
 03/05  19:00:00,45.3294515931,4.21744387833,0.0,0.0,9.17985065927,26.9147,77.4088594086,11.6215470873,50.0982,15.6891123213
 03/05  20:00:00,39.0417492737,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.0540320757,9.9661005764,33.3988,15.6891314993
 03/05  21:00:00,39.0179018316,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.4127742336,10.2632790856,33.3988,12.7506951479
 03/05  22:00:00,38.9380758503,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.6309703383,18.8946353575,25.0491,15.6872349808
 03/05  23:00:00,38.8279342664,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.5682138763,22.6992482599,16.6994,12.1695656164
 03/05  24:00:00,39.5663678533,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.7039503026,28.4302248845,8.3497,6.92402541808
 03/06  01:00:00,22.8028817915,4.21744387833,0.0016388746141,0.0,4.58992532963,8.1892,60.6398832488,50.9522837772,3.33988,6.34771947163
 03/06  02:00:00,14.7230524239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  03:00:00,14.7328590147,0.0,0.0,0.0,1.52997510988,7.4902,3.93195556146,0.0,3.33988,0.592075561458
 03/06  04:00:00,14.7335904698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,14.874534303,0.0,0.0,0.0,1.52997510988,7.4902,3.93193559893,0.0,3.33988,0.592055598929
 03/06  06:00:00,22.8368868684,4.21744387833,0.0,0.0,4.58992532963,8.1892,85.6728224831,77.3031224831,8.3497,0.02
 03/06  07:00:00,37.7399350675,4.21744387833,0.0145974175052,0.0,9.17985065927,19.4245,94.941593817,73.6264401674,16.6994,4.61575364963
 03/06  08:00:00,42.0369238093,4.21744387833,0.0185843417286,0.0,9.17985065927,26.9147,110.573916625,66.2970592245,25.0491,19.2277574005
 03/06  09:00:00,42.0389924835,4.21744387833,0.00401761091888,0.0,9.17985065927,26.9147,116.442537754,66.1711429735,33.3988,16.8725947803
 03/06  10:00:00,34.5471082295,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.894330888,65.9155820417,25.0491,13.9296488465
 03/06  11:00:00,42.0437733115,4.21744387833,0.00873691927716,0.0,9.17985065927,26.9147,118.947040717,64.4484626668,41.7485,12.7500780504
 03/06  12:00:00,42.8115449578,4.21744387833,0.0,0.0,9.17985065927,26.9147,109.911500468,54.2351921794,41.7485,13.927808289
 03/06  13:00:00,42.1013345172,4.21744387833,0.0,0.0,9.17985065927,26.9147,99.2581214277,44.7591967351,41.7485,12.7504246926
 03/06  14:00:00,34.5834777269,4.21744387833,0.0,0.0,9.17985065927,19.4245,88.6308058242,44.2339834109,33.3988,10.9980224133
 03/06  15:00:00,34.590611035,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.5458730693,45.6683904071,25.0491,9.82838266219
