Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  16:00:00,34.5781609776,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.4051499918,49.7577081776,33.3988,9.2486418142
 03/06  17:00:00,42.0033806899,4.21744387833,0.0056825628722,0.0,9.17985065927,26.9147,109.129196427,49.7786479048,50.0982,9.25234852202
 03/06  18:00:00,42.0072655548,4.21744387833,0.0,0.0,9.17985065927,26.9147,109.332633568,46.4839977779,50.0982,12.7504357906
 03/06  19:00:00,45.1839577792,4.21744387833,0.0,0.0,9.17985065927,26.9147,111.68742645,44.1339486146,50.0982,17.4552778357
 03/06  20:00:00,38.8815989914,4.21744387833,0.0,0.0,9.17985065927,19.4245,99.5188354676,47.4763364234,33.3988,18.6436990442
 03/06  21:00:00,38.8611561941,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.8473493542,47.7605650587,33.3988,15.6879842956
 03/06  22:00:00,38.788017831,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.399126888,54.4774038481,25.0491,16.8726230398
 03/06  23:00:00,38.6730409443,4.21744387833,0.0,0.0,9.17985065927,19.4245,90.6299782055,59.4208220752,16.6994,14.5097561303
 03/06  24:00:00,39.4725814162,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.1142965044,65.2557150937,8.3497,7.50888141067
 03/07  01:00:00,22.7125007416,4.21744387833,0.0,0.0,4.58992532963,8.1892,85.2199008854,75.5325000344,3.33988,6.34752085095
 03/07  02:00:00,14.6562616886,0.0,0.0,0.0,1.52997510988,7.4902,3.93197194351,0.0,3.33988,0.592091943507
 03/07  03:00:00,14.679149932,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  04:00:00,14.6917703007,0.0,0.0,0.0,1.52997510988,7.4902,3.93192611427,0.0,3.33988,0.59204611427
 03/07  05:00:00,15.357136123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  06:00:00,23.3327442136,4.21744387833,0.0,0.0,4.58992532963,8.1892,99.4117320846,90.4699800274,8.3497,0.592052057207
 03/07  07:00:00,37.952696148,4.21744387833,0.0123806916178,0.0,9.17985065927,19.4245,109.561593447,88.2470142053,16.6994,4.61517924215
 03/07  08:00:00,42.0221727962,4.21744387833,0.015506984673,0.0,9.17985065927,26.9147,121.095110463,77.3986035512,25.0491,18.6474069121
 03/07  09:00:00,42.0300805547,4.21744387833,0.0,0.0,9.17985065927,26.9147,122.526761501,71.6727714452,33.3988,17.4551900556
 03/07  10:00:00,34.5475744,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.221969002,66.2454054134,25.0491,13.9274635889
 03/07  11:00:00,42.0432450175,4.21744387833,0.00185354182029,0.0,9.17985065927,26.9147,116.123412943,61.6247693997,41.7485,12.7501435434
 03/07  12:00:00,42.8240875692,4.21744387833,0.0,0.0,9.17985065927,26.9147,100.881428396,45.2060661917,41.7485,13.9268622043
 03/07  13:00:00,42.1366114395,4.21744387833,0.0,0.0,9.17985065927,26.9147,83.9540209377,29.4558189218,41.7485,12.7497020159
 03/07  14:00:00,34.6244343058,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.5391566854,26.143030868,33.3988,10.9973258174
 03/07  15:00:00,34.6349739835,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.5150638354,27.2160180724,25.0491,9.249945763
 03/07  16:00:00,34.6300925071,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.6740166242,28.4459270408,33.3988,9.82928958338
 03/07  17:00:00,42.0585442576,4.21744387833,0.00484750534862,0.0,9.17985065927,26.9147,87.4825946061,28.1353285214,50.0982,9.24906608474
 03/07  18:00:00,42.0620246827,4.21744387833,0.0,0.0,9.17985065927,26.9147,89.024377496,26.1764494481,50.0982,12.7497280479
 03/07  19:00:00,45.2328197598,4.21744387833,0.0,0.0,9.17985065927,26.9147,93.5534094889,26.5809703558,50.0982,16.8742391331
 03/07  20:00:00,38.7768299596,4.21744387833,0.0,0.0,9.17985065927,19.4245,86.3038770203,34.2588482096,33.3988,18.6462288108
 03/07  21:00:00,38.7604507298,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.3052294793,36.2171883687,33.3988,15.6892411106
 03/07  22:00:00,38.7185977141,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.1951059433,41.6913383469,25.0491,17.4546675964
 03/07  23:00:00,38.7185171547,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.3007272819,41.6767337987,16.6994,13.9245934832
 03/07  24:00:00,39.5060193852,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.7108298954,42.2750891898,8.3497,8.08604070556
 03/08  01:00:00,22.7766390622,4.21744387833,0.0,0.0,4.58992532963,8.1892,58.9599131184,49.2729707948,3.33988,6.34706232357
 03/08  02:00:00,14.728042472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  03:00:00,14.7547145559,0.0,0.0,0.0,1.52997510988,7.4902,3.9319554533,0.0,3.33988,0.592075453303
 03/08  04:00:00,14.7790429457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  05:00:00,14.9377114971,0.0,0.0,0.0,1.52997510988,7.4902,3.93196135132,0.0,3.33988,0.592081351321
 03/08  06:00:00,22.9109907253,4.21744387833,0.0,0.0,4.58992532963,8.1892,53.0248542585,44.6551542585,8.3497,0.02
 03/08  07:00:00,37.8223154224,4.21744387833,0.0172734851549,0.0,9.17985065927,19.4245,62.0872354791,40.197248361,16.6994,5.19058711809
 03/08  08:00:00,42.1227862678,4.21744387833,0.0179439952685,0.0,9.17985065927,26.9147,74.1124292596,30.4246303857,25.0491,18.6386988739
 03/08  09:00:00,42.1311497586,4.21744387833,0.00199724384321,0.0,9.17985065927,26.9147,77.6086027549,27.334812378,33.3988,16.8749903769
 03/08  10:00:00,34.652690169,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.6115066198,24.6331335915,25.0491,13.9292730284
 03/08  11:00:00,42.161739415,4.21744387833,0.00395289170886,0.0,9.17985065927,26.9147,76.6649998877,22.1664067881,41.7485,12.7500930996
 03/08  12:00:00,42.9105301442,4.21744387833,0.0,0.0,9.17985065927,26.9147,64.5306565763,8.85429788674,41.7485,13.9278586895
 03/08  13:00:00,42.2754183582,4.21744387833,0.00877550971321,0.0,9.17985065927,26.9147,54.4982446579,0.0,41.7485,12.7497446579
 03/08  14:00:00,34.7404193658,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.5116011546,0.11672092369,33.3988,10.9960802309
 03/08  15:00:00,34.7487921091,4.21744387833,0.0,0.0,9.17985065927,19.4245,34.9305277683,0.629634196721,25.0491,9.25179357157
 03/08  16:00:00,34.7428226939,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.8569959726,1.63201845763,33.3988,9.82617751498
 03/08  17:00:00,42.1732944805,4.21744387833,0.0144813855325,0.0,9.17985065927,26.9147,59.7846273357,0.435799986267,50.0982,9.25062734941
 03/08  18:00:00,42.1660307529,4.21744387833,0.00352991418678,0.0,9.17985065927,26.9147,62.8483382966,0.0,50.0982,12.7501382966
 03/08  19:00:00,45.3305222794,4.21744387833,0.00279858538503,0.0,9.17985065927,26.9147,67.1731079701,0.202735587576,50.0982,16.8721723825
 03/08  20:00:00,39.0126676186,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.249300027,5.20362870673,33.3988,18.6468713202
 03/08  21:00:00,38.9741549337,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.0271210339,9.94071308674,33.3988,15.6876079472
 03/08  22:00:00,38.8868746442,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.5719752794,21.0670184987,25.0491,17.4558567808
 03/08  23:00:00,38.7628228176,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.2308913521,30.6062235775,16.6994,13.9252677746
 03/08  24:00:00,39.5227254961,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.9506020042,39.5154753709,8.3497,8.08542663331
 03/09  01:00:00,22.7810656402,4.21744387833,0.00191652857011,0.0,4.58992532963,8.1892,62.8821885724,53.1955454623,3.33988,6.34676311013
 03/09  02:00:00,14.7318713375,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  03:00:00,14.7295411087,0.0,0.0,0.0,1.52997510988,7.4902,3.93196496421,0.0,3.33988,0.592084964214
 03/09  04:00:00,14.7238530724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  05:00:00,14.8816347788,0.0,0.0,0.0,1.52997510988,7.4902,3.93197086197,0.0,3.33988,0.592090861965
 03/09  06:00:00,22.8516982222,4.21744387833,0.0,0.0,4.58992532963,8.1892,78.7560345565,70.3863345565,8.3497,0.02
 03/09  07:00:00,37.7729872652,4.21744387833,0.016321517415,0.0,9.17985065927,19.4245,81.6938095609,59.8042445254,16.6994,5.19016503556
 03/09  08:00:00,42.0908445559,4.21744387833,0.00840518474995,0.0,9.17985065927,26.9147,84.8676179716,41.1764315293,25.0491,18.6420864423
 03/09  09:00:00,42.1301257105,4.21744387833,0.0,0.0,9.17985065927,26.9147,79.8926024964,29.6207335425,33.3988,16.8730689539
 03/09  10:00:00,34.6648870564,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.8386318769,22.8619941911,25.0491,13.9275376858
 03/09  11:00:00,42.164815225,4.21744387833,0.00315062081901,0.0,9.17985065927,26.9147,76.2063791735,21.708712967,41.7485,12.7491662065
 03/09  12:00:00,42.9165646343,4.21744387833,0.0,0.0,9.17985065927,26.9147,62.9121921987,7.23757770019,41.7485,13.9261144985
 03/09  13:00:00,42.3008751761,4.21744387833,0.0193925718729,0.0,9.17985065927,26.9147,54.4979604894,0.0,41.7485,12.7494604894
 03/09  14:00:00,34.7614689337,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.5084261684,0.11208291023,33.3988,10.9975432582
 03/09  15:00:00,34.7413424975,4.21744387833,0.0010650154937,0.0,9.17985065927,19.4245,38.4721966194,4.17279480648,25.0491,9.25030181296
 03/09  16:00:00,34.7154377788,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.7275461895,10.5002142767,33.3988,9.82853191279
 03/09  17:00:00,42.1464761633,4.21744387833,0.0130187384429,0.0,9.17985065927,26.9147,69.0843669421,9.73644958604,50.0982,9.24971735603
 03/09  18:00:00,42.1310860919,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.0108559832,9.16300893508,50.0982,12.7496470481
 03/09  19:00:00,45.2987873809,4.21744387833,0.0,0.0,9.17985065927,26.9147,75.3075047397,8.33592282936,50.0982,16.8733819103
 03/09  20:00:00,38.9952236266,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.6471534992,11.6023899745,33.3988,18.6459635247
 03/09  21:00:00,38.9735053222,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.3875451361,13.3014375737,33.3988,15.6873075624
 03/09  22:00:00,38.8972896508,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.1978457046,22.2750865501,25.0491,16.8736591545
 03/09  23:00:00,38.7853701399,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.8467276782,28.6420953802,16.6994,14.505232298
 03/09  24:00:00,39.5517175233,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.6110846918,32.7537060706,8.3497,7.50767862127
 03/10  01:00:00,22.8338285282,4.21744387833,0.0,0.0,4.58992532963,8.1892,50.8125916101,40.5498901735,3.33988,6.92282143663
 03/10  02:00:00,14.7915449679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.8272877749,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  04:00:00,14.8459336806,0.0,0.0,0.0,1.52997510988,7.4902,3.9319428605,0.0,3.33988,0.592062860497
 03/10  05:00:00,15.5064778083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  06:00:00,23.4621441247,4.21744387833,0.0071961777052,0.0,4.58992532963,8.1892,55.4553352104,46.5135406008,8.3497,0.592094609577
 03/10  07:00:00,38.0425013401,4.21744387833,0.0123625807133,0.0,9.17985065927,19.4245,70.6743825246,49.3597098528,16.6994,4.61527267177
 03/10  08:00:00,42.1044808018,4.21744387833,0.022546015261,0.0,9.17985065927,26.9147,87.2070702538,43.5108810778,25.0491,18.647089176
 03/10  09:00:00,42.0964379074,4.21744387833,0.00237613378161,0.0,9.17985065927,26.9147,93.9223726161,43.0690789853,33.3988,17.4544936308
 03/10  10:00:00,34.6128213685,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.6583190869,41.6846837671,25.0491,13.9245353198
 03/10  11:00:00,42.1111185083,4.21744387833,0.00205485647313,0.0,9.17985065927,26.9147,92.3909501491,38.4721896554,41.7485,12.1702604938
 03/10  12:00:00,42.8570113916,4.21744387833,0.0,0.0,9.17985065927,26.9147,82.3938105928,26.140076239,41.7485,14.5052343537
 03/10  13:00:00,42.1821242454,4.21744387833,0.0,0.0,9.17985065927,26.9147,68.2200985653,14.3010704158,41.7485,12.1705281495
 03/10  14:00:00,34.6581611136,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.9300194682,14.5355395419,33.3988,10.9956799263
 03/10  15:00:00,34.661404151,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.3802876186,18.5025807138,25.0491,9.82860690477
 03/10  16:00:00,34.6595641213,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.0062926697,19.3585555847,33.3988,9.248937085
 03/10  17:00:00,42.0945098445,4.21744387833,0.00502149957207,0.0,9.17985065927,26.9147,76.2071992675,16.858070947,50.0982,9.25092832054
 03/10  18:00:00,42.0943802465,4.21744387833,0.0,0.0,9.17985065927,26.9147,76.9519690146,14.1050953115,50.0982,12.748673703
 03/10  19:00:00,45.2667051979,4.21744387833,0.0,0.0,9.17985065927,26.9147,80.3058678921,13.3330979692,50.0982,16.8745699229
 03/10  20:00:00,38.7935163649,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.4934774726,28.4482851517,33.3988,18.6463923209
 03/10  21:00:00,38.75876049,4.21744387833,0.0,0.0,9.17985065927,19.4245,88.6626803093,39.5752959529,33.3988,15.6885843563
 03/10  22:00:00,38.7051629198,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.6649100461,50.16174667,25.0491,17.4540633761
 03/10  23:00:00,38.7060736312,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.8991803268,49.2765842711,16.6994,13.9231960558
 03/10  24:00:00,39.4976884972,4.21744387833,0.0,0.0,9.17985065927,19.4245,66.187523165,49.7528369823,8.3497,8.08498618276
 03/11  01:00:00,22.7418217253,4.21744387833,0.0,0.0,4.58992532963,8.1892,72.7984393171,63.110298038,3.33988,6.34826127908
 03/11  02:00:00,14.7054604722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  03:00:00,14.7390207086,0.0,0.0,0.0,1.52997510988,7.4902,3.93197152325,0.0,3.33988,0.592091523248
 03/11  04:00:00,14.74912987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  05:00:00,14.8996851821,0.0,0.0,0.0,1.52997510988,7.4902,3.93192566103,0.0,3.33988,0.592045661033
 03/11  06:00:00,22.8556647805,4.21744387833,0.00199374301077,0.0,4.58992532963,8.1892,76.3017582966,67.9320582966,8.3497,0.02
 03/11  07:00:00,37.7480944842,4.21744387833,0.0145091534228,0.0,9.17985065927,19.4245,88.9317968596,67.6168844959,16.6994,4.61551236377
 03/11  08:00:00,42.0604449183,4.21744387833,0.00690099354918,0.0,9.17985065927,26.9147,75.9860809262,45.7467395677,25.0491,5.19024135848
 03/11  09:00:00,42.0931008635,4.21744387833,0.0,0.0,9.17985065927,26.9147,73.781589562,35.7667667499,33.3988,4.61602281212
 03/11  10:00:00,34.6346234721,4.21744387833,0.000670142389005,0.0,9.17985065927,19.4245,70.220461059,29.4834963455,25.0491,15.6878647136
 03/11  11:00:00,42.1504228288,4.21744387833,0.00226040966519,0.0,9.17985065927,26.9147,78.8363600707,23.1606478127,41.7485,13.9272122581
 03/11  12:00:00,42.9036678989,4.21744387833,0.0,0.0,9.17985065927,26.9147,66.6953274333,9.25842891401,41.7485,15.6883985193
 03/11  13:00:00,42.2442249805,4.21744387833,0.0,0.0,9.17985065927,26.9147,61.4452894784,4.00809366897,41.7485,15.6886958094
 03/11  14:00:00,34.7211732384,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.8937148582,2.57007562975,33.3988,13.9248392284
 03/11  15:00:00,34.7220043173,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.2695874972,5.47108517022,25.0491,12.749402327
 03/11  16:00:00,34.7181401363,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.3299449642,6.76222879224,33.3988,12.168916172
 03/11  17:00:00,42.1442025332,4.21744387833,0.00337758933669,0.0,9.17985065927,26.9147,67.6113871965,6.51594245834,50.0982,10.9972447381
 03/11  18:00:00,42.1356311772,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.6862957438,9.83926053421,50.0982,12.7488352096
 03/11  19:00:00,45.2945476358,4.21744387833,0.0,0.0,9.17985065927,26.9147,75.8962294327,8.92416659575,50.0982,16.8738628369
 03/11  20:00:00,38.9802558546,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.0654812023,12.2123743922,33.3988,17.4543068101
 03/11  21:00:00,38.9496835639,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.4693961997,20.9648336369,33.3988,15.1057625629
 03/11  22:00:00,38.8643512365,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.2042618903,26.7003639721,25.0491,17.4547979183
 03/11  23:00:00,38.7364653374,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.3675478616,36.4987626784,16.6994,12.1693851832
 03/11  24:00:00,39.5085846541,4.21744387833,0.0,0.0,9.17985065927,19.4245,66.6543183341,48.4769331105,8.3497,9.82768522362
 03/12  01:00:00,14.7574409858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  02:00:00,14.7412951835,0.0,0.0,0.0,1.52997510988,7.4902,3.93194650537,0.0,3.33988,0.592066505369
 03/12  03:00:00,14.7400294473,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  04:00:00,14.8806961025,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.8424199706,4.21744387833,0.0,0.0,4.58992532963,8.1892,89.3652867632,80.4234971224,8.3497,0.59208964084
 03/12  06:00:00,38.7981926877,4.21744387833,0.013725725915,0.0,9.17985065927,19.4245,101.065941215,79.7512586543,16.6994,4.61528256083
 03/12  07:00:00,45.2046984285,4.21744387833,0.012101879316,0.0,9.17985065927,26.9147,99.0475162289,68.8090249822,25.0491,5.18939124671
 03/12  08:00:00,42.0327439814,4.21744387833,0.0016971955926,0.0,9.17985065927,26.9147,102.635407846,64.6219640382,33.3988,4.61464380752
 03/12  09:00:00,34.5466607266,4.21744387833,0.0,0.0,9.17985065927,19.4245,94.7413711824,64.5016971207,25.0491,5.19057406168
 03/12  10:00:00,42.0607983462,4.21744387833,0.00320969501895,0.0,9.17985065927,26.9147,110.534559912,53.6791488706,41.7485,15.1069110418
 03/12  11:00:00,42.8319145118,4.21744387833,0.0,0.0,9.17985065927,26.9147,102.194379121,44.7591090112,41.7485,15.6867701098
 03/12  12:00:00,42.145810332,4.21744387833,0.0,0.0,9.17985065927,26.9147,88.4603354225,33.9625515347,41.7485,12.7492838879
 03/12  13:00:00,34.6344936297,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.5365922304,27.967550067,33.3988,12.1702421634
 03/12  14:00:00,34.6446369241,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.7458300421,25.8686214583,25.0491,9.82810858376
 03/12  15:00:00,34.6400954325,4.21744387833,0.0,0.0,9.17985065927,19.4245,66.6347131044,23.988081557,33.3988,9.24783154738
 03/12  16:00:00,42.0827598322,4.21744387833,0.0104692448548,0.0,9.17985065927,26.9147,78.2247162003,18.8757521652,50.0982,9.25076403508
 03/12  17:00:00,42.0931059754,4.21744387833,0.0,0.0,9.17985065927,26.9147,78.5495792332,15.7030292303,50.0982,12.7483500028
 03/12  18:00:00,42.0896258431,4.21744387833,0.0,0.0,9.17985065927,26.9147,81.410081154,15.6252190381,50.0982,15.6866621159
 03/12  19:00:00,37.8865942855,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.6880448433,25.1825564931,33.3988,15.1066883503
 03/12  20:00:00,38.9128138976,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.283479831,30.1360346915,33.3988,12.7486451394
 03/12  21:00:00,38.8270276958,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.5024411097,41.7654084174,25.0491,15.6879326923
 03/12  22:00:00,38.7062858112,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.474702762,48.6051070975,16.6994,12.1701956644
 03/12  23:00:00,39.4845768674,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.0005337603,55.3027689825,8.3497,6.34806477783
 03/12  24:00:00,22.7313935986,4.21744387833,0.00161654291605,0.0,4.58992532963,8.1892,79.3961285305,67.9709336533,3.33988,8.08531487718
 03/13  01:00:00,14.6828333971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  02:00:00,14.711014589,0.0,0.0,0.0,1.52997510988,7.4902,3.93196633838,0.0,3.33988,0.592086338381
 03/13  03:00:00,14.7241815646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  04:00:00,14.8668932638,0.0,0.0,0.0,1.52997510988,7.4902,3.93197221912,0.0,3.33988,0.592092219123
 03/13  05:00:00,22.8495018331,4.21744387833,0.0,0.0,4.58992532963,8.1892,74.9476067796,66.5779067796,8.3497,0.02
 03/13  06:00:00,38.8245834637,4.21744387833,0.0114129849861,0.0,9.17985065927,19.4245,78.4898978625,56.6009262339,16.6994,5.18957162859
 03/13  07:00:00,44.1884208589,4.21744387833,0.0171774873625,0.0,9.17985065927,26.9147,89.5559290202,45.869547777,25.0491,18.6372812432
 03/13  08:00:00,42.0807529946,4.21744387833,0.00172060653701,0.0,9.17985065927,26.9147,92.6156589758,42.3440181703,33.3988,16.8728408055
 03/13  09:00:00,34.6011439714,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.7271429142,40.752024129,25.0491,13.9260187852
 03/13  10:00:00,42.1031886599,4.21744387833,0.00187258178557,0.0,9.17985065927,26.9147,93.328118554,38.8311570972,41.7485,12.7484614568
 03/13  11:00:00,42.8579476356,4.21744387833,0.0,0.0,9.17985065927,26.9147,80.3928412417,24.7178707331,41.7485,13.9264705086
 03/13  12:00:00,42.2015023508,4.21744387833,0.0,0.0,9.17985065927,26.9147,64.0109121248,10.0923017871,41.7485,12.1701103377
 03/13  13:00:00,34.7216473283,4.21744387833,0.00372945241864,0.0,9.17985065927,19.4245,47.318556093,2.92247742666,33.3988,10.9972786663
 03/13  14:00:00,34.7340193797,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.8196014668,5.94092480241,25.0491,9.82957666438
 03/13  15:00:00,34.7201411376,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.8652047589,9.2192089444,33.3988,9.24719581449
 03/13  16:00:00,42.1533560177,4.21744387833,0.0110800186447,0.0,9.17985065927,26.9147,66.6005725771,7.25269010785,50.0982,9.24968246929
 03/13  17:00:00,42.1339834826,4.21744387833,0.0,0.0,9.17985065927,26.9147,74.4218265673,11.5740535942,50.0982,12.7495729731
 03/13  18:00:00,42.1194203812,4.21744387833,0.0,0.0,9.17985065927,26.9147,81.3963364496,14.4256887084,50.0982,16.8724477412
 03/13  19:00:00,37.9265925156,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.6025194404,18.5613564397,33.3988,18.6423630007
 03/13  20:00:00,38.9523674919,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.8449500692,22.7589947401,33.3988,15.6871553291
 03/13  21:00:00,38.8676518422,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.1692353986,33.2487367518,25.0491,16.8713986468
 03/13  22:00:00,38.7496636276,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.6963172612,39.0710160782,16.6994,13.925901183
 03/13  23:00:00,39.5288455159,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.2006182369,40.7663622489,8.3497,8.08455598795
 03/13  24:00:00,22.807820864,4.21744387833,0.0,0.0,4.58992532963,8.1892,53.8689073253,44.1821708997,3.33988,6.3468564256
 03/14  01:00:00,14.7638361596,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.7886658602,0.0,0.0,0.0,1.52997510988,7.4902,3.93193965962,0.0,3.33988,0.592059659622
 03/14  03:00:00,14.7996447227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.4638037168,0.0,0.0,0.0,1.52997510988,7.4902,3.93194558275,0.0,3.33988,0.592065582751
 03/14  05:00:00,23.4405743301,4.21744387833,0.0,0.0,4.58992532963,8.1892,56.9460955995,48.5763955995,8.3497,0.02
 03/14  06:00:00,39.1286197763,4.21744387833,0.0206579460168,0.0,9.17985065927,19.4245,65.710837184,43.8212209755,16.6994,5.19021620842
 03/14  07:00:00,44.2611873478,4.21744387833,0.0272466130987,0.0,9.17985065927,26.9147,78.7624087927,35.6505305388,25.0491,18.0627782539
 03/14  08:00:00,42.1374002189,4.21744387833,0.00590658527029,0.0,9.17985065927,26.9147,86.2720694028,35.4187391004,33.3988,17.4545303024
 03/14  09:00:00,34.6556183173,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.135671702,33.1645400709,25.0491,13.9220316311
 03/14  10:00:00,42.1687097757,4.21744387833,0.0125237086184,0.0,9.17985065927,26.9147,85.3417611584,31.4239091207,41.7485,12.1693520377
 03/14  11:00:00,42.9001203637,4.21744387833,0.0,0.0,9.17985065927,26.9147,74.8225310946,19.1447218429,41.7485,13.9293092517
 03/14  12:00:00,42.249687342,4.21744387833,0.0,0.0,9.17985065927,26.9147,62.9830521814,8.48572646327,41.7485,12.7488257181
 03/14  13:00:00,34.7572582732,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.3147334753,3.91909619202,33.3988,10.9968372833
 03/14  14:00:00,34.7832509318,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.0170591264,4.71847880295,25.0491,9.24948032349
 03/14  15:00:00,34.7680594654,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.0420775102,9.392101336,33.3988,9.25117617419
 03/14  16:00:00,42.2033342123,4.21744387833,0.0156317634709,0.0,9.17985065927,26.9147,67.6303666022,7.7051724294,50.0982,9.8269941728
 03/14  17:00:00,42.17873015,4.21744387833,0.0,0.0,9.17985065927,26.9147,68.8362501892,6.56901012414,50.0982,12.169040065
 03/14  18:00:00,42.169813866,4.21744387833,0.00334375318311,0.0,9.17985065927,26.9147,71.1290822748,3.7236764917,50.0982,17.3072057831
 03/14  19:00:00,37.8215595425,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.639193716,10.0334398793,33.3988,18.2069538368
 03/14  20:00:00,38.8417525673,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.6002783692,19.5143093771,33.3988,15.6871689921
 03/14  21:00:00,38.7720935431,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.0238196064,34.1027569248,25.0491,16.8719626817
 03/14  22:00:00,38.7358369686,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.0826877043,46.4533979311,16.6994,13.9298897732
 03/14  23:00:00,39.5095728399,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.7559183678,54.321144979,8.3497,8.08507338887
 03/14  24:00:00,22.746530541,4.21744387833,0.00187621767575,0.0,4.58992532963,8.1892,74.1122190465,64.4249206906,3.33988,6.34741835592
 03/15  01:00:00,14.6899009616,0.0,0.0,0.0,1.52997510988,7.4902,3.93195441421,0.0,3.33988,0.592074414214
 03/15  02:00:00,14.7024431194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.7102420677,0.0,0.0,0.0,1.52997510988,7.4902,3.93196032565,0.0,3.33988,0.592080325653
 03/15  04:00:00,14.85660377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.8247509391,4.21744387833,0.0,0.0,4.58992532963,8.1892,96.1197291674,87.7500291674,8.3497,0.02
 03/15  06:00:00,38.7886174062,4.21744387833,0.0128752941312,0.0,9.17985065927,19.4245,106.931045598,85.0434366188,16.6994,5.18820897895
 03/15  07:00:00,44.1420221101,4.21744387833,0.0160500691219,0.0,9.17985065927,26.9147,126.010519512,82.3235123465,25.0491,18.6379071653
 03/15  08:00:00,42.0253791149,4.21744387833,0.00333957534088,0.0,9.17985065927,26.9147,134.319021737,84.0505962905,33.3988,16.8696254461
 03/15  09:00:00,34.5345325538,4.21744387833,0.0,0.0,9.17985065927,19.4245,122.563895918,83.5903682528,25.0491,13.9244276656
 03/15  10:00:00,42.0281515591,4.21744387833,0.00373106852135,0.0,9.17985065927,26.9147,136.019953913,82.1013974663,41.7485,12.1700564466
 03/15  11:00:00,42.7995588339,4.21744387833,0.0,0.0,9.17985065927,26.9147,127.088685366,70.8357902884,41.7485,14.5043950772
 03/15  12:00:00,42.0824567015,4.21744387833,0.0,0.0,9.17985065927,26.9147,114.496870606,60.5786362578,41.7485,12.1697343486
 03/15  13:00:00,34.5571763668,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.693152496,61.2975576208,33.3988,10.9967948751
 03/15  14:00:00,34.5538515765,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.4317432596,64.1327091192,25.0491,9.24993414041
 03/15  15:00:00,34.5388008911,4.21744387833,0.0,0.0,9.17985065927,19.4245,107.636798382,64.9873078799,33.3988,9.25069050249
 03/15  16:00:00,41.9732815765,4.21744387833,0.0117064731092,0.0,9.17985065927,26.9147,122.674761527,62.7520683913,50.0982,9.82449313536
 03/15  17:00:00,41.9767299063,4.21744387833,0.00106200626936,0.0,9.17985065927,26.9147,118.913971283,56.6468222615,50.0982,12.1689490212
 03/15  18:00:00,41.9891261901,4.21744387833,0.000804156711024,0.0,9.17985065927,26.9147,119.175327737,51.9589003456,50.0982,17.1182273918
 03/15  19:00:00,37.8083037217,4.21744387833,0.0,0.0,9.17985065927,19.4245,110.102435279,58.3078482878,33.3988,18.3957869908
 03/15  20:00:00,38.8478560556,4.21744387833,0.0,0.0,9.17985065927,19.4245,111.020766364,61.9358882322,33.3988,15.6860781322
 03/15  21:00:00,38.7714159596,4.21744387833,0.0,0.0,9.17985065927,19.4245,112.760960324,70.8414801499,25.0491,16.8703801743
 03/15  22:00:00,38.6601271058,4.21744387833,0.0,0.0,9.17985065927,19.4245,106.006809889,75.379172682,16.6994,13.9282372066
 03/15  23:00:00,39.468731679,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.0402964625,80.6065194733,8.3497,8.08407698921
 03/15  24:00:00,22.7083425327,4.21744387833,0.0,0.0,4.58992532963,8.1892,100.500840766,90.8136307943,3.33988,6.34732997211
 03/16  01:00:00,14.6533421458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.6751928128,0.0,0.0,0.0,1.52997510988,7.4902,3.93195679436,0.0,3.33988,0.592076794364
 03/16  03:00:00,14.6863417098,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,14.8353201821,0.0,0.0,0.0,1.52997510988,7.4902,3.93196269025,0.0,3.33988,0.592082690252
 03/16  05:00:00,22.815716456,4.21744387833,0.00302743384992,0.0,4.58992532963,8.1892,112.986147749,104.616447749,8.3497,0.02
 03/16  06:00:00,38.7777244794,4.21744387833,0.0115144775626,0.0,9.17985065927,19.4245,122.038057923,100.148906761,16.6994,5.18975116245
 03/16  07:00:00,44.1284036896,4.21744387833,0.0120459316221,0.0,9.17985065927,26.9147,136.355174197,93.2509630554,25.0491,18.0551111413
 03/16  08:00:00,42.0174135614,4.21744387833,0.0,0.0,9.17985065927,26.9147,142.395076939,91.541635821,33.3988,17.4546411178
 03/16  09:00:00,34.5325003789,4.21744387833,0.0,0.0,9.17985065927,19.4245,126.300726285,87.3272170706,25.0491,13.9244092141
 03/16  10:00:00,42.0258550046,4.21744387833,0.00149665607074,0.0,9.17985065927,26.9147,137.79429601,83.8757936881,41.7485,12.1700023219
 03/16  11:00:00,42.798721453,4.21744387833,0.0,0.0,9.17985065927,26.9147,125.195357024,69.5210277435,41.7485,13.925829281
 03/16  12:00:00,42.081889123,4.21744387833,0.0,0.0,9.17985065927,26.9147,112.252546118,57.7551291742,41.7485,12.7489169434
 03/16  13:00:00,34.5526217296,4.21744387833,0.0,0.0,9.17985065927,19.4245,99.8590037659,55.4640231641,33.3988,10.9961806018
 03/16  14:00:00,34.553510795,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.200107612,57.90420227,25.0491,9.24680534201
 03/16  15:00:00,34.54918209,4.21744387833,0.0,0.0,9.17985065927,19.4245,100.998620075,58.3510966506,33.3988,9.24872342483
 03/16  16:00:00,41.9885792052,4.21744387833,0.00858794365439,0.0,9.17985065927,26.9147,112.223825521,52.8751597146,50.0982,9.25046580654
 03/16  17:00:00,41.9990825099,4.21744387833,0.0,0.0,9.17985065927,26.9147,109.441774401,46.595212036,50.0982,12.7483623645
 03/16  18:00:00,42.0028197893,4.21744387833,0.0,0.0,9.17985065927,26.9147,109.753149038,42.7837460003,50.0982,16.8712030376
 03/16  19:00:00,37.8107729492,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.728236152,50.6871369702,33.3988,18.6422991818
 03/16  20:00:00,38.848986106,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.564189158,55.0585175301,33.3988,15.1068716284
 03/16  21:00:00,38.7731862406,4.21744387833,0.0,0.0,9.17985065927,19.4245,109.312761566,66.8105765795,25.0491,17.4530849864
 03/16  22:00:00,38.6613554585,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.721033562,73.1010877551,16.6994,13.9205458064
 03/16  23:00:00,39.4689517586,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.6686943077,76.8110572457,8.3497,7.50793706209
 03/16  24:00:00,22.7108196738,4.21744387833,0.00145044330786,0.0,4.58992532963,8.1892,97.3840000088,87.6971295889,3.33988,6.34699041992
 03/17  01:00:00,14.6522196789,0.0,0.0,0.0,1.52997510988,7.4902,3.93196420957,0.0,3.33988,0.592084209575
 03/17  02:00:00,14.6761599823,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  03:00:00,14.6892918194,0.0,0.0,0.0,1.52997510988,7.4902,3.93195289232,0.0,3.33988,0.592072892318
 03/17  04:00:00,15.3544639653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  05:00:00,23.3318708889,4.21744387833,0.0,0.0,4.58992532963,8.1892,91.4086210199,82.4668422272,8.3497,0.59207879262
 03/17  06:00:00,39.0129354349,4.21744387833,0.0127932747541,0.0,9.17985065927,19.4245,97.2492673831,75.9356887817,16.6994,4.61417860142
 03/17  07:00:00,44.1357624457,4.21744387833,0.0134750253068,0.0,9.17985065927,26.9147,108.503699378,64.8160625384,25.0491,18.6385368395
 03/17  08:00:00,42.0246089962,4.21744387833,0.0,0.0,9.17985065927,26.9147,114.076764329,63.8074537816,33.3988,16.8705105472
 03/17  09:00:00,34.5578122892,4.21744387833,0.0,0.0,9.17985065927,19.4245,95.1431709947,56.169772927,25.0491,13.9242980677
 03/17  10:00:00,42.0707063922,4.21744387833,0.00302652875637,0.0,9.17985065927,26.9147,104.027723233,50.1107031324,41.7485,12.1685201009
 03/17  11:00:00,42.8282123642,4.21744387833,0.0,0.0,9.17985065927,26.9147,94.3993401947,38.7222814992,41.7485,13.9285586955
 03/17  12:00:00,42.1478944025,4.21744387833,0.0,0.0,9.17985065927,26.9147,80.4705535334,25.9733873732,41.7485,12.7486661602
 03/17  13:00:00,34.6280422397,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.022337527,26.6276066016,33.3988,10.9959309255
 03/17  14:00:00,34.6293064023,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.6700114529,31.3737748728,25.0491,9.24713658011
 03/17  15:00:00,34.6176944524,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.5514499048,34.9037008595,33.3988,9.24894904524
 03/17  16:00:00,42.0576957324,4.21744387833,0.0141552962936,0.0,9.17985065927,26.9147,91.8832988791,32.534342708,50.0982,9.25075617113
 03/17  17:00:00,42.0561015726,4.21744387833,0.0,0.0,9.17985065927,26.9147,92.6985420022,29.8519469536,50.0982,12.7483950486
 03/17  18:00:00,42.0708263015,4.21744387833,0.00236536254449,0.0,9.17985065927,26.9147,90.6488659664,23.6795963023,50.0982,16.871069664
 03/17  19:00:00,37.7416503219,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.5750321361,25.5384020418,33.3988,18.6378300942
 03/17  20:00:00,38.7888714961,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.7673044399,26.2638828454,33.3988,15.1046215944
 03/17  21:00:00,38.7473318652,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.6783889846,32.7592447305,25.0491,16.8700442541
 03/17  22:00:00,38.7381465596,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.451792834,37.822590582,16.6994,13.929802252
 03/17  23:00:00,39.5153719398,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.6748598473,42.2404044155,8.3497,8.08475543187
 03/17  24:00:00,22.7869004771,4.21744387833,0.0,0.0,4.58992532963,8.1892,59.5675536862,49.8809808922,3.33988,6.34669279396
 03/18  01:00:00,14.7369904868,0.0,0.0,0.0,1.52997510988,7.4902,3.93193937542,0.0,3.33988,0.592059375419
 03/18  02:00:00,14.7629449893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  03:00:00,14.7765001722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  04:00:00,14.9285307952,0.0,0.0,0.0,1.52997510988,7.4902,3.931945299,0.0,3.33988,0.592065299001
 03/18  05:00:00,22.9060154281,4.21744387833,0.0,0.0,4.58992532963,8.1892,62.4558875004,54.0861875004,8.3497,0.02
 03/18  06:00:00,38.8772586554,4.21744387833,0.0193204961093,0.0,9.17985065927,19.4245,72.3701349427,50.4817589899,16.6994,5.18897595285
 03/18  07:00:00,44.2248111282,4.21744387833,0.0167888530817,0.0,9.17985065927,26.9147,70.0310436678,40.3678347426,25.0491,4.61410892512
 03/18  08:00:00,42.1123121448,4.21744387833,0.00483809384998,0.0,9.17985065927,26.9147,76.9186407644,38.9043416544,33.3988,4.61549911006
 03/18  09:00:00,34.6358472125,4.21744387833,0.0034990208079,0.0,9.17985065927,19.4245,80.6521433242,39.9167235613,25.0491,15.6863197629
 03/18  10:00:00,42.1445642712,4.21744387833,0.0128716680851,0.0,9.17985065927,26.9147,94.65198278,38.9792741772,41.7485,13.9242086028
 03/18  11:00:00,42.8717293543,4.21744387833,0.0,0.0,9.17985065927,26.9147,89.2671360467,31.8333080075,41.7485,15.6853280392
 03/18  12:00:00,42.1971720801,4.21744387833,0.0,0.0,9.17985065927,26.9147,85.5832121319,28.7297861624,41.7485,15.1049259696
 03/18  13:00:00,34.6767634134,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.3497310073,28.0253209703,33.3988,13.925610037
 03/18  14:00:00,34.68006619,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.5456363605,30.8196578922,25.0491,12.6768784682
 03/18  15:00:00,34.6715830345,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.1593715039,30.5219305871,33.3988,12.2386409168
 03/18  16:00:00,42.1157513904,4.21744387833,0.0183830474589,0.0,9.17985065927,26.9147,89.2818107785,28.1875858046,50.0982,10.9960249739
 03/18  17:00:00,42.1071964244,4.21744387833,0.0,0.0,9.17985065927,26.9147,90.1254843754,27.8584794988,50.0982,12.1688048766
 03/18  18:00:00,42.120446531,4.21744387833,0.00663808763594,0.0,9.17985065927,26.9147,85.7160761321,18.7469462623,50.0982,16.8709298698
 03/18  19:00:00,37.9373241735,4.21744387833,0.0,0.0,9.17985065927,19.4245,66.0679021205,15.8004749319,33.3988,16.8686271887
 03/18  20:00:00,38.9792277461,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.824156672,19.7385903943,33.3988,15.6867662776
 03/18  21:00:00,38.9049051316,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.9321765948,21.0144306557,25.0491,16.8686459391
 03/18  22:00:00,38.7919980839,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.9275420707,25.6680471044,16.6994,12.5600949664
 03/18  23:00:00,39.5552448593,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.6218255184,30.8374824283,8.3497,9.43464309008
 03/18  24:00:00,22.8393247312,4.21744387833,0.0,0.0,4.58992532963,8.1892,49.4740533707,39.7867716106,3.33988,6.34740176018
 03/19  01:00:00,14.7975905831,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  02:00:00,14.8280593533,0.0,0.0,0.0,1.52997510988,7.4902,3.93197111876,0.0,3.33988,0.592091118761
 03/19  03:00:00,14.8441459446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,14.9925759113,0.0,0.0,0.0,1.52997510988,7.4902,3.93192525447,0.0,3.33988,0.592045254471
 03/19  05:00:00,22.9690630842,4.21744387833,0.0,0.0,4.58992532963,8.1892,48.5353233024,40.1656233024,8.3497,0.02
 03/19  06:00:00,38.9308302981,4.21744387833,0.0236319387293,0.0,9.17985065927,19.4245,60.8745945269,39.5599721753,16.6994,4.61522235162
 03/19  07:00:00,44.2634927827,4.21744387833,0.0192273544932,0.0,9.17985065927,26.9147,62.119485395,31.8803941506,25.0491,5.18999124438
 03/19  08:00:00,42.1285186605,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.4832136947,34.4705053867,33.3988,4.61390830797
 03/19  09:00:00,34.6324483716,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.2591906406,43.5948118377,25.0491,4.61527880281
 03/19  10:00:00,42.138912468,4.21744387833,0.02128102734,0.0,9.17985065927,26.9147,100.424878591,42.9913218871,41.7485,15.6850567044
 03/19  11:00:00,42.8649969944,4.21744387833,0.0,0.0,9.17985065927,26.9147,95.2044828292,38.3508751787,41.7485,15.1051076505
 03/19  12:00:00,42.1770860006,4.21744387833,0.0,0.0,9.17985065927,26.9147,88.0061226525,33.5086779719,41.7485,12.7489446806
 03/19  13:00:00,34.6592652542,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.2913005366,32.7233068107,33.3988,12.1691937259
 03/19  14:00:00,34.6606243811,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.8548495109,36.5546797982,25.0491,9.2510697127
 03/19  15:00:00,34.6398879079,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.4679618419,41.2409610514,33.3988,9.82820079047
 03/19  16:00:00,42.0777514824,4.21744387833,0.0180192063173,0.0,9.17985065927,26.9147,99.1383499418,39.7938750909,50.0982,9.24627485094
 03/19  17:00:00,42.0685437092,4.21744387833,0.0,0.0,9.17985065927,26.9147,100.780655884,38.5132657113,50.0982,12.1691901724
 03/19  18:00:00,42.0697297625,4.21744387833,0.0,0.0,9.17985065927,26.9147,102.032833087,36.2481645163,50.0982,15.6864685706
 03/19  19:00:00,37.8861942884,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.9688868885,36.4666736185,33.3988,15.10341327
 03/19  20:00:00,38.9228573865,4.21744387833,0.0,0.0,9.17985065927,19.4245,83.0003220837,36.8548188567,33.3988,12.746703227
 03/19  21:00:00,38.8453770916,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.4089603806,45.2549124841,25.0491,15.1049478966
 03/19  22:00:00,38.7336107606,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.7303018922,48.8613767665,16.6994,12.1695251257
 03/19  23:00:00,39.5188243944,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.9065953007,49.2095963021,8.3497,6.34729899863
 03/19  24:00:00,22.7795463794,4.21744387833,0.0,0.0,4.58992532963,8.1892,68.2225278896,56.7991271543,3.33988,8.08352073531
 03/20  01:00:00,14.7260622996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  02:00:00,14.7452499331,0.0,0.0,0.0,1.52997510988,7.4902,3.93195815625,0.0,3.33988,0.592078156251
 03/20  03:00:00,14.7575862515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  04:00:00,14.9050348219,0.0,0.0,0.0,1.52997510988,7.4902,3.93196404998,0.0,3.33988,0.592084049977
 03/20  05:00:00,22.8771677839,4.21744387833,0.0,0.0,4.58992532963,8.1892,73.4119421058,65.0422421058,8.3497,0.02
 03/20  06:00:00,38.8448732768,4.21744387833,0.017973744521,0.0,9.17985065927,19.4245,82.3889540776,60.4999872138,16.6994,5.18956686378
 03/20  07:00:00,44.2055327699,4.21744387833,0.0236576630482,0.0,9.17985065927,26.9147,95.1686297192,52.060416119,25.0491,18.0591136002
 03/20  08:00:00,42.0861180753,4.21744387833,0.00511760113619,0.0,9.17985065927,26.9147,101.556997285,51.2870954603,33.3988,16.871101825
 03/20  09:00:00,34.6019353836,4.21744387833,0.0,0.0,9.17985065927,19.4245,88.4970143087,49.5218497804,25.0491,13.9260645283
 03/20  10:00:00,42.1087384921,4.21744387833,0.00219904990663,0.0,9.17985065927,26.9147,99.9205196038,45.424581027,41.7485,12.7474385768
 03/20  11:00:00,42.8591622128,4.21744387833,0.0,0.0,9.17985065927,26.9147,88.0332594093,32.9408071582,41.7485,13.3439522511
 03/20  12:00:00,42.1780292489,4.21744387833,0.0,0.0,9.17985065927,26.9147,75.8512211038,21.3542684754,41.7485,12.7484526285
 03/20  13:00:00,34.6600560211,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.6270812326,21.2317868928,33.3988,10.9964943397
 03/20  14:00:00,34.677693938,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.3263084536,21.0301590263,25.0491,9.24704942726
 03/20  15:00:00,34.6806757089,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.6811844745,21.0338557075,33.3988,9.24852876694
 03/20  16:00:00,42.114473771,4.21744387833,0.017790672327,0.0,9.17985065927,26.9147,79.6582697815,20.311314337,50.0982,9.24875544449
 03/20  17:00:00,42.1005237436,4.21744387833,0.00244890280177,0.0,9.17985065927,26.9147,79.9501106638,17.6833539145,50.0982,12.1685567493
 03/20  18:00:00,42.1065709072,4.21744387833,0.00118765400065,0.0,9.17985065927,26.9147,79.9893154665,13.020947256,50.0982,16.8701682105
 03/20  19:00:00,36.8622423295,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.2166332227,17.1764333874,33.3988,18.6413998352
 03/20  20:00:00,38.9459063874,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.044543358,23.960639648,33.3988,15.6851037099
 03/20  21:00:00,38.8503083487,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.0994981007,38.1808803481,25.0491,16.8695177526
 03/20  22:00:00,38.734887243,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.637646352,43.0193267204,16.6994,13.9189196316
 03/20  23:00:00,39.5113323847,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.8912731928,50.033673186,8.3497,7.5079000068
 03/20  24:00:00,22.7568119664,4.21744387833,0.00192916973589,0.0,4.58992532963,8.1892,72.8185577478,63.1318776814,3.33988,6.3468000664
 03/21  01:00:00,14.7096136702,0.0,0.0,0.0,1.52997510988,7.4902,3.93192962106,0.0,3.33988,0.59204962106
 03/21  02:00:00,14.730770587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.7337483239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  04:00:00,15.4006508068,0.0,0.0,0.0,1.52997510988,7.4902,3.93193556018,0.0,3.33988,0.592055560179
 03/21  05:00:00,23.3909975713,4.21744387833,0.0,0.0,4.58992532963,8.1892,71.4627653835,63.0930653835,8.3497,0.02
 03/21  06:00:00,39.0659366752,4.21744387833,0.0167215003093,0.0,9.17985065927,19.4245,83.3451052753,61.4559792583,16.6994,5.189726017
 03/21  07:00:00,44.1960881189,4.21744387833,0.0204477788869,0.0,9.17985065927,26.9147,95.2602113185,52.1543000429,25.0491,18.0568112755
 03/21  08:00:00,42.1101612626,4.21744387833,0.00146529191932,0.0,9.17985065927,26.9147,90.3593495109,40.090584441,33.3988,16.8699650699
 03/21  09:00:00,34.6516697047,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.5836255282,31.6095883085,25.0491,13.9249372197
 03/21  10:00:00,42.1705757947,4.21744387833,0.00349021468142,0.0,9.17985065927,26.9147,78.096313568,24.1786084989,41.7485,12.1692050691
 03/21  11:00:00,42.9219751532,4.21744387833,0.0,0.0,9.17985065927,26.9147,64.2675558041,8.59327451171,41.7485,13.9257812923
 03/21  12:00:00,42.2898191595,4.21744387833,0.00724001967135,0.0,9.17985065927,26.9147,54.4953398206,0.0,41.7485,12.7468398206
 03/21  13:00:00,34.785211718,4.21744387833,0.00310717319569,0.0,9.17985065927,19.4245,43.8411837554,0.0242775708781,33.3988,10.4181061846
 03/21  14:00:00,34.8043324023,4.21744387833,0.00287734000575,0.0,9.17985065927,19.4245,34.3390407599,0.038785651114,25.0491,9.25115510878
 03/21  15:00:00,34.8099191625,4.21744387833,0.00540849114461,0.0,9.17985065927,19.4245,43.2359055557,0.0136300369451,33.3988,9.82347551876
 03/21  16:00:00,42.8711951429,4.21744387833,0.632928470345,0.0,9.17985065927,26.9147,59.3456820805,0.0,50.0982,9.2474820805
 03/21  17:00:00,43.4929202216,4.21744387833,1.24499020423,0.0,9.17985065927,26.9147,62.266497496,0.0,50.0982,12.168297496
 03/21  18:00:00,43.8090805495,4.21744387833,1.57015146312,0.0,9.17985065927,26.9147,66.9680109115,0.0,50.0982,16.8698109115
 03/21  19:00:00,37.4873169615,4.21744387833,0.641303811287,0.0,9.17985065927,19.4245,52.038787379,0.0,33.3988,18.639987379
 03/21  20:00:00,39.1272223425,4.21744387833,0.177409151631,0.0,9.17985065927,19.4245,48.5026316415,0.0,33.3988,15.1038316415
 03/21  21:00:00,38.8869792667,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.9981976195,0.0807292822206,25.0491,16.8683683373
 03/21  22:00:00,38.858798881,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.5615147925,2.93755387424,16.6994,13.9245609183
 03/21  23:00:00,39.6098302739,4.21744387833,0.0,0.0,9.17985065927,19.4245,24.995480861,8.56120659927,8.3497,8.08457426173
 03/21  24:00:00,22.8907814866,4.21744387833,0.0,0.0,4.58992532963,8.1892,27.6459336353,17.9588194709,3.33988,6.34723416446
 03/22  01:00:00,14.8420551642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  02:00:00,14.8610313006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  03:00:00,14.868176074,0.0,0.0,0.0,1.52997510988,7.4902,3.93193409002,0.0,3.33988,0.592054090018
 03/22  04:00:00,15.025513451,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,23.0168176497,4.21744387833,0.0103735644443,0.0,4.58992532963,8.1892,32.078704761,23.1369188786,8.3497,0.592085882336
 03/22  06:00:00,38.9863627728,4.21744387833,0.0229544823191,0.0,9.17985065927,19.4245,38.4141207755,17.1000600065,16.6994,4.61466076907
 03/22  07:00:00,44.3429308335,4.21744387833,0.0304431257918,0.0,9.17985065927,26.9147,53.5466750093,9.86075013403,25.0491,18.6368248753
 03/22  08:00:00,42.2098985694,4.21744387833,0.00645822707344,0.0,9.17985065927,26.9147,61.530773161,11.263652447,33.3988,16.868320714
 03/22  09:00:00,34.6980694709,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.417800321,17.0271516397,25.0491,13.3415486813
 03/22  10:00:00,42.1804485197,4.21744387833,0.0150272123056,0.0,9.17985065927,26.9147,77.8894872187,23.3932413246,41.7485,12.747745894
 03/22  11:00:00,42.8713446185,4.21744387833,0.0,0.0,9.17985065927,26.9147,77.3183511783,21.6505566793,41.7485,13.919294499
 03/22  12:00:00,42.1970935831,4.21744387833,0.0,0.0,9.17985065927,26.9147,69.1376759989,15.2209899955,41.7485,12.1681860034
 03/22  13:00:00,34.6805931172,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.4885455041,15.0952855129,33.3988,10.9944599912
 03/22  14:00:00,34.6612446247,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.5401472476,28.2452082134,25.0491,9.24583903425
 03/22  15:00:00,34.6348087672,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.327250862,37.6817060391,33.3988,9.24674482285
 03/22  16:00:00,42.0775294439,4.21744387833,0.0162485976966,0.0,9.17985065927,26.9147,92.0179646627,32.6720850428,50.0982,9.24767961989
 03/22  17:00:00,42.0753080367,4.21744387833,0.00422524961796,0.0,9.17985065927,26.9147,89.1330423194,26.8678418399,50.0982,12.1670004795
 03/22  18:00:00,42.0720500348,4.21744387833,0.00140854445913,0.0,9.17985065927,26.9147,90.9291678347,23.9618287656,50.0982,16.8691390691
