Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  19:00:00,36.8272177069,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.475922229,28.4375297172,33.3988,18.6395925117
 03/22  20:00:00,38.9190935887,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.3527537643,30.8509955447,33.3988,15.1029582196
 03/22  21:00:00,38.8375539699,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.7822814926,39.8662867591,25.0491,16.8668947335
 03/22  22:00:00,38.720124398,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.3165849721,45.6937142009,16.6994,13.9234707712
 03/22  23:00:00,39.5016337632,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.676896202,52.8194293653,8.3497,7.50776683673
 03/22  24:00:00,22.7466232152,4.21744387833,0.0,0.0,4.58992532963,8.1892,73.9998574069,64.3130650318,3.33988,6.3469123751
 03/23  01:00:00,14.6957427337,0.0,0.0,0.0,1.52997510988,7.4902,3.93197263739,0.0,3.33988,0.592092637389
 03/23  02:00:00,14.7188847876,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  03:00:00,14.7248880569,0.0,0.0,0.0,1.52997510988,7.4902,3.9319268078,0.0,3.33988,0.592046807801
 03/23  04:00:00,14.8722182021,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  05:00:00,22.8395744714,4.21744387833,0.0,0.0,4.58992532963,8.1892,81.4226470931,72.4808943435,8.3497,0.592052749621
 03/23  06:00:00,38.7997799981,4.21744387833,0.0141726188903,0.0,9.17985065927,19.4245,89.9644888794,68.6509728635,16.6994,4.61411601594
 03/23  07:00:00,43.0967108753,4.21744387833,0.014850981951,0.0,9.17985065927,26.9147,103.217388663,60.1146697722,25.0491,18.0536188906
 03/23  08:00:00,42.045639728,4.21744387833,0.0,0.0,9.17985065927,26.9147,107.998720794,57.7312724908,33.3988,16.8686483034
 03/23  09:00:00,34.5644625594,4.21744387833,0.0,0.0,9.17985065927,19.4245,95.1099838522,56.1362356775,25.0491,13.9246481748
 03/23  10:00:00,42.0669721107,4.21744387833,0.00141302818293,0.0,9.17985065927,26.9147,107.017533141,53.1004661931,41.7485,12.1685669483
 03/23  11:00:00,42.83550264,4.21744387833,0.0,0.0,9.17985065927,26.9147,95.0665459555,39.3934005976,41.7485,13.924645358
 03/23  12:00:00,42.1418238394,4.21744387833,0.0,0.0,9.17985065927,26.9147,83.5279632669,29.61193733,41.7485,12.1675259369
 03/23  13:00:00,34.623818669,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.3684313284,28.9738242546,33.3988,10.9958070737
 03/23  14:00:00,34.6252128628,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.6611080135,34.3619293183,25.0491,9.25007869518
 03/23  15:00:00,34.6176388553,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.6547793666,36.0061294609,33.3988,9.24984990562
 03/23  16:00:00,42.0570223779,4.21744387833,0.011245519414,0.0,9.17985065927,26.9147,92.1943178803,32.845576441,50.0982,9.25054143934
 03/23  17:00:00,42.0507375908,4.21744387833,0.0,0.0,9.17985065927,26.9147,93.9727088701,31.1279214523,50.0982,12.7465874178
 03/23  18:00:00,42.0551918406,4.21744387833,0.0013192910006,0.0,9.17985065927,26.9147,93.1163782499,26.1490890472,50.0982,16.8690892027
 03/23  19:00:00,36.8072236284,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.7937014448,30.3379698313,33.3988,18.0569316134
 03/23  20:00:00,38.900518264,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.123851935,33.6216306355,33.3988,15.1034212995
 03/23  21:00:00,38.8254658556,4.21744387833,0.0,0.0,9.17985065927,19.4245,83.0103077833,41.0926440321,25.0491,16.8685637512
 03/23  22:00:00,38.7136650747,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.4090884494,44.7834935129,16.6994,13.9261949365
 03/23  23:00:00,39.4949543352,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.5681657809,51.1348804061,8.3497,8.0835853748
 03/23  24:00:00,22.7444453515,4.21744387833,0.0,0.0,4.58992532963,8.1892,73.0684250404,63.3814236685,3.33988,6.34712137195
 03/24  01:00:00,14.6815720102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  02:00:00,14.697519195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  03:00:00,14.7080668475,0.0,0.0,0.0,1.52997510988,7.4902,3.93196343397,0.0,3.33988,0.592083433975
 03/24  04:00:00,15.3717743203,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  05:00:00,23.3422143139,4.21744387833,0.0,0.0,4.58992532963,8.1892,92.8979745628,83.9561852452,8.3497,0.592089317569
 03/24  06:00:00,39.0150155928,4.21744387833,0.00905809802412,0.0,9.17985065927,19.4245,102.845690352,81.5317614445,16.6994,4.61452890708
 03/24  07:00:00,43.0870705407,4.21744387833,0.0139607613254,0.0,9.17985065927,26.9147,118.777995079,75.0932750682,25.0491,18.6356200106
 03/24  08:00:00,42.0360561945,4.21744387833,0.00106796319385,0.0,9.17985065927,26.9147,117.481821084,67.795276764,33.3988,16.2877443201
 03/24  09:00:00,34.5639155086,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.6870259306,58.7143840842,25.0491,13.9235418464
 03/24  10:00:00,42.0703198434,4.21744387833,0.00150478440627,0.0,9.17985065927,26.9147,107.072219565,53.1554429531,41.7485,12.1682766117
 03/24  11:00:00,42.8417928392,4.21744387833,0.0,0.0,9.17985065927,26.9147,90.8573590742,35.1853728376,41.7485,13.9234862366
 03/24  12:00:00,42.1661210606,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.7761956442,18.8612186499,41.7485,12.1664769943
 03/24  13:00:00,34.6561663655,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.9106022014,13.5168006949,33.3988,10.9950015065
 03/24  14:00:00,34.6690599874,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.5883123954,15.2898012056,25.0491,9.24941118975
 03/24  15:00:00,34.6724646084,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.2535542686,14.6050115702,33.3988,9.24974269832
 03/24  16:00:00,42.114123203,4.21744387833,0.0078063180101,0.0,9.17985065927,26.9147,70.208884809,10.8615464305,50.0982,9.24913837851
 03/24  17:00:00,42.1203698532,4.21744387833,0.0,0.0,9.17985065927,26.9147,68.4355109566,6.17023186849,50.0982,12.1670790881
 03/24  18:00:00,42.1279096011,4.21744387833,0.0,0.0,9.17985065927,26.9147,67.8932206449,0.926538319941,50.0982,16.8684823249
 03/24  19:00:00,36.7290585847,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.0736053465,8.03565991896,33.3988,18.6391454276
 03/24  20:00:00,38.8222826812,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.4379804728,13.9358784723,33.3988,15.1033020005
 03/24  21:00:00,38.7678855896,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.0731547347,25.1563735461,25.0491,16.8676811887
 03/24  22:00:00,38.7504813475,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.6783875467,32.0576758,16.6994,13.9213117467
 03/24  23:00:00,39.5170137222,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.7736177099,37.917008023,8.3497,7.5069096869
 03/24  24:00:00,22.7869980239,4.21744387833,0.0,0.0,4.58992532963,8.1892,56.1784478247,46.4916245798,3.33988,6.34694324486
 03/25  01:00:00,14.7353933895,0.0,0.0,0.0,1.52997510988,7.4902,3.93196377148,0.0,3.33988,0.592083771484
 03/25  02:00:00,14.7567343691,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  03:00:00,14.7678395148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  04:00:00,14.9193042488,0.0,0.0,0.0,1.52997510988,7.4902,3.9319696563,0.0,3.33988,0.592089656298
 03/25  05:00:00,22.8905367728,4.21744387833,0.0,0.0,4.58992532963,8.1892,62.4845578421,54.1148578421,8.3497,0.02
 03/25  06:00:00,38.8561344231,4.21744387833,0.0160096267306,0.0,9.17985065927,19.4245,71.6291316295,49.7409029866,16.6994,5.18882864283
 03/25  07:00:00,43.1534869168,4.21744387833,0.0146659006297,0.0,9.17985065927,26.9147,66.4351748549,36.7724074109,25.0491,4.61366744406
 03/25  08:00:00,42.1114607046,4.21744387833,0.0020562089669,0.0,9.17985065927,26.9147,69.8877695389,31.8740312619,33.3988,4.61493827701
 03/25  09:00:00,34.6502662631,4.21744387833,0.000900097321679,0.0,9.17985065927,19.4245,68.120125274,27.3868966266,25.0491,15.6841286474
 03/25  10:00:00,42.1794295404,4.21744387833,0.00332933772064,0.0,9.17985065927,26.9147,74.3093290171,19.2143251467,41.7485,13.3465038704
 03/25  11:00:00,42.9513869952,4.21744387833,0.00242470234602,0.0,9.17985065927,26.9147,60.0964898428,2.6644174845,41.7485,15.6835723583
 03/25  12:00:00,42.3603789864,4.21744387833,0.0317206558277,0.0,9.17985065927,26.9147,56.8518986786,0.0,41.7485,15.1033986786
 03/25  13:00:00,34.9148452043,4.21744387833,0.0770634241987,0.0,9.17985065927,19.4245,47.3314093232,0.01075197565,33.3988,13.9218573475
 03/25  14:00:00,35.1500484033,4.21744387833,0.280542271068,0.0,9.17985065927,19.4245,37.2170502407,0.0,25.0491,12.1679502407
 03/25  15:00:00,35.3358382112,4.21744387833,0.466355563037,0.0,9.17985065927,19.4245,45.5651205485,0.0,33.3988,12.1663205485
 03/25  16:00:00,43.4253980656,4.21744387833,1.15417683072,0.0,9.17985065927,26.9147,61.0937703238,0.0,50.0982,10.9955703238
 03/25  17:00:00,43.6931761987,4.21744387833,1.41981542191,0.0,9.17985065927,26.9147,62.2659277187,0.0,50.0982,12.1677277187
 03/25  18:00:00,44.3649953208,4.21744387833,2.10007226212,0.0,9.17985065927,26.9147,66.9652675007,0.0,50.0982,16.8670675007
 03/25  19:00:00,38.2656782565,4.21744387833,1.21387632933,0.0,9.17985065927,19.4245,49.6849073867,0.0,33.3988,16.2861073867
 03/25  20:00:00,39.5339044269,4.21744387833,0.400837189679,0.0,9.17985065927,19.4245,49.0820985521,0.0,33.3988,15.6832985521
 03/25  21:00:00,39.0276737662,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.9788862079,0.0623107537288,25.0491,16.8674754542
 03/25  22:00:00,38.9022570555,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.9359432312,0.0687229333454,16.6994,12.1678202979
 03/25  23:00:00,39.6633599959,4.21744387833,0.0,0.0,9.17985065927,19.4245,17.6864048843,0.0904969236189,8.3497,9.24620796073
 03/25  24:00:00,22.9217792044,4.21744387833,0.0,0.0,4.58992532963,8.1892,23.5381300824,13.8515008084,3.33988,6.34674927394
 03/26  01:00:00,14.8565287326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  02:00:00,14.8713384503,0.0,0.0,0.0,1.52997510988,7.4902,3.93193020851,0.0,3.33988,0.592050208507
 03/26  03:00:00,14.8796463532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,14.9989115346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  05:00:00,22.940333367,4.21744387833,0.00722420623742,0.0,4.58992532963,8.1892,60.7258748915,51.7840842702,8.3497,0.592090621313
 03/26  06:00:00,38.8624387677,4.21744387833,0.0120968041116,0.0,9.17985065927,19.4245,76.7764100354,55.4624380839,16.6994,4.61457195146
 03/26  07:00:00,43.1420608305,4.21744387833,0.015003769702,0.0,9.17985065927,26.9147,77.3757703239,47.7112894407,25.0491,4.61538088316
 03/26  08:00:00,42.0786417521,4.21744387833,0.0,0.0,9.17985065927,26.9147,85.7127586338,47.1249585977,33.3988,5.18900003611
 03/26  09:00:00,34.581612196,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.7712973379,56.108584093,25.0491,4.61361324491
 03/26  10:00:00,42.0865197971,4.21744387833,0.0171350915263,0.0,9.17985065927,26.9147,110.786466147,53.9362687442,41.7485,15.1016974028
 03/26  11:00:00,42.8321191762,4.21744387833,0.0,0.0,9.17985065927,26.9147,106.091487902,49.2402894208,41.7485,15.1026984809
 03/26  12:00:00,42.1366465284,4.21744387833,0.0,0.0,9.17985065927,26.9147,95.313554946,40.8187722467,41.7485,12.7462826993
 03/26  13:00:00,34.6273364811,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.7425225469,36.1765874713,33.3988,12.1671350756
 03/26  14:00:00,34.6499930067,4.21744387833,0.0,0.0,9.17985065927,19.4245,66.4427477107,32.1439086899,25.0491,9.2497390208
 03/26  15:00:00,34.6462565727,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.315661651,30.6690813027,33.3988,9.24778034827
 03/26  16:00:00,42.0798815181,4.21744387833,0.0159265363255,0.0,9.17985065927,26.9147,87.0617152993,27.7169686481,50.0982,9.2465466512
 03/26  17:00:00,42.0793936911,4.21744387833,0.00135082206251,0.0,9.17985065927,26.9147,87.3153769551,25.0507907137,50.0982,12.1663862414
 03/26  18:00:00,42.0845618383,4.21744387833,0.0,0.0,9.17985065927,26.9147,87.1232198675,21.9220235719,50.0982,15.1029962956
 03/26  19:00:00,36.8394047418,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.714747737,24.2121748394,33.3988,15.1037728976
 03/26  20:00:00,38.9290646228,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.5965003074,27.4520212518,33.3988,12.7456790556
 03/26  21:00:00,38.829850049,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.282794617,45.1318503054,25.0491,15.1018443116
 03/26  22:00:00,38.7159588452,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.7963407952,49.9303823722,16.6994,12.1665584231
 03/26  23:00:00,39.5021161113,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.037634061,49.3406725704,8.3497,6.34726149059
 03/26  24:00:00,22.7595332555,4.21744387833,0.0,0.0,4.58992532963,8.1892,68.7727633296,57.9261361852,3.33988,7.50674714447
 03/27  01:00:00,14.7085845262,0.0,0.0,0.0,1.52997510988,7.4902,3.93197155199,0.0,3.33988,0.59209155199
 03/27  02:00:00,14.7112955168,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  03:00:00,14.7105275258,0.0,0.0,0.0,1.52997510988,7.4902,3.93192568507,0.0,3.33988,0.592045685073
 03/27  04:00:00,14.8655333956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  05:00:00,22.837613665,4.21744387833,0.0,0.0,4.58992532963,8.1892,83.0517057938,74.1099541652,8.3497,0.592051628671
 03/27  06:00:00,38.7983392416,4.21744387833,0.0146372233108,0.0,9.17985065927,19.4245,92.5326042758,71.2197457532,16.6994,4.61345852257
 03/27  07:00:00,43.1016753384,4.21744387833,0.0177744316897,0.0,9.17985065927,26.9147,104.097561367,60.9947694453,25.0491,18.0536919219
 03/27  08:00:00,42.074525174,4.21744387833,0.000904221923584,0.0,9.17985065927,26.9147,99.6383080229,49.3740470068,33.3988,16.8654610161
 03/27  09:00:00,34.6189087803,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.6134785829,40.2211459508,25.0491,13.343232632
 03/27  10:00:00,42.1382498478,4.21744387833,0.00307314077468,0.0,9.17985065927,26.9147,86.1045440615,31.609732812,41.7485,12.7463112495
 03/27  11:00:00,42.8868817641,4.21744387833,0.0,0.0,9.17985065927,26.9147,70.5065223205,15.4138732453,41.7485,13.3441490752
 03/27  12:00:00,42.2434296596,4.21744387833,0.00117282305215,0.0,9.17985065927,26.9147,55.2428428798,1.32713805485,41.7485,12.167204825
 03/27  13:00:00,34.7446400082,4.21744387833,0.00267582874745,0.0,9.17985065927,19.4245,44.4117240379,0.0180742624727,33.3988,10.9948497754
 03/27  14:00:00,34.7529961131,4.21744387833,0.0,0.0,9.17985065927,19.4245,34.3499642089,0.0536738049758,25.0491,9.24719040394
 03/27  15:00:00,34.7691116429,4.21744387833,0.0073467389712,0.0,9.17985065927,19.4245,42.6459277167,0.0,33.3988,9.24712771671
 03/27  16:00:00,42.3057427807,4.21744387833,0.0968248807369,0.0,9.17985065927,26.9147,59.345992893,0.0,50.0982,9.24779289305
 03/27  17:00:00,43.0459774335,4.21744387833,0.818116739904,0.0,9.17985065927,26.9147,62.2648451689,0.0,50.0982,12.1666451689
 03/27  18:00:00,43.5076629314,4.21744387833,1.28406125418,0.0,9.17985065927,26.9147,66.9652597863,0.0,50.0982,16.8670597863
 03/27  19:00:00,37.2329142344,4.21744387833,0.253341893874,0.0,9.17985065927,19.4245,51.453571182,0.0,33.3988,18.054771182
 03/27  20:00:00,39.0100076051,4.21744387833,0.00102539562989,0.0,9.17985065927,19.4245,51.8652598208,3.36357154159,33.3988,15.1028882792
 03/27  21:00:00,38.8884253371,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.6139283847,21.6991460236,25.0491,16.8656823611
 03/27  22:00:00,38.7670077981,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.8294261681,29.211196492,16.6994,13.9188296761
 03/27  23:00:00,39.5457153642,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.1928270875,26.3360510063,8.3497,7.50707608116
 03/27  24:00:00,22.8274847311,4.21744387833,0.0,0.0,4.58992532963,8.1892,41.2855958006,31.5991418691,3.33988,6.34657393153
 03/28  01:00:00,14.7895066332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  02:00:00,14.8142536239,0.0,0.0,0.0,1.52997510988,7.4902,3.93197366667,0.0,3.33988,0.592093666665
 03/28  03:00:00,14.8269024044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.5031108838,0.0,0.0,0.0,1.52997510988,7.4902,3.93192781544,0.0,3.33988,0.592047815438
 03/28  05:00:00,23.4493242002,4.21744387833,0.00708984059624,0.0,4.58992532963,8.1892,50.5269941673,42.1572941673,8.3497,0.02
 03/28  06:00:00,39.1227096591,4.21744387833,0.01835582445,0.0,9.17985065927,19.4245,59.3925683484,38.077977734,16.6994,4.61519061439
 03/28  07:00:00,43.2138621981,4.21744387833,0.0215645077084,0.0,9.17985065927,26.9147,65.7745204795,22.0906876773,25.0491,18.6347328022
 03/28  08:00:00,42.1882222676,4.21744387833,0.0,0.0,9.17985065927,26.9147,61.2440865719,11.5595081457,33.3988,16.2857784261
 03/28  09:00:00,34.7152875614,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.2811960355,9.31010918286,25.0491,13.9219868526
 03/28  10:00:00,42.2220293063,4.21744387833,0.00469992808761,0.0,9.17985065927,26.9147,60.8731948379,6.9572588158,41.7485,12.1674360221
 03/28  11:00:00,43.0244052457,4.21744387833,0.0433398204094,0.0,9.17985065927,26.9147,55.6677956549,0.0,41.7485,13.9192956549
 03/28  12:00:00,42.6485302848,4.21744387833,0.323504388617,0.0,9.17985065927,26.9147,53.9144319438,0.0,41.7485,12.1659319438
 03/28  13:00:00,34.7565284939,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.123297508,0.307468357722,33.3988,10.4170291502
 03/28  14:00:00,34.7440972062,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.9104355484,7.61220278262,25.0491,9.24913276582
 03/28  15:00:00,34.7283045806,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.9728132172,14.3249281722,33.3988,9.24908504492
 03/28  16:00:00,42.1541548444,4.21744387833,0.00424835791441,0.0,9.17985065927,26.9147,73.6484076998,14.301781504,50.0982,9.24842619582
 03/28  17:00:00,42.1760333237,4.21744387833,0.0066431536368,0.0,9.17985065927,26.9147,67.7898933395,5.52606970263,50.0982,12.1656236369
 03/28  18:00:00,42.2872394531,4.21744387833,0.0903827836583,0.0,9.17985065927,26.9147,66.9650963655,0.0,50.0982,16.8668963655
 03/28  19:00:00,36.8095690472,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.5139538111,0.0614128609308,33.3988,18.0537409501
 03/28  20:00:00,38.9076887547,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.4998894138,0.0,33.3988,15.1010894138
 03/28  21:00:00,38.8525752738,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.4804986305,8.56439836291,25.0491,16.8670002676
 03/28  22:00:00,38.8418500921,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.3084032367,13.2704088063,16.6994,13.3385944303
 03/28  23:00:00,39.6005616702,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.4394898293,17.0050822848,8.3497,8.08470754449
 03/28  24:00:00,22.8899485836,4.21744387833,0.0,0.0,4.58992532963,8.1892,34.3110046538,24.625413532,3.33988,6.3457111218
 03/29  01:00:00,14.8444574959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  02:00:00,14.8690184111,0.0,0.0,0.0,1.52997510988,7.4902,3.93195088606,0.0,3.33988,0.592070886056
 03/29  03:00:00,14.88117887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,15.0364693757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  05:00:00,23.0056761972,4.21744387833,0.0,0.0,4.58992532963,8.1892,39.2020350617,30.2602453604,8.3497,0.59208970133
 03/29  06:00:00,38.9837635411,4.21744387833,0.0272350640741,0.0,9.17985065927,19.4245,46.5556748335,25.2417482735,16.6994,4.61452655994
 03/29  07:00:00,43.2907373563,4.21744387833,0.0355116595703,0.0,9.17985065927,26.9147,58.7635133255,15.6643201889,25.0491,18.0500931366
 03/29  08:00:00,42.2278027964,4.21744387833,0.00403738688216,0.0,9.17985065927,26.9147,61.937867597,11.6721593631,33.3988,16.8669082339
 03/29  09:00:00,34.7293738548,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.398143384,15.4298955314,25.0491,13.9191478526
 03/29  10:00:00,42.2197820809,4.21744387833,0.0123088715185,0.0,9.17985065927,26.9147,71.3506633139,17.4357394751,41.7485,12.1664238388
 03/29  11:00:00,42.9012921988,4.21744387833,0.0,0.0,9.17985065927,26.9147,69.4539860022,14.3614834799,41.7485,13.3440025223
 03/29  12:00:00,42.2320020704,4.21744387833,0.0,0.0,9.17985065927,26.9147,63.2078300867,9.29281499267,41.7485,12.166515094
 03/29  13:00:00,34.7140999311,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.5553844992,10.1621545468,33.3988,10.9944299524
 03/29  14:00:00,34.7103392485,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.6881823806,15.3930953016,25.0491,9.24598707903
 03/29  15:00:00,34.7023756728,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.057452569,17.4132821184,33.3988,9.24537045061
 03/29  16:00:00,42.1440423595,4.21744387833,0.0138442467325,0.0,9.17985065927,26.9147,71.6261460572,12.8573907071,50.0982,8.67055535015
 03/29  17:00:00,42.1394215214,4.21744387833,0.00258411386767,0.0,9.17985065927,26.9147,71.0326007134,8.18801485271,50.0982,12.7463858607
 03/29  18:00:00,42.1403316441,4.21744387833,0.00124197864868,0.0,9.17985065927,26.9147,70.1829965818,3.7997170008,50.0982,16.285079581
 03/29  19:00:00,36.8895552866,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.7927749903,9.34137887215,33.3988,18.0525961182
 03/29  20:00:00,38.9756299659,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.6750187788,14.1750152669,33.3988,15.1012035119
 03/29  21:00:00,38.8906912746,4.21744387833,0.0,0.0,9.17985065927,19.4245,66.0030424128,24.0873282651,25.0491,16.8666141477
 03/29  22:00:00,38.7729060852,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.612925899,29.994079891,16.6994,13.919446008
 03/29  23:00:00,39.5353776429,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.7809651483,35.9239753798,8.3497,7.50728976849
 03/29  24:00:00,22.8042917315,4.21744387833,0.0,0.0,4.58992532963,8.1892,55.5294028089,45.8431081599,3.33988,6.34641464905
 03/30  01:00:00,14.7467323649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  02:00:00,14.7696109265,0.0,0.0,0.0,1.52997510988,7.4902,3.93196096141,0.0,3.33988,0.592080961408
 03/30  03:00:00,14.7879165066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  04:00:00,14.9403656382,0.0,0.0,0.0,1.52997510988,7.4902,3.93196685068,0.0,3.33988,0.59208685068
 03/30  05:00:00,22.8993482329,4.21744387833,0.0,0.0,4.58992532963,8.1892,65.1791558024,56.8094558024,8.3497,0.02
 03/30  06:00:00,38.8602629615,4.21744387833,0.0180648806589,0.0,9.17985065927,19.4245,75.4970656116,54.1826915304,16.6994,4.61497408116
 03/30  07:00:00,43.1726754308,4.21744387833,0.0224022863035,0.0,9.17985065927,26.9147,85.1476329008,42.0461001864,25.0491,18.0524327144
 03/30  08:00:00,42.1252128907,4.21744387833,0.00227110199142,0.0,9.17985065927,26.9147,87.0779180226,36.8135527616,33.3988,16.865565261
 03/30  09:00:00,34.6490164653,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.8745694035,33.486730125,25.0491,13.3387392785
 03/30  10:00:00,42.159249641,4.21744387833,0.00803296631245,0.0,9.17985065927,26.9147,84.0797955458,30.1635331598,41.7485,12.167762386
 03/30  11:00:00,42.9063675305,4.21744387833,0.0,0.0,9.17985065927,26.9147,70.3219952532,14.6515541244,41.7485,13.9219411288
 03/30  12:00:00,42.2809237045,4.21744387833,0.00789281362981,0.0,9.17985065927,26.9147,54.4769225057,0.563156254741,41.7485,12.165266251
 03/30  13:00:00,34.7884120813,4.21744387833,0.00540196325687,0.0,9.17985065927,19.4245,43.8658225445,0.0515646473253,33.3988,10.4154578972
 03/30  14:00:00,34.8068854496,4.21744387833,0.00112146594127,0.0,9.17985065927,19.4245,34.3106150218,0.0111059601379,25.0491,9.2504090617
 03/30  15:00:00,34.794410389,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.6680997945,0.0190005206587,33.3988,9.25029927387
 03/30  16:00:00,42.4207148521,4.21744387833,0.188959642557,0.0,9.17985065927,26.9147,59.3472578759,0.0,50.0982,9.24905787593
 03/30  17:00:00,43.041595407,4.21744387833,0.802168196339,0.0,9.17985065927,26.9147,62.2646127451,0.0,50.0982,12.1664127451
 03/30  18:00:00,43.3439379762,4.21744387833,1.11859517257,0.0,9.17985065927,26.9147,66.9644949808,0.0,50.0982,16.8662949808
 03/30  19:00:00,36.9600003457,4.21744387833,0.0170206909111,0.0,9.17985065927,19.4245,54.5874520552,3.1352550177,33.3988,18.0533970375
 03/30  20:00:00,38.9858080213,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.9453867839,17.4457423668,33.3988,15.1008444172
 03/30  21:00:00,38.8816294824,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.7078137433,31.8690740413,25.0491,16.789639702
 03/30  22:00:00,38.7530122961,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.0028622046,39.8835296903,16.6994,13.4199325142
 03/30  23:00:00,39.5220239237,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.390494301,47.5334907982,8.3497,7.50730350275
 03/30  24:00:00,22.7755497223,4.21744387833,0.0,0.0,4.58992532963,8.1892,66.906060933,57.2191171042,3.33988,6.34706382874
 03/31  01:00:00,14.7244635993,0.0,0.0,0.0,1.52997510988,7.4902,3.93192517629,0.0,3.33988,0.592045176291
 03/31  02:00:00,14.7414160544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  03:00:00,14.7468398621,0.0,0.0,0.0,1.52997510988,7.4902,3.9319311225,0.0,3.33988,0.592051122497
 03/31  04:00:00,15.4024288445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  05:00:00,23.3605919859,4.21744387833,0.0,0.0,4.58992532963,8.1892,81.7083367905,73.3386367905,8.3497,0.02
 03/31  06:00:00,39.0266027397,4.21744387833,0.0142401372345,0.0,9.17985065927,19.4245,92.3336547896,70.4456719137,16.6994,5.18858287591
 03/31  07:00:00,43.0987438086,4.21744387833,0.0187517002327,0.0,9.17985065927,26.9147,106.548576017,63.4475518093,25.0491,18.0519242078
 03/31  08:00:00,42.0407467968,4.21744387833,0.00398983301329,0.0,9.17985065927,26.9147,113.253483418,63.5730229456,33.3988,16.2816604726
 03/31  09:00:00,34.5494405714,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.504143357,64.5347873726,25.0491,13.9202559844
 03/31  10:00:00,42.0409518297,4.21744387833,0.00293685951435,0.0,9.17985065927,26.9147,120.513787055,66.5984912037,41.7485,12.1667958515
 03/31  11:00:00,42.8107747518,4.21744387833,0.0,0.0,9.17985065927,26.9147,111.008898845,55.9193324183,41.7485,13.3410664267
 03/31  12:00:00,42.0910779525,4.21744387833,0.0,0.0,9.17985065927,26.9147,103.096102772,49.1817732188,41.7485,12.165829553
 03/31  13:00:00,34.5630228862,4.21744387833,0.0,0.0,9.17985065927,19.4245,99.9293696667,55.5365719373,33.3988,10.9939977294
 03/31  14:00:00,34.5632311323,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.6254865843,59.9045200956,25.0491,8.67186648868
 03/31  15:00:00,34.5608462366,4.21744387833,0.0,0.0,9.17985065927,19.4245,101.403291206,58.7542169312,33.3988,9.25027427487
 03/31  16:00:00,42.0148624175,4.21744387833,0.0151281020148,0.0,9.17985065927,26.9147,109.13872177,49.791260528,50.0982,9.24926124215
 03/31  17:00:00,42.0171680563,4.21744387833,0.00363398837203,0.0,9.17985065927,26.9147,106.483588933,44.2186723729,50.0982,12.1667165605
 03/31  18:00:00,42.0133634054,4.21744387833,0.00194329322843,0.0,9.17985065927,26.9147,108.575547681,41.6124775696,50.0982,16.8648701118
 03/31  19:00:00,36.6224100294,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.9118270801,46.4616489911,33.3988,18.051378089
 03/31  20:00:00,38.7262487423,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.4594436349,48.9600414089,33.3988,15.100602226
 03/31  21:00:00,38.6761076621,4.21744387833,0.0,0.0,9.17985065927,19.4245,99.2009060169,57.868263444,25.0491,16.2835425729
 03/31  22:00:00,38.6676792278,4.21744387833,0.0,0.0,9.17985065927,19.4245,91.8738867968,61.253675024,16.6994,13.9208117728
 03/31  23:00:00,39.4765660575,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.0443542635,63.1879093555,8.3497,7.50674490803
 03/31  24:00:00,22.7249129742,4.21744387833,0.0,0.0,4.58992532963,8.1892,78.9344937632,69.2481753237,3.33988,6.34643843954
 04/01  01:00:00,14.6745613617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  02:00:00,14.7052110956,0.0,0.0,0.0,1.52997510988,7.4902,3.93196428726,0.0,3.33988,0.592084287258
 04/01  03:00:00,14.7262113994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,14.8851178281,0.0,0.0,0.0,1.52997510988,7.4902,3.93197017125,0.0,3.33988,0.592090171254
 04/01  05:00:00,22.8596781281,4.21744387833,0.0,0.0,4.58992532963,8.1892,75.234878249,66.865178249,8.3497,0.02
 04/01  06:00:00,38.8310423512,4.21744387833,0.0167320903973,0.0,9.17985065927,19.4245,83.8626910816,62.548407108,16.6994,4.61488397357
 04/01  07:00:00,43.12205363,4.21744387833,0.0087520771965,0.0,9.17985065927,26.9147,78.4454156143,48.7808781727,25.0491,4.61543744167
 04/01  08:00:00,42.0839428056,4.21744387833,0.00202980143842,0.0,9.17985065927,26.9147,81.2290809887,42.6410361204,33.3988,5.18924486833
 04/01  09:00:00,34.6163642219,4.21744387833,0.000625616897611,0.0,9.17985065927,19.4245,78.4504465688,38.3009826599,25.0491,15.1003639089
 04/01  10:00:00,42.118271122,4.21744387833,0.00206899877252,0.0,9.17985065927,26.9147,90.0653232554,34.9743432286,41.7485,13.3424800268
 04/01  11:00:00,42.8535965152,4.21744387833,0.0,0.0,9.17985065927,26.9147,82.8342345646,25.9851039652,41.7485,15.1006305994
 04/01  12:00:00,42.1799878153,4.21744387833,0.0,0.0,9.17985065927,26.9147,77.5006890144,20.6495361247,41.7485,15.1026528898
 04/01  13:00:00,34.658938649,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.4365363561,18.6983091989,33.3988,13.3394271572
 04/01  14:00:00,34.6680565833,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.9519543712,19.7368925909,25.0491,12.1659617803
 04/01  15:00:00,34.669568,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.8918822365,17.3280527558,33.3988,12.1650294808
 04/01  16:00:00,42.1014260299,4.21744387833,0.0113177048459,0.0,9.17985065927,26.9147,76.362925742,15.2706134339,50.0982,10.9941123081
 04/01  17:00:00,42.0878969071,4.21744387833,0.0,0.0,9.17985065927,26.9147,80.9139621184,18.6503369867,50.0982,12.1654251317
 04/01  18:00:00,42.0948853688,4.21744387833,0.00102072533636,0.0,9.17985065927,26.9147,78.1189894424,11.7366392963,50.0982,16.2841501461
 04/01  19:00:00,36.846487077,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.714990259,13.4517040923,33.3988,16.8644861667
 04/01  20:00:00,38.9329354621,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.2036716132,23.2839538303,33.3988,14.5209177829
 04/01  21:00:00,38.8520470466,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.5461443298,27.6319362989,25.0491,16.8651080309
 04/01  22:00:00,38.7321004092,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.4401121675,33.5751233834,16.6994,12.1655887841
 04/01  23:00:00,39.5023287736,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.3739865127,42.7783402808,8.3497,9.24594623187
 04/01  24:00:00,22.7539558697,4.21744387833,0.00167273640767,0.0,4.58992532963,8.1892,68.7011926947,59.5900622842,3.33988,5.7712504105
 04/02  01:00:00,14.6947919949,0.0,0.0,0.0,1.52997510988,7.4902,3.93197130378,0.0,3.33988,0.592091303785
 04/02  02:00:00,14.7143514268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  03:00:00,14.7100184303,0.0,0.0,0.0,1.52997510988,7.4902,3.93196860901,0.0,3.33988,0.592088609009
 04/02  04:00:00,14.8551737225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  05:00:00,22.8256619039,4.21744387833,0.0,0.0,4.58992532963,8.1892,88.0483377146,79.106543216,8.3497,0.59209449861
 04/02  06:00:00,38.7933886062,4.21744387833,0.0136859146927,0.0,9.17985065927,19.4245,92.063769182,70.7504628452,16.6994,4.6139063368
 04/02  07:00:00,42.0258250385,4.21744387833,0.00727369291659,0.0,9.17985065927,26.9147,86.4712113245,56.8078574799,25.0491,4.6142538446
 04/02  08:00:00,42.0502236284,4.21744387833,0.0,0.0,9.17985065927,26.9147,88.4464909737,50.432690726,33.3988,4.61500024767
 04/02  09:00:00,34.5821700138,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.0823945045,49.4177813653,25.0491,4.61551313927
 04/02  10:00:00,42.097181013,4.21744387833,0.00389426387746,0.0,9.17985065927,26.9147,98.3309450977,41.4819865809,41.7485,15.1004585168
 04/02  11:00:00,42.8503625994,4.21744387833,0.0,0.0,9.17985065927,26.9147,89.6475075757,32.7994586724,41.7485,15.0995489033
 04/02  12:00:00,42.1709434944,4.21744387833,0.0,0.0,9.17985065927,26.9147,77.9446804457,24.0313868996,41.7485,12.1647935461
 04/02  13:00:00,34.647352868,4.21744387833,0.0,0.0,9.17985065927,19.4245,66.9339008917,21.3689796443,33.3988,12.1661212474
 04/02  14:00:00,34.6576751423,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.3151912795,21.0193619637,25.0491,9.2467293158
 04/02  15:00:00,34.6548674636,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.6577944176,20.0136508896,33.3988,9.245343528
 04/02  16:00:00,42.0930491682,4.21744387833,0.0117104849723,0.0,9.17985065927,26.9147,75.2183996696,16.4507309795,50.0982,8.66946869017
 04/02  17:00:00,42.0927482068,4.21744387833,0.0,0.0,9.17985065927,26.9147,77.5496322562,15.2857375897,50.0982,12.1656946665
 04/02  18:00:00,42.0935920741,4.21744387833,0.0,0.0,9.17985065927,26.9147,78.7254022941,13.5268421117,50.0982,15.1003601825
 04/02  19:00:00,36.8330401479,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.7471608474,21.2481900019,33.3988,15.1001708454
 04/02  20:00:00,38.9197583294,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.5937238097,26.0289985396,33.3988,12.16592527
 04/02  21:00:00,38.832086233,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.9561170698,38.8070053056,25.0491,15.1000117642
 04/02  22:00:00,38.691278984,4.21744387833,0.0,0.0,9.17985065927,19.4245,83.5073969959,54.6419784533,16.6994,12.1660185426
 04/02  23:00:00,39.4814502535,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.0875141928,59.3917641085,8.3497,6.34605008431
 04/02  24:00:00,22.7216723788,4.21744387833,0.00153251474893,0.0,4.58992532963,8.1892,82.9865852002,72.1408355483,3.33988,7.50586965189
 04/03  01:00:00,14.6753033254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,14.7076393284,0.0,0.0,0.0,1.52997510988,7.4902,3.93193635399,0.0,3.33988,0.592056353992
 04/03  03:00:00,14.7221011556,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,14.877644877,0.0,0.0,0.0,1.52997510988,7.4902,3.93194228238,0.0,3.33988,0.592062282384
 04/03  05:00:00,22.853013516,4.21744387833,0.0,0.0,4.58992532963,8.1892,72.9389291559,64.5692291559,8.3497,0.02
 04/03  06:00:00,38.8176185978,4.21744387833,0.0138508472544,0.0,9.17985065927,19.4245,81.3871443983,60.0727891368,16.6994,4.61495526154
 04/03  07:00:00,42.0572681385,4.21744387833,0.0168186066883,0.0,9.17985065927,26.9147,94.1973082713,51.0990066153,25.0491,18.049201656
 04/03  08:00:00,42.0809267893,4.21744387833,0.0,0.0,9.17985065927,26.9147,92.7042692957,42.7420978921,33.3988,16.5633714035
 04/03  09:00:00,34.6191878935,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.0453309003,35.3542804159,25.0491,13.6419504843
 04/03  10:00:00,42.1319430161,4.21744387833,0.00221808939796,0.0,9.17985065927,26.9147,83.6494142341,29.7354441984,41.7485,12.1654700358
 04/03  11:00:00,42.8785028981,4.21744387833,0.0,0.0,9.17985065927,26.9147,70.4082293006,15.3185575497,41.7485,13.3411717509
 04/03  12:00:00,42.2478438422,4.21744387833,0.00288852721254,0.0,9.17985065927,26.9147,54.8043211453,0.890019702137,41.7485,12.1658014431
 04/03  13:00:00,34.7594774097,4.21744387833,0.00135656350025,0.0,9.17985065927,19.4245,43.8319208331,0.0172479333317,33.3988,10.4158728997
 04/03  14:00:00,34.7933337216,4.21744387833,0.00332358880998,0.0,9.17985065927,19.4245,34.3123929746,0.0153513671799,25.0491,9.24794160747
 04/03  15:00:00,34.7962710147,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.6628956206,0.0176893750378,33.3988,9.24640624556
 04/03  16:00:00,42.4902137119,4.21744387833,0.26917766826,0.0,9.17985065927,26.9147,59.3454108608,0.0,50.0982,9.24721086081
 04/03  17:00:00,43.0782240853,4.21744387833,0.849821473156,0.0,9.17985065927,26.9147,61.6839813974,0.0,50.0982,11.5857813974
 04/03  18:00:00,43.4452140187,4.21744387833,1.2226872088,0.0,9.17985065927,26.9147,66.9619742531,0.0,50.0982,16.8637742531
 04/03  19:00:00,37.1732893423,4.21744387833,0.192886682301,0.0,9.17985065927,19.4245,51.4560349263,0.00647024628756,33.3988,18.05076468
 04/03  20:00:00,39.0509689315,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.5370333775,0.0388013885981,33.3988,15.0994319889
 04/03  21:00:00,38.9415993083,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.2482914991,5.91701089729,25.0491,16.2821806018
 04/03  22:00:00,38.8050274642,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.4842069686,14.4445968302,16.6994,13.3402101385
 04/03  23:00:00,39.5516665919,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.1112819851,21.2549042337,8.3497,7.5066777514
 04/03  24:00:00,22.8321782521,4.21744387833,0.0,0.0,4.58992532963,8.1892,41.0776392655,31.3918380532,3.33988,6.34592121229
 04/04  01:00:00,14.7858299512,0.0,0.0,0.0,1.52997510988,7.4902,3.93193995152,0.0,3.33988,0.592059951525
 04/04  02:00:00,14.8105681867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,14.8149344941,0.0,0.0,0.0,1.52997510988,7.4902,3.93197171553,0.0,3.33988,0.592091715529
 04/04  04:00:00,15.4749594241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  05:00:00,23.4461052197,4.21744387833,0.0,0.0,4.58992532963,8.1892,49.9160692597,41.5463692597,8.3497,0.02
 04/04  06:00:00,39.1236501772,4.21744387833,0.017602517795,0.0,9.17985065927,19.4245,59.0268845202,37.1390354869,16.6994,5.18844903324
 04/04  07:00:00,42.1365004615,4.21744387833,0.0210554994135,0.0,9.17985065927,26.9147,71.0016818536,28.4852921737,25.0491,17.4672896799
 04/04  08:00:00,42.1521916492,4.21744387833,0.00145399962019,0.0,9.17985065927,26.9147,71.7989983641,21.5362038445,33.3988,16.8639945196
 04/04  09:00:00,34.7092301948,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.9526703425,10.5641726741,25.0491,13.3393976685
 04/04  10:00:00,42.2405593878,4.21744387833,0.00299320797065,0.0,9.17985065927,26.9147,56.519317187,2.60484957278,41.7485,12.1659676143
 04/04  11:00:00,43.2129533985,4.21744387833,0.203298484391,0.0,9.17985065927,26.9147,55.0973696134,0.00781336989677,41.7485,13.3410562435
 04/04  12:00:00,43.4679453577,4.21744387833,1.10083969733,0.0,9.17985065927,26.9147,53.9121967305,0.0,41.7485,12.1636967305
 04/04  13:00:00,35.3837324732,4.21744387833,0.549207500953,0.0,9.17985065927,19.4245,43.8131269048,0.0,33.3988,10.4143269048
 04/04  14:00:00,34.9706113409,4.21744387833,0.130418211197,0.0,9.17985065927,19.4245,34.2970561044,0.0,25.0491,9.24795610442
 04/04  15:00:00,34.8262393543,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.6558392715,0.0109115216665,33.3988,9.24612774981
 04/04  16:00:00,42.9772090126,4.21744387833,0.732867313623,0.0,9.17985065927,26.9147,59.0819503532,0.0,50.0982,8.98375035319
 04/04  17:00:00,43.2871719808,4.21744387833,1.0509858874,0.0,9.17985065927,26.9147,61.9453401772,0.0,50.0982,11.8471401772
 04/04  18:00:00,43.6095772718,4.21744387833,1.38196643494,0.0,9.17985065927,26.9147,66.9614407141,0.0,50.0982,16.8632407141
 04/04  19:00:00,37.3100184057,4.21744387833,0.472280748971,0.0,9.17985065927,19.4245,50.8668905203,0.0,33.3988,17.4680905203
 04/04  20:00:00,38.9678297729,4.21744387833,0.0309309647874,0.0,9.17985065927,19.4245,48.5251104276,0.0282175152151,33.3988,15.0980929124
 04/04  21:00:00,38.8757503474,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.9816189116,0.0666792632554,25.0491,16.8658396484
 04/04  22:00:00,38.8577991474,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.9614699156,3.92159605028,16.6994,13.3404738654
 04/04  23:00:00,39.5865747827,4.21744387833,0.0,0.0,9.17985065927,19.4245,29.6966213605,13.8397076804,8.3497,7.50721368011
 04/04  24:00:00,22.8735513127,4.21744387833,0.0,0.0,4.58992532963,8.1892,36.2819026061,26.5958721753,3.33988,6.34615043082
 04/05  01:00:00,14.8258623747,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,14.8583328879,0.0,0.0,0.0,1.52997510988,7.4902,3.93194177541,0.0,3.33988,0.592061775413
 04/05  03:00:00,14.8700418328,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,15.0172619423,0.0,0.0,0.0,1.52997510988,7.4902,3.93194769518,0.0,3.33988,0.592067695175
 04/05  05:00:00,22.9883269462,4.21744387833,0.0,0.0,4.58992532963,8.1892,40.4913220256,32.1216220256,8.3497,0.02
 04/05  06:00:00,38.9647937807,4.21744387833,0.0242262855007,0.0,9.17985065927,19.4245,47.7897544338,26.4759004843,16.6994,4.61445394952
 04/05  07:00:00,42.207189841,4.21744387833,0.0314408736576,0.0,9.17985065927,26.9147,61.9099264596,18.8137881872,25.0491,18.0470382723
 04/05  08:00:00,42.2084518055,4.21744387833,0.00735534853169,0.0,9.17985065927,26.9147,65.7721210014,16.0940603687,33.3988,16.2792606327
 04/05  09:00:00,34.7172154996,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.5686637976,17.1812330166,25.0491,13.3383307811
 04/05  10:00:00,42.2172099767,4.21744387833,0.0182745679605,0.0,9.17985065927,26.9147,74.6067862377,20.694983356,41.7485,12.1633028816
 04/05  11:00:00,42.9156593891,4.21744387833,0.0,0.0,9.17985065927,26.9147,69.1510233854,14.0640049975,41.7485,13.3385183879
 04/05  12:00:00,42.2583696565,4.21744387833,0.0,0.0,9.17985065927,26.9147,59.752623257,5.83995650095,41.7485,12.1641667561
 04/05  13:00:00,34.743436825,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.3945707631,6.58014181291,33.3988,10.4156289502
 04/05  14:00:00,34.753852082,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.997679444,10.6998111296,25.0491,9.2487683144
 04/05  15:00:00,34.7500822308,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.9754278609,11.3291930648,33.3988,9.24743479607
 04/05  16:00:00,42.2110833315,4.21744387833,0.00951581105265,0.0,9.17985065927,26.9147,61.0976731417,1.75192082626,50.0982,9.24755231547
 04/05  17:00:00,42.43809238,4.21744387833,0.200878986091,0.0,9.17985065927,26.9147,61.6835120177,0.0,50.0982,11.5853120177
 04/05  18:00:00,43.3588656762,4.21744387833,1.11546076811,0.0,9.17985065927,26.9147,66.9611116377,0.0,50.0982,16.8629116377
 04/05  19:00:00,36.0809997108,4.21744387833,0.130425832374,0.0,9.17985065927,19.4245,50.8771506069,0.0112598519224,33.3988,17.467090755
 04/05  20:00:00,39.0725360799,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.540065898,0.0423994554245,33.3988,15.0988664426
 04/05  21:00:00,38.9454011651,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.6182452685,13.2876091218,25.0491,16.2815361467
 04/05  22:00:00,38.8236606478,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.4636105906,18.8447708061,16.6994,13.9194397846
 04/05  23:00:00,39.5738708025,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.6550685483,23.7990923294,8.3497,7.50627621892
 04/05  24:00:00,22.8483714946,4.21744387833,0.0,0.0,4.58992532963,8.1892,45.6377691233,35.9530067155,3.33988,6.34488240776
 04/06  01:00:00,14.800712726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  02:00:00,14.8226183752,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  03:00:00,14.8292730657,0.0,0.0,0.0,1.52997510988,7.4902,3.93193571891,0.0,3.33988,0.592055718908
 04/06  04:00:00,14.9735748056,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  05:00:00,22.9463255396,4.21744387833,0.0,0.0,4.58992532963,8.1892,54.1986314206,45.2568697741,8.3497,0.592061646544
 04/06  06:00:00,38.9210939801,4.21744387833,0.0222089472042,0.0,9.17985065927,19.4245,60.0028116016,38.6896013984,16.6994,4.61381020316
 04/06  07:00:00,42.1509910901,4.21744387833,0.0221651090877,0.0,9.17985065927,26.9147,75.9363422427,32.8383785321,25.0491,18.0488637107
 04/06  08:00:00,42.1771782247,4.21744387833,0.00131858284011,0.0,9.17985065927,26.9147,71.0342583204,21.3565768025,33.3988,16.2788815178
 04/06  09:00:00,34.7387466639,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.0295408086,10.6405753995,25.0491,13.339865409
 04/06  10:00:00,42.2697240793,4.21744387833,0.00632345712975,0.0,9.17985065927,26.9147,56.706211631,2.7924348063,41.7485,12.1652768247
 04/06  11:00:00,43.3769040964,4.21744387833,0.344922051876,0.0,9.17985065927,26.9147,55.0885478919,0.0,41.7485,13.3400478919
 04/06  12:00:00,44.3569169221,4.21744387833,1.96924791209,0.0,9.17985065927,26.9147,53.9134301864,0.0,41.7485,12.1649301864
 04/06  13:00:00,36.7181330875,4.21744387833,1.85602649272,0.0,9.17985065927,19.4245,43.813508583,0.0,33.3988,10.414708583
 04/06  14:00:00,36.6882101477,4.21744387833,1.8064239286,0.0,9.17985065927,19.4245,34.2943059085,0.0,25.0491,9.24520590846
 04/06  15:00:00,37.0216894835,4.21744387833,2.13793914684,0.0,9.17985065927,19.4245,42.0705229298,0.0,33.3988,8.67172292976
 04/06  16:00:00,46.0782759916,4.21744387833,3.77893673628,0.0,9.17985065927,26.9147,59.3456683921,0.0,50.0982,9.24746839211
 04/06  17:00:00,47.5937043877,4.21744387833,5.28913237529,0.0,9.17985065927,26.9147,62.2631248564,0.0,50.0982,12.1649248564
 04/06  18:00:00,48.3830843609,4.21744387833,6.08224311261,0.0,9.17985065927,26.9147,66.379082672,0.0,50.0982,16.280882672
 04/06  19:00:00,39.5495833585,4.21744387833,3.52317592845,0.0,9.17985065927,19.4245,51.4481141428,0.0,33.3988,18.0493141428
 04/06  20:00:00,40.6671452806,4.21744387833,1.50551436259,0.0,9.17985065927,19.4245,47.9158132555,0.0,33.3988,14.5170132555
 04/06  21:00:00,39.2034424091,4.21744387833,0.163770751153,0.0,9.17985065927,19.4245,41.348442293,0.0188122677867,25.0491,16.2805300252
 04/06  22:00:00,38.8870403323,4.21744387833,0.0,0.0,9.17985065927,19.4245,30.706156249,0.0876257988964,16.6994,13.9191304501
 04/06  23:00:00,39.6299857879,4.21744387833,0.0,0.0,9.17985065927,19.4245,19.9590272943,4.10331755478,8.3497,7.50600973953
 04/06  24:00:00,22.9100109108,4.21744387833,0.00262412443137,0.0,4.58992532963,8.1892,25.0699342957,15.9589335383,3.33988,5.77112075744
 04/07  01:00:00,14.8570842586,0.0,0.0,0.0,1.52997510988,7.4902,3.93196950716,0.0,3.33988,0.592089507159
 04/07  02:00:00,14.8827419962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  03:00:00,14.8939618964,0.0,0.0,0.0,1.52997510988,7.4902,3.93196066645,0.0,3.33988,0.592080666449
 04/07  04:00:00,15.6021779857,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  05:00:00,23.5783052823,4.21744387833,0.0,0.0,4.58992532963,8.1892,29.6462771338,20.7044905794,8.3497,0.592086554422
 04/07  06:00:00,39.225301279,4.21744387833,0.0230415886516,0.0,9.17985065927,19.4245,41.616604685,20.3036849319,16.6994,4.6135197532
 04/07  07:00:00,42.2265011901,4.21744387833,0.0283820100123,0.0,9.17985065927,26.9147,52.5623217153,10.0465126276,25.0491,17.4667090877
 04/07  08:00:00,42.2679856001,4.21744387833,0.00473083478915,0.0,9.17985065927,26.9147,51.0811493427,0.822179185564,33.3988,16.8601701571
 04/07  09:00:00,34.8215887819,4.21744387833,0.0,0.0,9.17985065927,19.4245,38.3952570532,0.00637660794079,25.0491,13.3397804453
 04/07  10:00:00,43.1230559728,4.21744387833,0.764741838157,0.0,9.17985065927,26.9147,53.3354539038,0.0,41.7485,11.5869539038
 04/07  11:00:00,46.9760172704,4.21744387833,3.88189891827,0.0,9.17985065927,26.9147,55.6680595683,0.0,41.7485,13.9195595683
 04/07  12:00:00,48.575083368,4.21744387833,6.12225276769,0.0,9.17985065927,26.9147,53.3349527995,0.0,41.7485,11.5864527995
 04/07  13:00:00,40.8499684021,4.21744387833,5.92264443637,0.0,9.17985065927,19.4245,43.8140456222,0.0,33.3988,10.4152456222
 04/07  14:00:00,40.0238798305,4.21744387833,5.09282298312,0.0,9.17985065927,19.4245,34.2977466786,0.0,25.0491,9.24864667857
 04/07  15:00:00,39.7037322327,4.21744387833,4.77358241333,0.0,9.17985065927,19.4245,42.6455554468,0.0,33.3988,9.24675544683
 04/07  16:00:00,49.0592411733,4.21744387833,6.71572934012,0.0,9.17985065927,26.9147,58.7678600674,0.0,50.0982,8.66966006736
 04/07  17:00:00,50.2652007673,4.21744387833,7.92022794456,0.0,9.17985065927,26.9147,62.2632809571,0.0,50.0982,12.1650809571
 04/07  18:00:00,50.7291879926,4.21744387833,8.39171075784,0.0,9.17985065927,26.9147,66.3788665155,0.0,50.0982,16.2806665155
 04/07  19:00:00,42.1044803907,4.21744387833,6.21308298247,0.0,9.17985065927,19.4245,51.4470366,0.0,33.3988,18.0482366
 04/07  20:00:00,43.1342103579,4.21744387833,4.09171258211,0.0,9.17985065927,19.4245,47.9168996945,0.0,33.3988,14.5180996945
 04/07  21:00:00,40.9308362787,4.21744387833,1.94939406513,0.0,9.17985065927,19.4245,41.9078289797,0.0,25.0491,16.8587289797
