Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  22:00:00,39.6470456453,4.21744387833,0.676598173986,0.0,9.17985065927,19.4245,30.0391135887,0.0,16.6994,13.3397135887
 04/07  23:00:00,39.7350394799,4.21744387833,0.0176228058606,0.0,9.17985065927,19.4245,15.9253681098,0.068924667198,8.3497,7.50674344263
 04/07  24:00:00,22.9978236681,4.21744387833,0.00514013315135,0.0,4.58992532963,8.1892,9.87191269258,0.186820761451,3.33988,6.34521193112
 04/08  01:00:00,14.9373356395,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  02:00:00,14.9612102259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  03:00:00,14.9764410928,0.0,0.0,0.0,1.52997510988,7.4902,3.93195277168,0.0,3.33988,0.592072771685
 04/08  04:00:00,15.1437271026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  05:00:00,23.1122629793,4.21744387833,0.0,0.0,4.58992532963,8.1892,12.6846173971,3.74283872468,8.3497,0.592078672398
 04/08  06:00:00,39.0902721034,4.21744387833,0.0313036941143,0.0,9.17985065927,19.4245,21.3132177744,0.0,16.6994,4.61381777437
 04/08  07:00:00,42.3630043009,4.21744387833,0.0493625895371,0.0,9.17985065927,26.9147,29.7060184265,0.0429092719856,25.0491,4.61400915452
 04/08  08:00:00,42.7564679109,4.21744387833,0.407173282976,0.0,9.17985065927,26.9147,38.0133158295,0.0,33.3988,4.61451582953
 04/08  09:00:00,36.1084182471,4.21744387833,1.21984652003,0.0,9.17985065927,19.4245,40.1466262052,0.0,25.0491,15.0975262052
 04/08  10:00:00,45.4996676619,4.21744387833,3.10117176512,0.0,9.17985065927,26.9147,55.0878760421,0.0,41.7485,13.3393760421
 04/08  11:00:00,47.4849616905,4.21744387833,4.39192957076,0.0,9.17985065927,26.9147,56.2655130012,0.0,41.7485,14.5170130012
 04/08  12:00:00,48.4413945811,4.21744387833,5.98157745665,0.0,9.17985065927,26.9147,56.8461636573,0.0,41.7485,15.0976636573
 04/08  13:00:00,41.1934387723,4.21744387833,6.25474991471,0.0,9.17985065927,19.4245,46.7382335094,0.0,33.3988,13.3394335094
 04/08  14:00:00,40.4214411265,4.21744387833,5.48510820696,0.0,9.17985065927,19.4245,37.2125256473,0.0,25.0491,12.1634256473
 04/08  15:00:00,40.5913206071,4.21744387833,5.64785176665,0.0,9.17985065927,19.4245,44.9844440692,0.0,33.3988,11.5856440692
 04/08  16:00:00,49.4831301989,4.21744387833,7.0935418159,0.0,9.17985065927,26.9147,60.5129622761,0.0,50.0982,10.4147622761
 04/08  17:00:00,48.9525686351,4.21744387833,6.60050672207,0.0,9.17985065927,26.9147,62.2620011906,0.0,50.0982,12.1638011906
 04/08  18:00:00,49.9040564771,4.21744387833,7.56417266534,0.0,9.17985065927,26.9147,66.378990218,0.0,50.0982,16.280790218
 04/08  19:00:00,42.3029079133,4.21744387833,6.22719947316,0.0,9.17985065927,19.4245,49.6772633702,0.0,33.3988,16.2784633702
 04/08  20:00:00,41.6740057861,4.21744387833,2.48024410657,0.0,9.17985065927,19.4245,48.4960581324,0.0,33.3988,15.0972581324
 04/08  21:00:00,40.0112237357,4.21744387833,0.924027243321,0.0,9.17985065927,19.4245,41.3302631242,0.0,25.0491,16.2811631242
 04/08  22:00:00,39.1605399515,4.21744387833,0.202384454372,0.0,9.17985065927,19.4245,28.8629675691,0.0,16.6994,12.1635675691
 04/08  23:00:00,39.7289263244,4.21744387833,0.0,0.0,9.17985065927,19.4245,17.0990649362,0.078064822283,8.3497,8.67130011396
 04/08  24:00:00,23.0095272692,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.85457899239,0.16957034158,3.33988,6.34512865081
 04/09  01:00:00,14.9430739077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  02:00:00,14.9584813465,0.0,0.0,0.0,1.52997510988,7.4902,3.93196653784,0.0,3.33988,0.592086537837
 04/09  03:00:00,14.9628535448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  04:00:00,15.1241701901,0.0,0.0,0.0,1.52997510988,7.4902,3.93197241826,0.0,3.33988,0.592092418263
 04/09  05:00:00,23.0890023637,4.21744387833,0.0,0.0,4.58992532963,8.1892,21.5221246805,13.1524246805,8.3497,0.02
 04/09  06:00:00,39.061936343,4.21744387833,0.0290901663021,0.0,9.17985065927,19.4245,29.3604274097,8.04663545915,16.6994,4.61439195056
 04/09  07:00:00,42.3100689782,4.21744387833,0.0378539075675,0.0,9.17985065927,26.9147,29.6635533944,0.0,25.0491,4.61445339438
 04/09  08:00:00,42.3279969792,4.21744387833,0.0167365448335,0.0,9.17985065927,26.9147,38.0133064565,0.0,33.3988,4.6145064565
 04/09  09:00:00,34.8357556739,4.21744387833,0.0,0.0,9.17985065927,19.4245,29.7792737449,0.115469586,25.0491,4.61470415886
 04/09  10:00:00,42.4223912578,4.21744387833,0.0912171342705,0.0,9.17985065927,26.9147,56.8464809952,0.0,41.7485,15.0979809952
 04/09  11:00:00,44.1150284763,4.21744387833,1.04140519302,0.0,9.17985065927,26.9147,56.2665431465,0.0,41.7485,14.5180431465
 04/09  12:00:00,45.294903574,4.21744387833,2.86274976249,0.0,9.17985065927,26.9147,53.9112205413,0.0,41.7485,12.1627205413
 04/09  13:00:00,38.2859653139,4.21744387833,3.38631362556,0.0,9.17985065927,19.4245,45.562731759,0.0,33.3988,12.163931759
 04/09  14:00:00,38.9236869692,4.21744387833,4.000614956,0.0,9.17985065927,19.4245,33.720207558,0.0,25.0491,8.67110755802
 04/09  15:00:00,39.6999225359,4.21744387833,4.76115589075,0.0,9.17985065927,19.4245,42.6448266911,0.0,33.3988,9.24602669113
 04/09  16:00:00,48.2917039728,4.21744387833,5.89779202881,0.0,9.17985065927,26.9147,58.7665893664,0.0,50.0982,8.66838936638
 04/09  17:00:00,48.1957021023,4.21744387833,5.85865582943,0.0,9.17985065927,26.9147,62.2618273644,0.0,50.0982,12.1636273644
 04/09  18:00:00,48.1066436044,4.21744387833,5.7819372284,0.0,9.17985065927,26.9147,64.6152600318,0.0,50.0982,14.5170600318
 04/09  19:00:00,37.2211704373,4.21744387833,1.22474184339,0.0,9.17985065927,19.4245,48.4957496571,0.0,33.3988,15.0969496571
 04/09  20:00:00,39.1104107212,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.5761757274,0.0126692436403,33.3988,12.1647064838
 04/09  21:00:00,39.0065484375,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.8902863658,2.32509429825,25.0491,14.5160920676
 04/09  22:00:00,38.8776084809,4.21744387833,0.0,0.0,9.17985065927,19.4245,36.0404797844,7.17585123987,16.6994,12.1652285445
 04/09  23:00:00,39.6306032567,4.21744387833,0.0,0.0,9.17985065927,19.4245,22.1904321096,8.07026288199,8.3497,5.77046922757
 04/09  24:00:00,22.9171169716,4.21744387833,0.0,0.0,4.58992532963,8.1892,26.709682662,15.8638436755,3.33988,7.5059589865
 04/10  01:00:00,14.8776423879,0.0,0.0,0.0,1.52997510988,7.4902,3.93197232529,0.0,3.33988,0.592092325286
 04/10  02:00:00,14.8868653269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  03:00:00,14.8734990246,0.0,0.0,0.0,1.52997510988,7.4902,3.93195979558,0.0,3.33988,0.592079795581
 04/10  04:00:00,15.0039511676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  05:00:00,22.9461715161,4.21744387833,0.0,0.0,4.58992532963,8.1892,48.4728497977,39.5310899626,8.3497,0.592059835103
 04/10  06:00:00,38.8830119934,4.21744387833,0.0114519156358,0.0,9.17985065927,19.4245,61.3716581981,40.05915742,16.6994,4.61310077817
 04/10  07:00:00,42.1286950548,4.21744387833,0.0182986609113,0.0,9.17985065927,26.9147,73.4694329885,30.9571686275,25.0491,17.463164361
 04/10  08:00:00,42.1455239929,4.21744387833,0.0,0.0,9.17985065927,26.9147,73.7883051009,24.1101986794,33.3988,16.2793064216
 04/10  09:00:00,34.6807362443,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.6495466149,18.2625453051,25.0491,13.3379013099
 04/10  10:00:00,42.1931742936,4.21744387833,0.0024974958539,0.0,9.17985065927,26.9147,67.8362950347,13.9230116338,41.7485,12.1647834008
 04/10  11:00:00,42.9298201132,4.21744387833,0.0,0.0,9.17985065927,26.9147,56.9464215356,1.85921649217,41.7485,13.3387050435
 04/10  12:00:00,42.290512996,4.21744387833,0.00839260283769,0.0,9.17985065927,26.9147,53.3326633699,0.0,41.7485,11.5841633699
 04/10  13:00:00,34.7723604208,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.8471390319,0.0342510742232,33.3988,10.4140879577
 04/10  14:00:00,34.7783532487,4.21744387833,0.0,0.0,9.17985065927,19.4245,34.3608238291,0.0655796556657,25.0491,9.24614417348
 04/10  15:00:00,34.767084167,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.0899178182,0.0236889197632,33.3988,8.66742889842
 04/10  16:00:00,42.201612185,4.21744387833,0.0107323489955,0.0,9.17985065927,26.9147,59.3448547297,0.0,50.0982,9.24665472973
 04/10  17:00:00,42.5076458855,4.21744387833,0.314342517163,0.0,9.17985065927,26.9147,61.6828842708,0.0,50.0982,11.5846842708
 04/10  18:00:00,42.6847825662,4.21744387833,0.505674638149,0.0,9.17985065927,26.9147,66.3785045472,0.0,50.0982,16.2803045472
 04/10  19:00:00,35.8504149148,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.814817732,2.37011054854,33.3988,18.0459071835
 04/10  20:00:00,38.970312281,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.6097909531,12.694355804,33.3988,14.5166351491
 04/10  21:00:00,38.8729603673,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.0923353228,28.7642681992,25.0491,16.2789671235
 04/10  22:00:00,38.7400349443,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.2962063952,40.2588393734,16.6994,13.3379670219
 04/10  23:00:00,39.5092375481,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.2168225943,49.3613920323,8.3497,7.50573056194
 04/10  24:00:00,22.7580059772,4.21744387833,0.00178071135834,0.0,4.58992532963,8.1892,70.0417643237,60.3555122228,3.33988,6.34637210096
 04/11  01:00:00,14.7015555349,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  02:00:00,14.7167825502,0.0,0.0,0.0,1.52997510988,7.4902,3.93195858585,0.0,3.33988,0.592078585854
 04/11  03:00:00,14.7203527349,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  04:00:00,15.3811979719,0.0,0.0,0.0,1.52997510988,7.4902,3.93193862864,0.0,3.33988,0.59205862864
 04/11  05:00:00,23.3512560942,4.21744387833,0.0,0.0,4.58992532963,8.1892,84.8452188563,76.4755188563,8.3497,0.02
 04/11  06:00:00,39.0268903806,4.21744387833,0.014122774976,0.0,9.17985065927,19.4245,94.1374723143,72.8235639264,16.6994,4.61450838791
 04/11  07:00:00,42.0382268476,4.21744387833,0.0134803721317,0.0,9.17985065927,26.9147,103.838149935,60.7430162157,25.0491,18.046033719
 04/11  08:00:00,42.0632592763,4.21744387833,0.0,0.0,9.17985065927,26.9147,101.279182873,52.1836709702,33.3988,15.696711903
 04/11  09:00:00,34.5964263982,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.061569331,45.674211112,25.0491,13.3382582191
 04/11  10:00:00,42.1164103307,4.21744387833,0.00274719366539,0.0,9.17985065927,26.9147,90.0682682981,36.1558044394,41.7485,12.1639638587
 04/11  11:00:00,42.865600878,4.21744387833,0.0,0.0,9.17985065927,26.9147,74.4630675938,19.3771775578,41.7485,13.337390036
 04/11  12:00:00,42.2185684058,4.21744387833,0.000981809436606,0.0,9.17985065927,26.9147,56.582839695,3.24866597827,41.7485,11.5856737167
 04/11  13:00:00,34.7318017237,4.21744387833,0.00234071628353,0.0,9.17985065927,19.4245,43.8289014202,0.0164291384471,33.3988,10.4136722817
 04/11  14:00:00,34.7510476763,4.21744387833,0.0,0.0,9.17985065927,19.4245,34.3182487495,0.021539264079,25.0491,9.24760948544
 04/11  15:00:00,34.7431070286,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.0824701412,0.016026689241,33.3988,8.66764345196
 04/11  16:00:00,42.2062486691,4.21744387833,0.0243484024171,0.0,9.17985065927,26.9147,59.3457812357,0.0,50.0982,9.24758123573
 04/11  17:00:00,42.6465058745,4.21744387833,0.444995679818,0.0,9.17985065927,26.9147,62.2632640849,0.0,50.0982,12.1650640849
 04/11  18:00:00,42.9990189125,4.21744387833,0.807512672856,0.0,9.17985065927,26.9147,65.7964259326,0.0,50.0982,15.6982259326
 04/11  19:00:00,35.7738293976,4.21744387833,0.0423008549248,0.0,9.17985065927,19.4245,51.4616602971,0.0168918033186,33.3988,18.0459684937
 04/11  20:00:00,38.8591716412,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.8717252148,1.95660957891,33.3988,14.5163156359
 04/11  21:00:00,38.7975661668,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.4638391306,12.1375672295,25.0491,16.2771719011
 04/11  22:00:00,38.7702605423,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.7190182616,21.6817497496,16.6994,13.337868512
 04/11  23:00:00,39.523648805,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.1103483886,30.2546281043,8.3497,7.50602028428
 04/11  24:00:00,22.7924598099,4.21744387833,0.00174009018974,0.0,4.58992532963,8.1892,54.2302329706,44.5448141941,3.33988,6.34553877656
 04/12  01:00:00,14.7429627764,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,14.7724105329,0.0,0.0,0.0,1.52997510988,7.4902,3.93193421438,0.0,3.33988,0.592054214377
 04/12  03:00:00,14.7844102512,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  04:00:00,14.938110453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  05:00:00,22.9091529832,4.21744387833,0.0,0.0,4.58992532963,8.1892,54.9286041385,45.9868181309,8.3497,0.592086007552
 04/12  06:00:00,37.8215797116,4.21744387833,0.0166054950345,0.0,9.17985065927,19.4245,60.1162698065,38.8033678876,16.6994,4.61350191884
 04/12  07:00:00,42.1355649279,4.21744387833,0.0203546054119,0.0,9.17985065927,26.9147,67.030644676,24.5190297842,25.0491,17.4625148918
 04/12  08:00:00,42.1406370795,4.21744387833,0.0,0.0,9.17985065927,26.9147,70.8894526949,21.2149739292,33.3988,16.2756787657
 04/12  09:00:00,34.6531741278,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.6492811933,22.2624478897,25.0491,13.3377333036
 04/12  10:00:00,42.1652399686,4.21744387833,0.0109860697941,0.0,9.17985065927,26.9147,73.7046034964,20.3720452479,41.7485,11.5840582486
 04/12  11:00:00,42.913740862,4.21744387833,0.0,0.0,9.17985065927,26.9147,61.5772676625,6.49105689068,41.7485,13.3377107718
 04/12  12:00:00,42.2797564317,4.21744387833,0.00758319962548,0.0,9.17985065927,26.9147,53.911134704,0.0,41.7485,12.162634704
 04/12  13:00:00,34.7670838856,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.8315695904,0.0189312931376,33.3988,10.4138382972
 04/12  14:00:00,34.7496300506,4.21744387833,0.00160733519281,0.0,9.17985065927,19.4245,36.5313433941,2.81293900194,25.0491,8.6693043922
 04/12  15:00:00,34.7158548321,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.5219122976,10.8772304238,33.3988,9.24588187379
 04/12  16:00:00,42.1689609908,4.21744387833,0.0193054748733,0.0,9.17985065927,26.9147,63.4027562808,4.63522565018,50.0982,8.66933063065
 04/12  17:00:00,42.1674836592,4.21744387833,0.00470820099623,0.0,9.17985065927,26.9147,62.5172226162,0.25613852857,50.0982,12.1628840876
 04/12  18:00:00,42.1712596221,4.21744387833,0.00754284492722,0.0,9.17985065927,26.9147,66.1813583664,0.0,50.0982,16.0831583664
 04/12  19:00:00,35.8588038932,4.21744387833,0.00155217006073,0.0,9.17985065927,19.4245,52.123820905,1.07039090022,33.3988,17.6546300048
 04/12  20:00:00,38.9989884222,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.9470537337,4.0327748491,33.3988,14.5154788846
 04/12  21:00:00,38.9095651162,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.4835274864,14.1589541939,25.0491,16.2754732925
 04/12  22:00:00,38.7737716016,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.0918406046,28.0549369692,16.6994,13.3375036354
 04/12  23:00:00,39.5358649056,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.773605386,37.9181164662,8.3497,7.50578891975
 04/12  24:00:00,22.8034961191,4.21744387833,0.0,0.0,4.58992532963,8.1892,57.2328342069,48.1234568811,3.33988,5.76949732587
 04/13  01:00:00,14.7540869275,0.0,0.0,0.0,1.52997510988,7.4902,3.93197040326,0.0,3.33988,0.592090403255
 04/13  02:00:00,14.7804492216,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  03:00:00,14.7935373456,0.0,0.0,0.0,1.52997510988,7.4902,3.9319541785,0.0,3.33988,0.592074178498
 04/13  04:00:00,14.9448042009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  05:00:00,22.9185736897,4.21744387833,0.0,0.0,4.58992532963,8.1892,60.7685670949,51.8267870182,8.3497,0.592080076769
 04/13  06:00:00,37.8348559007,4.21744387833,0.0202093013936,0.0,9.17985065927,19.4245,67.170422735,45.8579710875,16.6994,4.61305164753
 04/13  07:00:00,42.1413604991,4.21744387833,0.0267657214797,0.0,9.17985065927,26.9147,79.0185639328,36.5058094969,25.0491,17.4636544359
 04/13  08:00:00,42.1401965728,4.21744387833,0.00597066280741,0.0,9.17985065927,26.9147,83.921600875,34.2477369028,33.3988,16.2750639722
 04/13  09:00:00,34.6522196635,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.0966079731,34.7107484199,25.0491,13.3367595531
 04/13  10:00:00,42.1561842228,4.21744387833,0.0153511834304,0.0,9.17985065927,26.9147,89.1742505494,35.8441237761,41.7485,11.5816267733
 04/13  11:00:00,42.8811906008,4.21744387833,0.0,0.0,9.17985065927,26.9147,80.0365713978,24.9514278159,41.7485,13.3366435818
 04/13  12:00:00,42.2230621927,4.21744387833,0.0,0.0,9.17985065927,26.9147,66.856766072,13.5246284245,41.7485,11.5836376475
 04/13  13:00:00,34.7091599642,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.1817890362,13.369472529,33.3988,10.4135165071
 04/13  14:00:00,34.7452479242,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.5744545063,10.2786083631,25.0491,9.24674614321
 04/13  15:00:00,34.756324678,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.7589766668,8.68996198222,33.3988,8.6702146846
 04/13  16:00:00,42.2123497539,4.21744387833,0.0250960133506,0.0,9.17985065927,26.9147,63.4031195838,4.06048509575,50.0982,9.24443448808
 04/13  17:00:00,42.2311834915,4.21744387833,0.0178112089016,0.0,9.17985065927,26.9147,61.6797042856,0.0,50.0982,11.5815042856
 04/13  18:00:00,42.551337987,4.21744387833,0.329878193716,0.0,9.17985065927,26.9147,66.3747879551,0.0,50.0982,16.2765879551
 04/13  19:00:00,35.9203292054,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.9318176387,0.0693545841029,33.3988,17.4636630546
 04/13  20:00:00,39.0533011957,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.4934112278,1.57934927149,33.3988,14.5152619563
 04/13  21:00:00,38.9738955503,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.5294147521,7.20301209652,25.0491,16.2773026556
 04/13  22:00:00,38.8528721775,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.0231866583,11.985838345,16.6994,13.3379483133
 04/13  23:00:00,39.6043407848,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.1009778102,17.2456833837,8.3497,7.50559442657
 04/13  24:00:00,22.8956318073,4.21744387833,0.0,0.0,4.58992532963,8.1892,32.3894363412,23.2790911892,3.33988,5.77046515208
 04/14  01:00:00,14.8537492703,0.0,0.0,0.0,1.52997510988,7.4902,3.93196097464,0.0,3.33988,0.592080974644
 04/14  02:00:00,14.8752868861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  03:00:00,14.882269342,0.0,0.0,0.0,1.52997510988,7.4902,3.93196689071,0.0,3.33988,0.592086890713
 04/14  04:00:00,15.5846205909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  05:00:00,23.5777953395,4.21744387833,0.0,0.0,4.58992532963,8.1892,33.4582751695,24.5164824007,8.3497,0.592092768802
 04/14  06:00:00,38.2029059344,4.21744387833,0.029081167238,0.0,9.17985065927,19.4245,41.3063544575,19.9943041543,16.6994,4.61265030318
 04/14  07:00:00,42.2539837908,4.21744387833,0.0371209900165,0.0,9.17985065927,26.9147,53.9033455853,11.3931875411,25.0491,17.4610580441
 04/14  08:00:00,42.2355091684,4.21744387833,0.0,0.0,9.17985065927,26.9147,58.3512747539,9.25937362256,33.3988,15.6931011313
 04/14  09:00:00,34.7632114878,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.1477316065,6.76121568907,25.0491,13.3374159174
 04/14  10:00:00,42.2792486239,4.21744387833,0.0112940572286,0.0,9.17985065927,26.9147,58.4328420557,4.52210605995,41.7485,12.1622359957
 04/14  11:00:00,43.0338143361,4.21744387833,0.0272815305622,0.0,9.17985065927,26.9147,54.5054455089,0.0,41.7485,12.7569455089
 04/14  12:00:00,43.2399272916,4.21744387833,0.858768187937,0.0,9.17985065927,26.9147,53.9100841165,0.0,41.7485,12.1615841165
 04/14  13:00:00,34.944381923,4.21744387833,0.107568886443,0.0,9.17985065927,19.4245,43.8125040874,0.0,33.3988,10.4137040874
 04/14  14:00:00,34.8416350208,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.7331650459,0.0136021207427,25.0491,8.67046292516
 04/14  15:00:00,34.8398105698,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.6604069653,0.0173756991982,33.3988,9.24423126608
 04/14  16:00:00,42.2832200687,4.21744387833,0.0108396475496,0.0,9.17985065927,26.9147,58.7670332261,0.0,50.0982,8.6688332261
 04/14  17:00:00,42.2157772194,4.21744387833,0.00347599323654,0.0,9.17985065927,26.9147,62.305035736,0.623269593768,50.0982,11.5835661422
 04/14  18:00:00,42.1846315026,4.21744387833,0.00252845413986,0.0,9.17985065927,26.9147,67.2851946333,0.910184078978,50.0982,16.2768105543
 04/14  19:00:00,35.7195083412,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.0156480841,7.1572135203,33.3988,17.4596345638
 04/14  20:00:00,38.8730600897,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.433043478,10.5190939534,33.3988,14.5151495246
 04/14  21:00:00,38.8189033303,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.9287365756,19.5992986833,25.0491,16.2803378923
 04/14  22:00:00,38.8027176687,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.4900149641,25.4548014655,16.6994,13.3358134987
 04/14  23:00:00,39.5571364431,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.2241358045,31.3686506541,8.3497,7.50578515034
 04/14  24:00:00,22.8321353704,4.21744387833,0.0,0.0,4.58992532963,8.1892,49.1322649573,40.0232473066,3.33988,5.76913765072
 04/15  01:00:00,14.790604099,0.0,0.0,0.0,1.52997510988,7.4902,3.93196591749,0.0,3.33988,0.592085917494
 04/15  02:00:00,14.816184197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  03:00:00,14.8286378573,0.0,0.0,0.0,1.52997510988,7.4902,3.93197182569,0.0,3.33988,0.592091825687
 04/15  04:00:00,14.9831563371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  05:00:00,22.9612518832,4.21744387833,0.0,0.0,4.58992532963,8.1892,49.9105729479,40.9688269845,8.3497,0.592045963433
 04/15  06:00:00,37.872770202,4.21744387833,0.022773007906,0.0,9.17985065927,19.4245,57.8945709442,36.5825511331,16.6994,4.61261981108
 04/15  07:00:00,42.1634389873,4.21744387833,0.019954687984,0.0,9.17985065927,26.9147,54.8794948808,25.2184167711,25.0491,4.61197810975
 04/15  08:00:00,42.1674401691,4.21744387833,0.00570002200936,0.0,9.17985065927,26.9147,60.3578231167,22.9211865832,33.3988,4.03783653352
 04/15  09:00:00,34.6959368147,4.21744387833,0.00416346746464,0.0,9.17985065927,19.4245,62.1937938655,22.0505095389,25.0491,15.0941843266
 04/15  10:00:00,42.2213130415,4.21744387833,0.00402391535672,0.0,9.17985065927,26.9147,70.1615528086,15.6558166769,41.7485,12.7572361317
 04/15  11:00:00,42.9886836116,4.21744387833,0.0105658106081,0.0,9.17985065927,26.9147,58.2316741439,1.3900199767,41.7485,15.0931541672
 04/15  12:00:00,42.7408125122,4.21744387833,0.370148051359,0.0,9.17985065927,26.9147,56.2616368362,0.0,41.7485,14.5131368362
 04/15  13:00:00,35.5038991365,4.21744387833,0.630996760432,0.0,9.17985065927,19.4245,46.7342626934,0.0,33.3988,13.3354626934
 04/15  14:00:00,35.1962934189,4.21744387833,0.325328616621,0.0,9.17985065927,19.4245,36.6303401314,0.0,25.0491,11.5812401314
 04/15  15:00:00,35.4565374121,4.21744387833,0.575437714273,0.0,9.17985065927,19.4245,44.9830776952,0.0,33.3988,11.5842776952
 04/15  16:00:00,44.8276178082,4.21744387833,2.46817945312,0.0,9.17985065927,26.9147,60.510740543,0.0,50.0982,10.412540543
 04/15  17:00:00,45.2015423486,4.21744387833,2.90069838293,0.0,9.17985065927,26.9147,61.6817596648,0.0,50.0982,11.5835596648
 04/15  18:00:00,46.2901120707,4.21744387833,3.99725887579,0.0,9.17985065927,26.9147,66.374241046,0.0,50.0982,16.276041046
 04/15  19:00:00,38.390180434,4.21744387833,2.37631694106,0.0,9.17985065927,19.4245,49.6742220255,0.0,33.3988,16.2754220255
 04/15  20:00:00,39.7897168497,4.21744387833,0.646808108156,0.0,9.17985065927,19.4245,47.9123386608,0.0,33.3988,14.5135386608
 04/15  21:00:00,39.0966774643,4.21744387833,0.058130175409,0.0,9.17985065927,19.4245,41.3244403848,0.0,25.0491,16.2753403848
 04/15  22:00:00,38.8872872378,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.4202200143,0.137787834887,16.6994,11.5830321794
 04/15  23:00:00,39.6188255852,4.21744387833,0.0,0.0,9.17985065927,19.4245,20.7150014449,3.69676790758,8.3497,8.6685335373
 04/15  24:00:00,22.894061618,4.21744387833,0.00247936527992,0.0,4.58992532963,8.1892,26.9226803373,17.2369588316,3.33988,6.34584150575
 04/16  01:00:00,14.8407789592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.841322295,0.0,0.0,0.0,1.52997510988,7.4902,3.93196587902,0.0,3.33988,0.59208587902
 04/16  03:00:00,14.8265464577,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,14.9709304956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  05:00:00,22.9382571986,4.21744387833,0.0,0.0,4.58992532963,8.1892,54.7337222522,45.7919304777,8.3497,0.592091774529
 04/16  06:00:00,37.8273841452,4.21744387833,0.0123040375495,0.0,9.17985065927,19.4245,66.2394929351,44.9266224744,16.6994,4.61347046066
 04/16  07:00:00,42.1362026427,4.21744387833,0.0141323687839,0.0,9.17985065927,26.9147,57.1141455415,27.4513573872,25.0491,4.61368815429
 04/16  08:00:00,42.1828879864,4.21744387833,0.0,0.0,9.17985065927,26.9147,50.2188771554,12.2049674212,33.3988,4.61510973426
 04/16  09:00:00,34.7354030354,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.7241259976,8.06006232587,25.0491,4.61496367172
 04/16  10:00:00,42.2628309913,4.21744387833,0.00819797188595,0.0,9.17985065927,26.9147,56.6805303183,0.417887496049,41.7485,14.5141428223
 04/16  11:00:00,43.1913509231,4.21744387833,0.172528003628,0.0,9.17985065927,26.9147,56.2673233278,0.00479615426128,41.7485,14.5140271736
 04/16  12:00:00,43.3209939586,4.21744387833,0.949468473672,0.0,9.17985065927,26.9147,53.3318608584,0.0,41.7485,11.5833608584
 04/16  13:00:00,36.0004070387,4.21744387833,1.14444991948,0.0,9.17985065927,19.4245,45.56137303,0.0,33.3988,12.16257303
 04/16  14:00:00,35.6810015133,4.21744387833,0.815030882904,0.0,9.17985065927,19.4245,33.717576153,0.0,25.0491,8.66847615301
 04/16  15:00:00,35.7983916187,4.21744387833,0.943610068843,0.0,9.17985065927,19.4245,42.0670815892,0.0,33.3988,8.66828158919
 04/16  16:00:00,45.1975818446,4.21744387833,2.92167226478,0.0,9.17985065927,26.9147,59.3433392964,0.0,50.0982,9.24513929637
 04/16  17:00:00,46.730243555,4.21744387833,4.44181756229,0.0,9.17985065927,26.9147,61.6813400655,0.0,50.0982,11.5831400655
 04/16  18:00:00,47.2505641351,4.21744387833,4.9651701742,0.0,9.17985065927,26.9147,64.6124314198,0.0,50.0982,14.5142314198
 04/16  19:00:00,38.7338117543,4.21744387833,2.72446465996,0.0,9.17985065927,19.4245,47.913137784,0.0,33.3988,14.514337784
 04/16  20:00:00,40.0823370286,4.21744387833,0.940681471215,0.0,9.17985065927,19.4245,44.9823172523,0.0,33.3988,11.5835172523
 04/16  21:00:00,39.0774351841,4.21744387833,0.0447567223922,0.0,9.17985065927,19.4245,40.1531985484,0.0104817033054,25.0491,15.0936168451
 04/16  22:00:00,38.8735176454,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.8536749363,0.571390983992,16.6994,11.5828839523
 04/16  23:00:00,39.6102786224,4.21744387833,0.0,0.0,9.17985065927,19.4245,18.4001688843,4.28048050867,8.3497,5.76998837564
 04/16  24:00:00,22.8952813994,4.21744387833,0.0,0.0,4.58992532963,8.1892,24.1598194719,13.3145406892,3.33988,7.50539878275
 04/17  01:00:00,14.8343073163,0.0,0.0,0.0,1.52997510988,7.4902,3.93196150117,0.0,3.33988,0.592081501169
 04/17  02:00:00,14.839462256,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  03:00:00,14.8701779037,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  04:00:00,15.0055566837,0.0,0.0,0.0,1.52997510988,7.4902,3.93196740485,0.0,3.33988,0.59208740485
 04/17  05:00:00,22.9563499869,4.21744387833,0.0,0.0,4.58992532963,8.1892,41.473422293,33.103722293,8.3497,0.02
 04/17  06:00:00,37.8547780889,4.21744387833,0.0178431788594,0.0,9.17985065927,19.4245,52.4620929597,31.1481660106,16.6994,4.61452694912
 04/17  07:00:00,42.1743174157,4.21744387833,0.0177365731152,0.0,9.17985065927,26.9147,57.6771239896,15.1686980475,25.0491,17.4593259421
 04/17  08:00:00,42.2485145522,4.21744387833,0.00458820393917,0.0,9.17985065927,26.9147,50.7369534454,1.06484703803,33.3988,16.2733064074
 04/17  09:00:00,34.8238994333,4.21744387833,0.00249160529235,0.0,9.17985065927,19.4245,37.8141802969,0.00842050408285,25.0491,12.7566597929
 04/17  10:00:00,43.2179673271,4.21744387833,0.874155694093,0.0,9.17985065927,26.9147,53.9100406527,0.0,41.7485,12.1615406527
 04/17  11:00:00,46.5510541172,4.21744387833,3.48466474718,0.0,9.17985065927,26.9147,54.5053990179,0.0,41.7485,12.7568990179
 04/17  12:00:00,48.505691306,4.21744387833,6.07795279638,0.0,9.17985065927,26.9147,53.3320011887,0.0,41.7485,11.5835011887
 04/17  13:00:00,40.8460567643,4.21744387833,5.94773867294,0.0,9.17985065927,19.4245,43.8110362698,0.0,33.3988,10.4122362698
 04/17  14:00:00,39.9901391849,4.21744387833,5.08114962475,0.0,9.17985065927,19.4245,34.2932741544,0.0,25.0491,9.24417415443
 04/17  15:00:00,39.8231017957,4.21744387833,4.91928048377,0.0,9.17985065927,19.4245,42.0672429915,0.0,33.3988,8.66844299152
 04/17  16:00:00,49.6402435351,4.21744387833,7.3103813787,0.0,9.17985065927,26.9147,58.7668134083,0.0,50.0982,8.66861340833
 04/17  17:00:00,50.878177402,4.21744387833,8.54799605577,0.0,9.17985065927,26.9147,61.682212134,0.0,50.0982,11.584012134
 04/17  18:00:00,51.2548782444,4.21744387833,8.93315439995,0.0,9.17985065927,26.9147,66.3737200264,0.0,50.0982,16.2755200264
 04/17  19:00:00,42.2954056767,4.21744387833,6.24400871178,0.0,9.17985065927,19.4245,50.8597057201,0.0,33.3988,17.4609057201
 04/17  20:00:00,42.7967585983,4.21744387833,3.61399288078,0.0,9.17985065927,19.4245,47.9125069197,0.0,33.3988,14.5137069197
 04/17  21:00:00,39.7517591831,4.21744387833,0.689735651884,0.0,9.17985065927,19.4245,40.7425055995,0.0,25.0491,15.6934055995
 04/17  22:00:00,38.9735545246,4.21744387833,0.0421639076409,0.0,9.17985065927,19.4245,30.0355233767,0.0,16.6994,13.3361233767
 04/17  23:00:00,39.6767340055,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.9998119231,0.144177744763,8.3497,7.50593417837
 04/17  24:00:00,22.9554315134,4.21744387833,0.00466390877497,0.0,4.58992532963,8.1892,15.5275210466,6.41825141493,3.33988,5.76938963166
 04/18  01:00:00,14.8964019811,0.0,0.0,0.0,1.52997510988,7.4902,3.93197041613,0.0,3.33988,0.592090416126
 04/18  02:00:00,14.9123383607,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  03:00:00,14.8960369293,0.0,0.0,0.0,1.52997510988,7.4902,3.9319677157,0.0,3.33988,0.592087715698
 04/18  04:00:00,15.5491092212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  05:00:00,23.5240427412,4.21744387833,0.0201359358554,0.0,4.58992532963,8.1892,41.311577868,32.3698100989,8.3497,0.592067769159
 04/18  06:00:00,38.1226562892,4.21744387833,0.0221708814331,0.0,9.17985065927,19.4245,51.1053056844,30.3667645276,16.6994,4.03914115673
 04/18  07:00:00,42.1958666969,4.21744387833,0.0220419154636,0.0,9.17985065927,26.9147,60.712124709,18.2022318782,25.0491,17.4607928308
 04/18  08:00:00,42.2220761581,4.21744387833,0.0,0.0,9.17985065927,26.9147,58.5878691533,8.91537268219,33.3988,16.2736964711
 04/18  09:00:00,34.7770496925,4.21744387833,0.00137659860773,0.0,9.17985065927,19.4245,38.9313154951,1.12561394296,25.0491,12.7566015522
 04/18  10:00:00,42.3725308624,4.21744387833,0.0595982311799,0.0,9.17985065927,26.9147,53.9100974255,0.0,41.7485,12.1615974255
 04/18  11:00:00,44.2169112152,4.21744387833,1.16371000601,0.0,9.17985065927,26.9147,54.5041495554,0.0,41.7485,12.7556495554
 04/18  12:00:00,45.6877545118,4.21744387833,3.28162942908,0.0,9.17985065927,26.9147,53.3308455337,0.0,41.7485,11.5823455337
 04/18  13:00:00,38.6751668611,4.21744387833,3.77927508672,0.0,9.17985065927,19.4245,43.8105956767,0.0,33.3988,10.4117956767
 04/18  14:00:00,38.6013084271,4.21744387833,3.68857739009,0.0,9.17985065927,19.4245,33.7170956702,0.0,25.0491,8.66799567024
 04/18  15:00:00,39.1910061438,4.21744387833,4.27613820845,0.0,9.17985065927,19.4245,42.6435384419,0.0,33.3988,9.24473844186
 04/18  16:00:00,48.3092602138,4.21744387833,5.98025050138,0.0,9.17985065927,26.9147,58.766644112,0.0,50.0982,8.66844411197
 04/18  17:00:00,49.5124193384,4.21744387833,7.17991745187,0.0,9.17985065927,26.9147,61.6800784575,0.0,50.0982,11.5818784575
 04/18  18:00:00,49.855948085,4.21744387833,7.53274424188,0.0,9.17985065927,26.9147,65.7923604235,0.0,50.0982,15.6941604235
 04/18  19:00:00,40.314086742,4.21744387833,4.44633926455,0.0,9.17985065927,19.4245,50.8589990321,0.0,33.3988,17.4601990321
 04/18  20:00:00,41.3690623791,4.21744387833,2.34932819914,0.0,9.17985065927,19.4245,47.9120664237,0.0,33.3988,14.5132664237
 04/18  21:00:00,39.6444889458,4.21744387833,0.691588124918,0.0,9.17985065927,19.4245,41.322428666,0.0,25.0491,16.273328666
 04/18  22:00:00,38.9731463127,4.21744387833,0.0335522146844,0.0,9.17985065927,19.4245,29.4548042937,0.0,16.6994,12.7554042937
 04/18  23:00:00,39.6761192868,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.9963820552,0.141368972621,8.3497,7.50531308254
 04/18  24:00:00,22.9512349678,4.21744387833,0.00456734001036,0.0,4.58992532963,8.1892,16.0970335185,6.41181919692,3.33988,6.34533432161
 04/19  01:00:00,14.8873349816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  02:00:00,14.9006998859,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  03:00:00,14.9036320945,0.0,0.0,0.0,1.52997510988,7.4902,3.93197214926,0.0,3.33988,0.592092149257
 04/19  04:00:00,15.049421648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  05:00:00,23.0116855361,4.21744387833,0.0153218036484,0.0,4.58992532963,8.1892,39.6563811386,30.7145960192,8.3497,0.592085119308
 04/19  06:00:00,37.8898693731,4.21744387833,0.0226412685737,0.0,9.17985065927,19.4245,51.8663481279,30.5540821307,16.6994,4.6128659972
 04/19  07:00:00,42.1828757054,4.21744387833,0.0287291585457,0.0,9.17985065927,26.9147,66.7151408878,24.2085496144,25.0491,17.4574912735
 04/19  08:00:00,42.1667671889,4.21744387833,0.00585889923135,0.0,9.17985065927,26.9147,74.7350499017,25.6429339534,33.3988,15.6933159483
 04/19  09:00:00,34.6719724438,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.6434680184,27.8405520463,25.0491,12.7538159721
 04/19  10:00:00,42.168908257,4.21744387833,0.0154563858597,0.0,9.17985065927,26.9147,85.6466396278,31.7384692126,41.7485,12.1596704152
 04/19  11:00:00,42.8818722494,4.21744387833,0.0,0.0,9.17985065927,26.9147,79.1719308407,24.6674633768,41.7485,12.7559674639
 04/19  12:00:00,42.2110280383,4.21744387833,0.0,0.0,9.17985065927,26.9147,68.9079871928,15.5770365846,41.7485,11.5824506082
 04/19  13:00:00,34.7066215871,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.3084833941,12.4977829627,33.3988,10.4119004315
 04/19  14:00:00,34.7218453445,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.8750057477,14.1580719259,25.0491,8.66783382174
 04/19  15:00:00,34.7021346319,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.6637399347,20.5978943386,33.3988,8.66704559607
 04/19  16:00:00,42.1361734178,4.21744387833,0.0200479276042,0.0,9.17985065927,26.9147,79.28809533,19.9447744356,50.0982,9.24512089432
 04/19  17:00:00,42.1199581345,4.21744387833,0.0,0.0,9.17985065927,26.9147,79.2506580667,17.5707149963,50.0982,11.5817430704
 04/19  18:00:00,42.1259095648,4.21744387833,0.00287898880858,0.0,9.17985065927,26.9147,78.5978738727,12.8069361536,50.0982,15.692737719
 04/19  19:00:00,35.8184460659,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.8654072246,17.0079160126,33.3988,17.4586912121
 04/19  20:00:00,38.9725087381,4.21744387833,0.0,0.0,9.17985065927,19.4245,66.7259121034,18.8144273138,33.3988,14.5126847896
 04/19  21:00:00,38.8941360825,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.4164986781,26.6759707437,25.0491,15.6914279344
 04/19  22:00:00,38.780595751,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.1227622169,31.089189109,16.6994,13.334173108
 04/19  23:00:00,39.5468761517,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.6102970507,34.7551158287,8.3497,7.50548122201
 04/19  24:00:00,22.8221441814,4.21744387833,0.0,0.0,4.58992532963,8.1892,51.5854063767,42.4749620996,3.33988,5.77056427705
 04/20  01:00:00,14.7773709802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  02:00:00,14.803333707,0.0,0.0,0.0,1.52997510988,7.4902,3.93192894974,0.0,3.33988,0.592048949739
 04/20  03:00:00,14.8163725613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  04:00:00,14.9676234644,0.0,0.0,0.0,1.52997510988,7.4902,3.93193488993,0.0,3.33988,0.592054889928
 04/20  05:00:00,22.9422702739,4.21744387833,0.0,0.0,4.58992532963,8.1892,52.8939100399,44.5242100399,8.3497,0.02
 04/20  06:00:00,37.8559708725,4.21744387833,0.0218349091465,0.0,9.17985065927,19.4245,61.3650046915,40.0517721049,16.6994,4.61383258662
 04/20  07:00:00,42.1624500209,4.21744387833,0.0289237744685,0.0,9.17985065927,26.9147,72.7744259949,30.2668309239,25.0491,17.458495071
 04/20  08:00:00,42.1562300477,4.21744387833,0.0,0.0,9.17985065927,26.9147,76.2825036253,27.1924563909,33.3988,15.6912472344
 04/20  09:00:00,34.6810287786,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.9824733586,24.6001992486,25.0491,13.33317411
 04/20  10:00:00,42.1972113661,4.21744387833,0.00898974578152,0.0,9.17985065927,26.9147,74.513844099,21.1836771923,41.7485,11.5816669067
 04/20  11:00:00,42.9174925086,4.21744387833,0.0,0.0,9.17985065927,26.9147,66.3621714661,11.8589336253,41.7485,12.7547378408
 04/20  12:00:00,42.2437523821,4.21744387833,0.0,0.0,9.17985065927,26.9147,60.8426108219,7.510998193,41.7485,11.5831126289
 04/20  13:00:00,34.7030367301,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.1256298348,15.3144367044,33.3988,10.4123931304
 04/20  14:00:00,34.6892050832,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.9005366917,26.1832738662,25.0491,8.66816282553
 04/20  15:00:00,34.6663656017,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.615162606,33.5485691556,33.3988,8.66779345034
 04/20  16:00:00,42.1057837915,4.21744387833,0.0192212003238,0.0,9.17985065927,26.9147,89.3976384706,30.6321093945,50.0982,8.66732907608
 04/20  17:00:00,42.1031691051,4.21744387833,0.00528936820635,0.0,9.17985065927,26.9147,86.7295203002,24.4684214962,50.0982,12.162898804
 04/20  18:00:00,42.1043811322,4.21744387833,0.00273350438793,0.0,9.17985065927,26.9147,86.4304321644,20.6395539357,50.0982,15.6926782286
 04/20  19:00:00,35.7969843091,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.7475038942,24.8921341672,33.3988,17.456569727
 04/20  20:00:00,38.9491660321,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.5277841849,27.1981171333,33.3988,13.9308670516
 04/20  21:00:00,38.8720875209,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.9477871144,34.6238897626,25.0491,16.2747973518
 04/20  22:00:00,38.7561754712,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.9265176896,39.4726022233,16.6994,12.7545154663
 04/20  23:00:00,39.5295297175,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.1395619255,45.2849880277,8.3497,7.50487389784
 04/20  24:00:00,22.7889249107,4.21744387833,0.0,0.0,4.58992532963,8.1892,63.030223302,53.9214137494,3.33988,5.76892955253
 04/21  01:00:00,14.7391402373,0.0,0.0,0.0,1.52997510988,7.4902,3.93196525201,0.0,3.33988,0.59208525201
 04/21  02:00:00,14.7586340966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  03:00:00,14.7687717171,0.0,0.0,0.0,1.52997510988,7.4902,3.93195394146,0.0,3.33988,0.592073941457
 04/21  04:00:00,15.4279037875,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  05:00:00,23.3972176986,4.21744387833,0.0,0.0,4.58992532963,8.1892,72.8428739844,63.9010941443,8.3497,0.592079840093
 04/21  06:00:00,38.0173533892,4.21744387833,0.0179006511081,0.0,9.17985065927,19.4245,80.8872477364,60.1488146072,16.6994,4.03903312925
 04/21  07:00:00,42.0886273921,4.21744387833,0.0234866435601,0.0,9.17985065927,26.9147,94.1415596687,51.6363828458,25.0491,17.4560768229
 04/21  08:00:00,42.0857908545,4.21744387833,0.00505072552759,0.0,9.17985065927,26.9147,99.9100986287,50.8227264243,33.3988,15.6885722044
 04/21  09:00:00,34.5942065136,4.21744387833,0.0,0.0,9.17985065927,19.4245,90.2732615398,51.8910552985,25.0491,13.3331062413
 04/21  10:00:00,42.0865572514,4.21744387833,0.00807776918351,0.0,9.17985065927,26.9147,107.632686217,54.3031416472,41.7485,11.5810445703
 04/21  11:00:00,42.8355343836,4.21744387833,0.0,0.0,9.17985065927,26.9147,102.077010665,47.5748997896,41.7485,12.7536108758
 04/21  12:00:00,42.1307826136,4.21744387833,0.0,0.0,9.17985065927,26.9147,93.9302834477,40.5985645858,41.7485,11.5832188618
 04/21  13:00:00,34.6080019223,4.21744387833,0.0,0.0,9.17985065927,19.4245,87.5943720975,43.7834700838,33.3988,10.4121020137
 04/21  14:00:00,34.6028392829,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.3374407611,51.6206812915,25.0491,8.6676594696
 04/21  15:00:00,34.5852401785,4.21744387833,0.0,0.0,9.17985065927,19.4245,99.0450744937,56.9792442348,33.3988,8.66703025897
 04/21  16:00:00,42.0183715639,4.21744387833,0.0147555387119,0.0,9.17985065927,26.9147,114.644868879,55.8795043803,50.0982,8.66716449899
 04/21  17:00:00,42.014833665,4.21744387833,0.0,0.0,9.17985065927,26.9147,112.897592095,51.2161576133,50.0982,11.5832344813
 04/21  18:00:00,42.0270480003,4.21744387833,0.00231276074443,0.0,9.17985065927,26.9147,111.023874902,44.6536488161,50.0982,16.2720260858
 04/21  19:00:00,34.5261327355,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.3279587581,46.0549481326,33.3988,16.8742106256
 04/21  20:00:00,38.7515176171,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.9975292311,46.0875165627,33.3988,14.5112126684
 04/21  21:00:00,38.7085047718,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.3401543707,52.6003863906,25.0491,15.6906679801
 04/21  22:00:00,38.7000415089,4.21744387833,0.0,0.0,9.17985065927,19.4245,86.2179535298,56.185370055,16.6994,13.3331834749
 04/21  23:00:00,39.4975783455,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.0079141731,59.7295234978,8.3497,6.92869067536
 04/21  24:00:00,22.7441468818,4.21744387833,0.0,0.0,4.58992532963,8.1892,77.2231068894,67.5384453346,3.33988,6.34478155483
 04/22  01:00:00,14.6949924157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  02:00:00,14.7200529992,0.0,0.0,0.0,1.52997510988,7.4902,3.9319429691,0.0,3.33988,0.5920629691
 04/22  03:00:00,14.736161271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  04:00:00,14.8893526306,0.0,0.0,0.0,1.52997510988,7.4902,3.93194888696,0.0,3.33988,0.592068886963
 04/22  05:00:00,22.8641805935,4.21744387833,0.0,0.0,4.58992532963,8.1892,76.9244555349,68.5547555349,8.3497,0.02
 04/22  06:00:00,37.7726564861,4.21744387833,0.0171450525431,0.0,9.17985065927,19.4245,85.3743584631,64.0616981017,16.6994,4.61326036138
 04/22  07:00:00,42.0606199168,4.21744387833,0.0147589507307,0.0,9.17985065927,26.9147,83.3473695487,53.6858367655,25.0491,4.6124327832
 04/22  08:00:00,42.0657342569,4.21744387833,0.00419821536449,0.0,9.17985065927,26.9147,89.7602318646,52.323605126,33.3988,4.03782673865
 04/22  09:00:00,34.5814440977,4.21744387833,0.0,0.0,9.17985065927,19.4245,94.2511112301,54.6923833221,25.0491,14.509627908
 04/22  10:00:00,42.0862814562,4.21744387833,0.0107519946508,0.0,9.17985065927,26.9147,110.693698155,55.6115227568,41.7485,13.3336753983
 04/22  11:00:00,42.8382585836,4.21744387833,0.0,0.0,9.17985065927,26.9147,101.963563489,46.2846879232,41.7485,13.9303755656
 04/22  12:00:00,42.1480205818,4.21744387833,0.0,0.0,9.17985065927,26.9147,96.510673096,40.2524493563,41.7485,14.5097237398
 04/22  13:00:00,34.6315998342,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.9886731703,38.2568758854,33.3988,13.3329972849
 04/22  14:00:00,34.6473295913,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.6465694068,35.0179627872,25.0491,11.5795066196
 04/22  15:00:00,34.6454683689,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.8143943621,32.839224672,33.3988,11.5763696901
 04/22  16:00:00,42.0868908739,4.21744387833,0.0158925415246,0.0,9.17985065927,26.9147,90.0284426817,30.0975860574,50.0982,9.83265662434
 04/22  17:00:00,42.0858191345,4.21744387833,0.0,0.0,9.17985065927,26.9147,89.4248336816,27.7452229553,50.0982,11.5814107264
 04/22  18:00:00,42.0990438576,4.21744387833,0.00549908764263,0.0,9.17985065927,26.9147,83.9801944438,18.192340073,50.0982,15.6896543707
 04/22  19:00:00,34.7413389175,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.3468010118,15.2571936219,33.3988,15.6908073899
 04/22  20:00:00,38.9503085212,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.1238051404,22.2151496304,33.3988,14.5098555099
 04/22  21:00:00,38.8577250349,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.749080425,32.0090328212,25.0491,15.6909476038
 04/22  22:00:00,38.7310450678,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.4754790864,41.1939088622,16.6994,11.5821702242
 04/22  23:00:00,39.5056677996,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.6011749107,51.5844687689,8.3497,8.66700614182
 04/22  24:00:00,22.7537648602,4.21744387833,0.00195809533002,0.0,4.58992532963,8.1892,74.8320621319,65.1472183296,3.33988,6.34496380228
 04/23  01:00:00,14.6979034424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  02:00:00,14.720505613,0.0,0.0,0.0,1.52997510988,7.4902,3.93197562369,0.0,3.33988,0.592095623685
 04/23  03:00:00,14.7322503425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  04:00:00,14.8822558537,0.0,0.0,0.0,1.52997510988,7.4902,3.93192978249,0.0,3.33988,0.592049782491
 04/23  05:00:00,22.8642925276,4.21744387833,0.0,0.0,4.58992532963,8.1892,74.8061801696,66.4364801696,8.3497,0.02
 04/23  06:00:00,36.7078059099,4.21744387833,0.0156952612802,0.0,9.17985065927,19.4245,84.7768959236,63.4644683691,16.6994,4.61302755455
 04/23  07:00:00,42.075010825,4.21744387833,0.0130044891848,0.0,9.17985065927,26.9147,73.9235651,44.2612575884,25.0491,4.61320751158
 04/23  08:00:00,42.1167015925,4.21744387833,0.0,0.0,9.17985065927,26.9147,66.36911358,28.9301998345,33.3988,4.04011374549
 04/23  09:00:00,34.6545505508,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.4449469021,26.7813325743,25.0491,4.61451432789
 04/23  10:00:00,42.1868422407,4.21744387833,0.0247913025719,0.0,9.17985065927,26.9147,76.5030873464,20.2450795313,41.7485,14.5095078151
 04/23  11:00:00,42.8976632102,4.21744387833,0.0,0.0,9.17985065927,26.9147,71.0245218551,14.7647542074,41.7485,14.5112676477
 04/23  12:00:00,42.2484596435,4.21744387833,0.0,0.0,9.17985065927,26.9147,59.6655238283,6.33581266679,41.7485,11.5812111616
 04/23  13:00:00,34.7407600659,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.2094721147,1.80754440991,33.3988,11.0031277048
 04/23  14:00:00,34.749496263,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.1944804571,2.90172758371,25.0491,9.24365287339
 04/23  15:00:00,34.7303865936,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.4696475632,6.40346376124,33.3988,8.66738380197
 04/23  16:00:00,42.1573483542,4.21744387833,0.00644270367468,0.0,9.17985065927,26.9147,65.0796017246,6.31402319594,50.0982,8.66737852862
 04/23  17:00:00,42.1620574181,4.21744387833,0.0,0.0,9.17985065927,26.9147,66.6425802119,4.96318541458,50.0982,11.5811947973
 04/23  18:00:00,42.1680098395,4.21744387833,0.0,0.0,9.17985065927,26.9147,64.7564335112,0.728764071786,50.0982,13.9294694394
 04/23  19:00:00,34.8119710553,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.75602322,2.848305928,33.3988,14.508917292
 04/23  20:00:00,39.005093724,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.7080890333,7.72788091754,33.3988,11.5814081158
 04/23  21:00:00,38.9129818133,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.6544994194,19.0949781616,25.0491,14.5104212578
 04/23  22:00:00,38.7920866229,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.260018305,24.9804999303,16.6994,11.5801183747
 04/23  23:00:00,39.5487763516,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.4086023161,26.2895886969,8.3497,5.76931361924
 04/23  24:00:00,22.8425326304,4.21744387833,0.0,0.0,4.58992532963,8.1892,43.1201118427,32.2753310711,3.33988,7.50490077154
 04/24  01:00:00,14.8051354569,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  02:00:00,14.8255833657,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
