Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  03:00:00,14.8343216256,0.0,0.0,0.0,1.52997510988,7.4902,3.93193661438,0.0,3.33988,0.592056614378
 04/24  04:00:00,14.9831172758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  05:00:00,22.955631356,4.21744387833,0.0,0.0,4.58992532963,8.1892,48.2302710371,39.2885084965,8.3497,0.592062540588
 04/24  06:00:00,36.8092265447,4.21744387833,0.0221954758884,0.0,9.17985065927,19.4245,56.8752634653,35.5633541084,16.6994,4.61250935691
 04/24  07:00:00,42.1751690978,4.21744387833,0.0265380978021,0.0,9.17985065927,26.9147,66.1858513204,24.2642157587,25.0491,16.8725355617
 04/24  08:00:00,42.1641129622,4.21744387833,0.0,0.0,9.17985065927,26.9147,73.221323595,24.1328623796,33.3988,15.6896612153
 04/24  09:00:00,34.6847246906,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.5031676624,21.7008493344,25.0491,12.753218328
 04/24  10:00:00,42.1630402448,4.21744387833,0.00444195143682,0.0,9.17985065927,26.9147,78.9157566479,25.5874705183,41.7485,11.5797861296
 04/24  11:00:00,42.8869129206,4.21744387833,0.0,0.0,9.17985065927,26.9147,70.3890755807,15.8874999249,41.7485,12.7530756558
 04/24  12:00:00,42.2292567075,4.21744387833,0.0,0.0,9.17985065927,26.9147,57.3268397011,3.99692676836,41.7485,11.5814129327
 04/24  13:00:00,34.7162688877,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.002905114,2.19282139311,33.3988,10.4112837209
 04/24  14:00:00,34.7245236877,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.7611080181,6.04506978128,25.0491,8.66693823681
 04/24  15:00:00,34.715551268,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.8054647618,8.73959155264,33.3988,8.66707320911
 04/24  16:00:00,42.1540212838,4.21744387833,0.00899342026028,0.0,9.17985065927,26.9147,63.868231528,5.10259417485,50.0982,8.66743735312
 04/24  17:00:00,42.1615708389,4.21744387833,0.00124013818872,0.0,9.17985065927,26.9147,61.6782578528,0.0,50.0982,11.5800578528
 04/24  18:00:00,42.1820376225,4.21744387833,0.0151415734104,0.0,9.17985065927,26.9147,65.7888466585,0.0,50.0982,15.6906466585
 04/24  19:00:00,34.793146993,4.21744387833,0.00139196504013,0.0,9.17985065927,19.4245,53.4056474258,3.13417214435,33.3988,16.8726752814
 04/24  20:00:00,38.9909082119,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.502755033,7.59549309429,33.3988,14.5084619387
 04/24  21:00:00,38.9054681211,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.3879968062,16.6486824617,25.0491,15.6902143445
 04/24  22:00:00,38.7848520405,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.5214197619,24.0678092293,16.6994,12.7542105326
 04/24  23:00:00,39.537864105,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.5096356569,33.6555496411,8.3497,7.50438601584
 04/24  24:00:00,22.8131651546,4.21744387833,0.00209874535467,0.0,4.58992532963,8.1892,53.1664814187,44.0570930757,3.33988,5.76950834297
 04/25  01:00:00,14.7623774058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  02:00:00,14.7778881597,0.0,0.0,0.0,1.52997510988,7.4902,3.93196499762,0.0,3.33988,0.592084997618
 04/25  03:00:00,14.7813547098,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  04:00:00,15.4381027094,0.0,0.0,0.0,1.52997510988,7.4902,3.93197089692,0.0,3.33988,0.592090896924
 04/25  05:00:00,23.401018372,4.21744387833,0.0,0.0,4.58992532963,8.1892,70.7238460794,62.3541460794,8.3497,0.02
 04/25  06:00:00,36.9539598495,4.21744387833,0.0169234049239,0.0,9.17985065927,19.4245,82.0922168831,60.7790882781,16.6994,4.61372860497
 04/25  07:00:00,42.0996997556,4.21744387833,0.0128558113343,0.0,9.17985065927,26.9147,84.8631155213,42.9405109156,25.0491,16.8735046057
 04/25  08:00:00,42.1438213455,4.21744387833,0.0,0.0,9.17985065927,26.9147,77.9767866616,28.8901434686,33.3988,15.687843193
 04/25  09:00:00,34.6885360757,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.8891230452,18.5074279217,25.0491,13.3325951235
 04/25  10:00:00,42.2007017044,4.21744387833,0.00210530834304,0.0,9.17985065927,26.9147,66.7857091261,14.0341142219,41.7485,11.0030949042
 04/25  11:00:00,42.9511871704,4.21744387833,0.00131133045663,0.0,9.17985065927,26.9147,56.4566120711,1.3757283961,41.7485,13.332383675
 04/25  12:00:00,42.5830187216,4.21744387833,0.257967810185,0.0,9.17985065927,26.9147,52.748907008,0.0,41.7485,11.000407008
 04/25  13:00:00,35.0060163658,4.21744387833,0.181886077378,0.0,9.17985065927,19.4245,43.8092985998,0.0,33.3988,10.4104985998
 04/25  14:00:00,34.8423707101,4.21744387833,0.00215523586715,0.0,9.17985065927,19.4245,33.7160830653,0.0,25.0491,8.66698306535
 04/25  15:00:00,34.8282229853,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.0761597571,0.0108513557878,33.3988,8.6665084013
 04/25  16:00:00,42.9917605827,4.21744387833,0.750363543423,0.0,9.17985065927,26.9147,58.7644702331,0.0,50.0982,8.66627023307
 04/25  17:00:00,43.5869624628,4.21744387833,1.33589716927,0.0,9.17985065927,26.9147,61.6784220187,0.0,50.0982,11.5802220187
 04/25  18:00:00,44.5467574858,4.21744387833,2.2965383962,0.0,9.17985065927,26.9147,65.7877424541,0.0,50.0982,15.6895424541
 04/25  19:00:00,35.6700741389,4.21744387833,0.928696465123,0.0,9.17985065927,19.4245,50.2731520799,0.0,33.3988,16.8743520799
 04/25  20:00:00,39.5037708339,4.21744387833,0.539100781837,0.0,9.17985065927,19.4245,47.9085497504,0.0,33.3988,14.5097497504
 04/25  21:00:00,38.9033157619,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.7898993755,0.0515939444671,25.0491,15.689205431
 04/25  22:00:00,38.873193762,4.21744387833,0.0,0.0,9.17985065927,19.4245,29.5281472881,0.076321557809,16.6994,12.7524257303
 04/25  23:00:00,39.6159671611,4.21744387833,0.0,0.0,9.17985065927,19.4245,20.2110846419,4.93346693718,8.3497,6.92791770467
 04/25  24:00:00,22.8924740532,4.21744387833,0.0,0.0,4.58992532963,8.1892,26.1142983437,16.4297521151,3.33988,6.34466622869
 04/26  01:00:00,14.8474854961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  02:00:00,14.8719509923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  03:00:00,14.8813243988,0.0,0.0,0.0,1.52997510988,7.4902,3.93193978593,0.0,3.33988,0.592059785927
 04/26  04:00:00,15.0405605384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  05:00:00,23.0135195625,4.21744387833,0.0,0.0,4.58992532963,8.1892,30.5468237411,21.605058034,8.3497,0.592065707089
 04/26  06:00:00,36.8603428428,4.21744387833,0.0214607119528,0.0,9.17985065927,19.4245,38.9982743836,17.6864971239,16.6994,4.6123772597
 04/26  07:00:00,42.2149048731,4.21744387833,0.022720425961,0.0,9.17985065927,26.9147,50.5835641167,8.66280356281,25.0491,16.8716605539
 04/26  08:00:00,42.2317250154,4.21744387833,0.0027186653555,0.0,9.17985065927,26.9147,51.8808223767,2.7939171217,33.3988,15.688105255
 04/26  09:00:00,34.7666159898,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.8165848354,0.014764112648,25.0491,12.7527207228
 04/26  10:00:00,42.3243407783,4.21744387833,0.0280173995274,0.0,9.17985065927,26.9147,53.326330172,0.0,41.7485,11.577830172
 04/26  11:00:00,44.0581064234,4.21744387833,1.00918277995,0.0,9.17985065927,26.9147,54.5016797159,0.0,41.7485,12.7531797159
 04/26  12:00:00,45.8779908799,4.21744387833,3.46164683407,0.0,9.17985065927,26.9147,53.3280160917,0.0,41.7485,11.5795160917
 04/26  13:00:00,37.7522043979,4.21744387833,2.86540373559,0.0,9.17985065927,19.4245,43.2314412,0.0,33.3988,9.83264120003
 04/26  14:00:00,36.1305576487,4.21744387833,1.24894894174,0.0,9.17985065927,19.4245,33.7157493273,0.0,25.0491,8.66664932729
 04/26  15:00:00,35.6148703663,4.21744387833,0.731499119888,0.0,9.17985065927,19.4245,42.0656707259,0.0,33.3988,8.66687072586
 04/26  16:00:00,43.8893497306,4.21744387833,1.59548202694,0.0,9.17985065927,26.9147,58.7657987209,0.0,50.0982,8.66759872092
 04/26  17:00:00,44.3630400235,4.21744387833,2.08346632304,0.0,9.17985065927,26.9147,61.6782276057,0.0,50.0982,11.5800276057
 04/26  18:00:00,45.3554818401,4.21744387833,3.08005009519,0.0,9.17985065927,26.9147,65.2069183159,0.0,50.0982,15.1087183159
 04/26  19:00:00,36.1824441131,4.21744387833,1.24634950134,0.0,9.17985065927,19.4245,50.8526002156,0.0,33.3988,17.4538002156
 04/26  20:00:00,39.7954908939,4.21744387833,0.65746172387,0.0,9.17985065927,19.4245,47.3290675261,0.0,33.3988,13.9302675261
 04/26  21:00:00,39.0349688663,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.8061030617,0.0680602943744,25.0491,15.6889427674
 04/26  22:00:00,38.8981059212,4.21744387833,0.0,0.0,9.17985065927,19.4245,29.5415822876,0.0902596869671,16.6994,12.7519226006
 04/26  23:00:00,39.6445509857,4.21744387833,0.0,0.0,9.17985065927,19.4245,20.5307318642,4.67704489663,8.3497,7.50398696758
 04/26  24:00:00,22.9253490774,4.21744387833,0.0,0.0,4.58992532963,8.1892,23.834062055,14.7241065045,3.33988,5.77007555046
 04/27  01:00:00,14.8788032319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  02:00:00,14.9060378679,0.0,0.0,0.0,1.52997510988,7.4902,3.93196732918,0.0,3.33988,0.592087329175
 04/27  03:00:00,14.9193447327,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  04:00:00,15.0828726122,0.0,0.0,0.0,1.52997510988,7.4902,3.93197320835,0.0,3.33988,0.592093208346
 04/27  05:00:00,23.0573370208,4.21744387833,0.0,0.0,4.58992532963,8.1892,26.7424463885,18.3727463885,8.3497,0.02
 04/27  06:00:00,36.9161254192,4.21744387833,0.0289689237978,0.0,9.17985065927,19.4245,35.277366034,13.9643618923,16.6994,4.61360414169
 04/27  07:00:00,42.2837882451,4.21744387833,0.0352302434141,0.0,9.17985065927,26.9147,44.4628806173,2.54297116163,25.0491,16.8708094556
 04/27  08:00:00,42.3064751092,4.21744387833,0.0135399451771,0.0,9.17985065927,26.9147,49.0869520242,0.0,33.3988,15.6881520242
 04/27  09:00:00,34.8469902122,4.21744387833,0.00494261045594,0.0,9.17985065927,19.4245,37.8154310631,0.0113500453246,25.0491,12.7549810178
 04/27  10:00:00,42.4329797305,4.21744387833,0.0868392160415,0.0,9.17985065927,26.9147,53.3272044596,0.0,41.7485,11.5787044596
 04/27  11:00:00,43.6914769817,4.21744387833,0.64645968906,0.0,9.17985065927,26.9147,54.5017251484,0.0,41.7485,12.7532251484
 04/27  12:00:00,43.5045122613,4.21744387833,1.11723996683,0.0,9.17985065927,26.9147,53.3258925289,0.0,41.7485,11.5773925289
 04/27  13:00:00,35.5625067936,4.21744387833,0.705846540406,0.0,9.17985065927,19.4245,43.2311195015,0.0,33.3988,9.83231950154
 04/27  14:00:00,35.5945976507,4.21744387833,0.715460554333,0.0,9.17985065927,19.4245,33.7171657991,0.0,25.0491,8.66806579906
 04/27  15:00:00,35.6110269234,4.21744387833,0.722078140036,0.0,9.17985065927,19.4245,42.0655261258,0.0,33.3988,8.66672612585
 04/27  16:00:00,44.3800786719,4.21744387833,2.00325071104,0.0,9.17985065927,26.9147,58.7648001819,0.0,50.0982,8.66660018188
 04/27  17:00:00,45.3053938755,4.21744387833,2.96225667922,0.0,9.17985065927,26.9147,61.0996412376,0.0,50.0982,11.0014412376
 04/27  18:00:00,46.3502371741,4.21744387833,4.05142130943,0.0,9.17985065927,26.9147,65.7859540396,0.0,50.0982,15.6877540396
 04/27  19:00:00,36.6607770452,4.21744387833,1.69612513374,0.0,9.17985065927,19.4245,50.2696819603,0.0,33.3988,16.8708819603
 04/27  20:00:00,40.3284737911,4.21744387833,1.15127716476,0.0,9.17985065927,19.4245,47.9038911965,0.0,33.3988,14.5050911965
 04/27  21:00:00,39.3927212445,4.21744387833,0.309194005874,0.0,9.17985065927,19.4245,40.7372707238,0.0,25.0491,15.6881707238
 04/27  22:00:00,38.9500502496,4.21744387833,0.0,0.0,9.17985065927,19.4245,29.5267631449,0.0747544509289,16.6994,12.752608694
 04/27  23:00:00,39.6980754828,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.3946470953,0.116199703613,8.3497,6.92874739171
 04/27  24:00:00,22.9722960591,4.21744387833,0.0,0.0,4.58992532963,8.1892,15.1098508755,5.42524240323,3.33988,6.34472847232
 04/28  01:00:00,14.9258937117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,14.9524224532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  03:00:00,14.9610736954,0.0,0.0,0.0,1.52997510988,7.4902,3.93193935772,0.0,3.33988,0.592059357719
 04/28  04:00:00,15.6744994132,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  05:00:00,23.6385292948,4.21744387833,0.0,0.0,4.58992532963,8.1892,25.1611280255,16.2193627483,8.3497,0.592065277184
 04/28  06:00:00,37.2077024107,4.21744387833,0.0327463305364,0.0,9.17985065927,19.4245,31.0747627727,10.3370700212,16.6994,4.03829275145
 04/28  07:00:00,42.340406949,4.21744387833,0.0538635341442,0.0,9.17985065927,26.9147,42.5027172912,0.0,25.0491,17.4536172912
 04/28  08:00:00,42.4446107778,4.21744387833,0.105915215778,0.0,9.17985065927,26.9147,48.5058256224,0.0,33.3988,15.1070256224
 04/28  09:00:00,34.864633524,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.8009950758,0.0,25.0491,12.7518950758
 04/28  10:00:00,43.3118551784,4.21744387833,0.94416120953,0.0,9.17985065927,26.9147,53.3284592077,0.0,41.7485,11.5799592077
 04/28  11:00:00,46.1657219568,4.21744387833,3.06760697131,0.0,9.17985065927,26.9147,54.5000698021,0.0,41.7485,12.7515698021
 04/28  12:00:00,49.3232405529,4.21744387833,6.85460316597,0.0,9.17985065927,26.9147,53.3272133181,0.0,41.7485,11.5787133181
 04/28  13:00:00,41.5417347915,4.21744387833,6.61577684867,0.0,9.17985065927,19.4245,43.2310521411,0.0,33.3988,9.8322521411
 04/28  14:00:00,40.0085607316,4.21744387833,5.08084089301,0.0,9.17985065927,19.4245,33.7158611296,0.0,25.0491,8.66676112961
 04/28  15:00:00,39.0123318462,4.21744387833,4.08528937759,0.0,9.17985065927,19.4245,42.0660689355,0.0,33.3988,8.6672689355
 04/28  16:00:00,47.5434781849,4.21744387833,5.13880178809,0.0,9.17985065927,26.9147,58.7650694691,0.0,50.0982,8.66686946911
 04/28  17:00:00,48.5875544099,4.21744387833,6.2517004925,0.0,9.17985065927,26.9147,61.0992970302,0.0,50.0982,11.0010970302
 04/28  18:00:00,50.2764704,4.21744387833,7.93560765158,0.0,9.17985065927,26.9147,65.7856349245,0.0,50.0982,15.6874349245
 04/28  19:00:00,41.1712967101,4.21744387833,6.33052664581,0.0,9.17985065927,19.4245,50.2685121039,0.0,33.3988,16.8697121039
 04/28  20:00:00,44.5516722239,4.21744387833,5.48375283014,0.0,9.17985065927,19.4245,47.90782609,0.0,33.3988,14.50902609
 04/28  21:00:00,42.3490985267,4.21744387833,3.33765089553,0.0,9.17985065927,19.4245,40.1552174736,0.0,25.0491,15.1061174736
 04/28  22:00:00,39.7950013968,4.21744387833,0.798810665493,0.0,9.17985065927,19.4245,29.4513417276,0.0,16.6994,12.7519417276
 04/28  23:00:00,39.7546319095,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.8790800416,0.0266380908569,8.3497,7.50274195072
 04/28  24:00:00,23.0312925768,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.25586368036,0.146093963044,3.33988,5.76988971731
 04/29  01:00:00,14.9737105865,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  02:00:00,14.9981909211,0.0,0.0,0.0,1.52997510988,7.4902,3.93195358251,0.0,3.33988,0.592073582507
 04/29  03:00:00,15.0052269369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  04:00:00,15.1683553374,0.0,0.0,0.0,1.52997510988,7.4902,3.9319594835,0.0,3.33988,0.592079483496
 04/29  05:00:00,23.1490163331,4.21744387833,0.0,0.0,4.58992532963,8.1892,11.4443039198,3.07460391981,8.3497,0.02
 04/29  06:00:00,37.01523064,4.21744387833,0.0403411064264,0.0,9.17985065927,19.4245,21.3127357688,0.0,16.6994,4.61333576882
 04/29  07:00:00,42.3844778717,4.21744387833,0.0526063450435,0.0,9.17985065927,26.9147,29.7021552649,0.0403695545081,25.0491,4.61268571041
 04/29  08:00:00,42.6812160431,4.21744387833,0.328346186397,0.0,9.17985065927,26.9147,37.4378402903,0.0,33.3988,4.0390402903
 04/29  09:00:00,34.9498942798,4.21744387833,0.0813686458331,0.0,9.17985065927,19.4245,39.5763096465,0.0196192557967,25.0491,14.5075903907
 04/29  10:00:00,43.4944321703,4.21744387833,1.12524799799,0.0,9.17985065927,26.9147,54.4996688803,0.0,41.7485,12.7511688803
 04/29  11:00:00,48.4636750711,4.21744387833,5.33936301936,0.0,9.17985065927,26.9147,55.6765921891,0.0,41.7485,13.9280921891
 04/29  12:00:00,50.6544753338,4.21744387833,8.16084199444,0.0,9.17985065927,26.9147,55.6760273098,0.0,41.7485,13.9275273098
 04/29  13:00:00,42.2481460005,4.21744387833,7.31124828103,0.0,9.17985065927,19.4245,46.1513849966,0.0,33.3988,12.7525849966
 04/29  14:00:00,41.4822747405,4.21744387833,6.54054408202,0.0,9.17985065927,19.4245,36.6276915576,0.0,25.0491,11.5785915576
 04/29  15:00:00,41.2538434898,4.21744387833,6.31406681266,0.0,9.17985065927,19.4245,44.3983766642,0.0,33.3988,10.9995766642
 04/29  16:00:00,50.7455132313,4.21744387833,8.30391186682,0.0,9.17985065927,26.9147,60.5082097284,0.0,50.0982,10.4100097284
 04/29  17:00:00,50.5754941084,4.21744387833,8.13540765291,0.0,9.17985065927,26.9147,61.0993071739,0.0,50.0982,11.0011071739
 04/29  18:00:00,52.1459243193,4.21744387833,9.77137143142,0.0,9.17985065927,26.9147,65.7832485568,0.0,50.0982,15.6850485568
 04/29  19:00:00,43.8128352547,4.21744387833,8.76779506112,0.0,9.17985065927,19.4245,49.0859333558,0.0,33.3988,15.6871333558
 04/29  20:00:00,45.697284811,4.21744387833,6.44479537314,0.0,9.17985065927,19.4245,47.3245749168,0.0,33.3988,13.9257749168
 04/29  21:00:00,43.6876924932,4.21744387833,4.53973942943,0.0,9.17985065927,19.4245,40.7364371198,0.0,25.0491,15.6873371198
 04/29  22:00:00,40.5654413359,4.21744387833,1.55824758037,0.0,9.17985065927,19.4245,27.7010138,0.0,16.6994,11.0016138
 04/29  23:00:00,40.0050928768,4.21744387833,0.239792654622,0.0,9.17985065927,19.4245,17.0165007241,0.0,8.3497,8.66680072411
 04/29  24:00:00,23.0464402399,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.2870589853,0.178555107428,3.33988,5.76862387788
 04/30  01:00:00,14.9835207342,0.0,0.0,0.0,1.52997510988,7.4902,3.93194495354,0.0,3.33988,0.592064953545
 04/30  02:00:00,15.0021464983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  03:00:00,15.007703378,0.0,0.0,0.0,1.52997510988,7.4902,3.93195086707,0.0,3.33988,0.592070867075
 04/30  04:00:00,15.1635812831,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,23.1299309067,4.21744387833,0.0,0.0,4.58992532963,8.1892,14.8371638478,6.46746384778,8.3497,0.02
 04/30  06:00:00,36.9760907444,4.21744387833,0.031238913892,0.0,9.17985065927,19.4245,23.9212628365,2.60784046577,16.6994,4.61402237077
 04/30  07:00:00,42.3253723363,4.21744387833,0.0335389135512,0.0,9.17985065927,26.9147,29.6619797126,0.0,25.0491,4.61287971257
 04/30  08:00:00,42.3328701508,4.21744387833,0.0196065273468,0.0,9.17985065927,26.9147,37.4369355888,0.0,33.3988,4.03813558879
 04/30  09:00:00,34.8281359807,4.21744387833,0.00538306565302,0.0,9.17985065927,19.4245,29.7496558527,0.0866344096323,25.0491,4.6139214431
 04/30  10:00:00,42.3598767275,4.21744387833,0.0447310561643,0.0,9.17985065927,26.9147,55.6776273814,0.0,41.7485,13.9291273814
 04/30  11:00:00,43.1229582078,4.21744387833,0.0983810307183,0.0,9.17985065927,26.9147,56.2548856894,0.0,41.7485,14.5063856894
 04/30  12:00:00,42.9019611431,4.21744387833,0.532394204501,0.0,9.17985065927,26.9147,52.7488389233,0.0,41.7485,11.0003389233
 04/30  13:00:00,34.9391077915,4.21744387833,0.0993535233426,0.0,9.17985065927,19.4245,44.9781117763,0.0,33.3988,11.5793117763
 04/30  14:00:00,34.8421776035,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.725630404,0.00940949204754,25.0491,8.66712091192
 04/30  15:00:00,34.8510225771,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.4884832504,0.0,33.3988,8.08968325038
 04/30  16:00:00,43.4788117651,4.21744387833,1.17421389876,0.0,9.17985065927,26.9147,58.7650802588,0.0,50.0982,8.66688025879
 04/30  17:00:00,43.9333622346,4.21744387833,1.65870903826,0.0,9.17985065927,26.9147,61.6762214262,0.0,50.0982,11.5780214262
 04/30  18:00:00,44.6988102944,4.21744387833,2.42347667814,0.0,9.17985065927,26.9147,64.0250248621,0.0,50.0982,13.9268248621
 04/30  19:00:00,36.340590151,4.21744387833,1.39378502518,0.0,9.17985065927,19.4245,47.3247512372,0.0,33.3988,13.9259512372
 04/30  20:00:00,39.8400720761,4.21744387833,0.697464754637,0.0,9.17985065927,19.4245,44.9781639442,0.0,33.3988,11.5793639442
 04/30  21:00:00,39.0184648306,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.2099710141,0.233158816656,25.0491,13.9277121975
 04/30  22:00:00,38.8661499604,4.21744387833,0.0,0.0,9.17985065927,19.4245,34.9633460774,6.68504041733,16.6994,11.5789056601
 04/30  23:00:00,39.6088186007,4.21744387833,0.0,0.0,9.17985065927,19.4245,25.198996414,11.0801210934,8.3497,5.76917532061
 04/30  24:00:00,22.8880822588,4.21744387833,0.00259875679458,0.0,4.58992532963,8.1892,32.5024404819,22.2350564547,3.33988,6.92750402724
 05/01  01:00:00,14.8362757985,0.0,0.0,0.0,1.52997510988,7.4902,3.93195557137,0.0,3.33988,0.592075571368
 05/01  02:00:00,14.8516475976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  03:00:00,14.8497699988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  04:00:00,14.9884735549,0.0,0.0,0.0,1.52997510988,7.4902,3.9319614692,0.0,3.33988,0.592081469198
 05/01  05:00:00,22.9658045952,4.21744387833,0.0,0.0,4.58992532963,8.1892,39.5059926981,31.1362926981,8.3497,0.02
 05/01  06:00:00,36.8027418204,4.21744387833,0.0178278079884,0.0,9.17985065927,19.4245,49.4419089179,28.1289196952,16.6994,4.61358922262
 05/01  07:00:00,42.1572312403,4.21744387833,0.0145515320703,0.0,9.17985065927,26.9147,60.0852651136,18.1679242705,25.0491,16.8682408431
 05/01  08:00:00,42.1933445678,4.21744387833,0.0,0.0,9.17985065927,26.9147,57.5414773944,9.03541708429,33.3988,15.1072603101
 05/01  09:00:00,34.7201675688,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.2854864845,5.48509588493,25.0491,12.7512905996
 05/01  10:00:00,42.233274687,4.21744387833,0.00563052632427,0.0,9.17985065927,26.9147,55.3816349987,2.0551755013,41.7485,11.5779594974
 05/01  11:00:00,43.0586815205,4.21744387833,0.0816007350191,0.0,9.17985065927,26.9147,54.4988984092,0.0,41.7485,12.7503984092
 05/01  12:00:00,43.1820500525,4.21744387833,0.848711083251,0.0,9.17985065927,26.9147,52.7486884585,0.0,41.7485,11.0001884585
 05/01  13:00:00,35.3840049959,4.21744387833,0.561884832098,0.0,9.17985065927,19.4245,43.2309298425,0.0,33.3988,9.83212984252
 05/01  14:00:00,35.3116400934,4.21744387833,0.461900329825,0.0,9.17985065927,19.4245,33.7154881741,0.0,25.0491,8.66638817413
 05/01  15:00:00,35.8129337488,4.21744387833,0.944282636729,0.0,9.17985065927,19.4245,42.0647467326,0.0,33.3988,8.66594673256
 05/01  16:00:00,45.892824039,4.21744387833,3.58345347885,0.0,9.17985065927,26.9147,58.7643683799,0.0,50.0982,8.66616837994
 05/01  17:00:00,47.1769840517,4.21744387833,4.86349347323,0.0,9.17985065927,26.9147,61.0983876968,0.0,50.0982,11.0001876968
 05/01  18:00:00,47.739178104,4.21744387833,5.4340076033,0.0,9.17985065927,26.9147,65.7848202398,0.0,50.0982,15.6866202398
 05/01  19:00:00,38.8734708824,4.21744387833,3.89135792034,0.0,9.17985065927,19.4245,50.208035172,0.0,33.3988,16.809235172
 05/01  20:00:00,42.3183363276,4.21744387833,3.12053143574,0.0,9.17985065927,19.4245,47.3796507042,0.0,33.3988,13.9808507042
 05/01  21:00:00,39.7833452652,4.21744387833,0.702156608784,0.0,9.17985065927,19.4245,40.1535247526,0.0,25.0491,15.1044247526
 05/01  22:00:00,38.9453968541,4.21744387833,0.0,0.0,9.17985065927,19.4245,29.460613735,0.0101268724909,16.6994,12.7510868625
 05/01  23:00:00,39.6996096311,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.9605509249,0.106431878112,8.3497,7.50441904677
 05/01  24:00:00,22.9781369259,4.21744387833,0.00660491763966,0.0,4.58992532963,8.1892,13.5544001924,4.44573048726,3.33988,5.76878970512
 05/02  01:00:00,14.9150612282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  02:00:00,14.9540657463,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,14.9699097509,0.0,0.0,0.0,1.52997510988,7.4902,3.93194269115,0.0,3.33988,0.59206269115
 05/02  04:00:00,15.7138585773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,23.7118242436,4.21744387833,0.0,0.0,4.58992532963,8.1892,14.6454075842,5.70363897653,8.3497,0.592068607691
 05/02  06:00:00,37.264748557,4.21744387833,0.0364725025935,0.0,9.17985065927,19.4245,22.4237735069,1.68633089018,16.6994,4.03804261671
 05/02  07:00:00,42.3807657732,4.21744387833,0.0663115140995,0.0,9.17985065927,26.9147,41.9342352572,0.017678493012,25.0491,16.8674567642
 05/02  08:00:00,42.7380241714,4.21744387833,0.389718558398,0.0,9.17985065927,26.9147,49.0840898013,0.0,33.3988,15.6852898013
 05/02  09:00:00,35.4056344973,4.21744387833,0.524978877689,0.0,9.17985065927,19.4245,37.2204775486,0.0,25.0491,12.1713775486
 05/02  10:00:00,45.6923568869,4.21744387833,3.29621983106,0.0,9.17985065927,26.9147,53.3268742121,0.0,41.7485,11.5783742121
 05/02  11:00:00,49.2943289137,4.21744387833,6.17221935396,0.0,9.17985065927,26.9147,54.4982619906,0.0,41.7485,12.7497619906
 05/02  12:00:00,45.8554096808,4.21744387833,3.43128688816,0.0,9.17985065927,26.9147,52.7483348522,0.0,41.7485,10.9998348522
 05/02  13:00:00,35.1942682835,4.21744387833,0.367452400528,0.0,9.17985065927,19.4245,43.2300452524,0.0,33.3988,9.83124525238
 05/02  14:00:00,34.8193733788,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.7729939805,0.0578152501572,25.0491,8.66607873032
 05/02  15:00:00,34.8177106825,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.0924125859,0.0281766464199,33.3988,8.66543593943
 05/02  16:00:00,42.3412595972,4.21744387833,0.0325599943686,0.0,9.17985065927,26.9147,58.1876440477,0.0,50.0982,8.0894440477
 05/02  17:00:00,42.7223743043,4.21744387833,0.440601052381,0.0,9.17985065927,26.9147,61.6772048833,0.0,50.0982,11.5790048833
 05/02  18:00:00,43.5214208986,4.21744387833,1.27126937106,0.0,9.17985065927,26.9147,65.2009910948,0.0,50.0982,15.1027910948
 05/02  19:00:00,35.2864243403,4.21744387833,0.53065347194,0.0,9.17985065927,19.4245,50.2662453569,0.0,33.3988,16.8674453569
 05/02  20:00:00,39.1987927879,4.21744387833,0.209723072331,0.0,9.17985065927,19.4245,47.3266344943,0.0,33.3988,13.9278344943
 05/02  21:00:00,38.917684204,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.9380898756,0.204325537776,25.0491,15.6846643378
 05/02  22:00:00,38.8619017548,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.7475139468,11.297725069,16.6994,12.7503888778
 05/02  23:00:00,39.5812420318,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.3604238746,22.0832696514,8.3497,6.92745422315
 05/02  24:00:00,22.8566851813,4.21744387833,0.0,0.0,4.58992532963,8.1892,40.7652375905,31.6559614342,3.33988,5.76939615626
 05/03  01:00:00,14.8136691046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  02:00:00,14.8346801241,0.0,0.0,0.0,1.52997510988,7.4902,3.93195844967,0.0,3.33988,0.592078449669
 05/03  03:00:00,14.837295204,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  04:00:00,14.976690281,0.0,0.0,0.0,1.52997510988,7.4902,3.93196433939,0.0,3.33988,0.59208433939
 05/03  05:00:00,22.940077327,4.21744387833,0.00906321303223,0.0,4.58992532963,8.1892,56.712169204,48.342469204,8.3497,0.02
 05/03  06:00:00,36.7729715124,4.21744387833,0.0186722623068,0.0,9.17985065927,19.4245,66.4401293661,45.1278216741,16.6994,4.61290769203
 05/03  07:00:00,42.1310063763,4.21744387833,0.02243766453,0.0,9.17985065927,26.9147,77.6396648472,36.3056793848,25.0491,16.2848854624
 05/03  08:00:00,42.1329418861,4.21744387833,0.0,0.0,9.17985065927,26.9147,81.4406252324,32.3568953892,33.3988,15.6849298432
 05/03  09:00:00,34.6613452131,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.8188688668,27.0201731559,25.0491,12.7495957109
 05/03  10:00:00,42.1664821086,4.21744387833,0.00197796348629,0.0,9.17985065927,26.9147,75.295484887,22.5467160846,41.7485,11.0002688025
 05/03  11:00:00,42.9011923314,4.21744387833,0.0,0.0,9.17985065927,26.9147,65.1696796084,10.6710644994,41.7485,12.750115109
 05/03  12:00:00,42.2429888077,4.21744387833,0.0,0.0,9.17985065927,26.9147,53.4481159533,0.69988806297,41.7485,10.9997278903
 05/03  13:00:00,34.7244865655,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.674508688,1.44413972347,33.3988,9.83156896456
 05/03  14:00:00,34.7238624873,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.356546008,8.64113911799,25.0491,8.66630689001
 05/03  15:00:00,34.7046334349,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.66536012,15.6012798687,33.3988,8.66528025134
 05/03  16:00:00,42.1255429626,4.21744387833,0.00876892392929,0.0,9.17985065927,26.9147,73.8752596874,15.6880767756,50.0982,8.0889829118
 05/03  17:00:00,42.1204617589,4.21744387833,0.0,0.0,9.17985065927,26.9147,74.2574837713,12.5810432714,50.0982,11.5782404999
 05/03  18:00:00,42.1201156189,4.21744387833,0.0015402355492,0.0,9.17985065927,26.9147,73.5278379016,8.32584019313,50.0982,15.1037977084
 05/03  19:00:00,34.7572773063,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.9868791578,10.7209362573,33.3988,16.8671429005
 05/03  20:00:00,38.9634746983,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.4745807219,15.1533947488,33.3988,13.9223859732
 05/03  21:00:00,38.8698310441,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.8970388388,29.7440679632,25.0491,15.1038708756
 05/03  22:00:00,38.7430702454,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.8889172443,39.4401284261,16.6994,12.7493888182
 05/03  23:00:00,39.5169116204,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.5884868239,46.3107592655,8.3497,6.92802755833
 05/03  24:00:00,22.7790711676,4.21744387833,0.0,0.0,4.58992532963,8.1892,62.7950214116,53.6866338185,3.33988,5.76850759314
 05/04  01:00:00,14.7298033454,0.0,0.0,0.0,1.52997510988,7.4902,3.93196435911,0.0,3.33988,0.592084359109
 05/04  02:00:00,14.7485308932,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  03:00:00,14.7694584933,0.0,0.0,0.0,1.52997510988,7.4902,3.93197024299,0.0,3.33988,0.59209024299
 05/04  04:00:00,14.9408462443,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  05:00:00,22.9253834733,4.21744387833,0.00540907799028,0.0,4.58992532963,8.1892,53.2458088417,44.8761088417,8.3497,0.02
 05/04  06:00:00,36.7605086651,4.21744387833,0.0131209519179,0.0,9.17985065927,19.4245,62.1857313177,40.8725234047,16.6994,4.61380791295
 05/04  07:00:00,42.1194724178,4.21744387833,0.0202586293454,0.0,9.17985065927,26.9147,76.1924231558,34.2787965914,25.0491,16.8645265645
 05/04  08:00:00,42.1221679272,4.21744387833,0.00442227089507,0.0,9.17985065927,26.9147,81.5326387799,33.0294860962,33.3988,15.1043526837
 05/04  09:00:00,34.6332021722,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.2383042632,33.4388772833,25.0491,12.7503269799
 05/04  10:00:00,42.1333621395,4.21744387833,0.00985971446,0.0,9.17985065927,26.9147,87.0408335995,34.293565436,41.7485,10.9987681635
 05/04  11:00:00,42.8612520044,4.21744387833,0.0,0.0,9.17985065927,26.9147,81.2655094899,26.7661768205,41.7485,12.7508326693
 05/04  12:00:00,42.1869479854,4.21744387833,0.0,0.0,9.17985065927,26.9147,71.3953947687,18.6480490179,41.7485,10.9988457508
 05/04  13:00:00,34.6654845222,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.3828263715,21.1538735749,33.3988,9.83015279661
 05/04  14:00:00,34.6518461322,4.21744387833,0.0,0.0,9.17985065927,19.4245,66.7483539562,33.0337493907,25.0491,8.66550456547
 05/04  15:00:00,34.634272838,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.3372393777,40.8498669145,33.3988,8.08857246322
 05/04  16:00:00,42.0766282052,4.21744387833,0.0174074481201,0.0,9.17985065927,26.9147,97.2901976726,38.5262199635,50.0982,8.66577770918
 05/04  17:00:00,42.0779059166,4.21744387833,0.00500751082492,0.0,9.17985065927,26.9147,94.0083681394,32.9132777001,50.0982,10.9968904393
 05/04  18:00:00,42.0869165246,4.21744387833,0.00573492069199,0.0,9.17985065927,26.9147,92.1011268645,26.3195253338,50.0982,15.6834015307
 05/04  19:00:00,34.7246528385,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.6028432416,28.9198219907,33.3988,16.2842212509
 05/04  20:00:00,38.9399804614,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.086780542,29.7600306316,33.3988,13.9279499104
 05/04  21:00:00,38.8684467417,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.8178458053,35.0834496724,25.0491,15.6852961329
 05/04  22:00:00,38.7585244168,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.1141874054,38.2442178182,16.6994,12.1705695872
 05/04  23:00:00,39.5357136722,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.5831340891,41.7298187282,8.3497,7.50361536087
 05/04  24:00:00,22.8044162806,4.21744387833,0.0,0.0,4.58992532963,8.1892,58.4128469475,49.3045686374,3.33988,5.76839831007
 05/05  01:00:00,14.7621990421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,14.7908334511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  03:00:00,14.807867191,0.0,0.0,0.0,1.52997510988,7.4902,3.93194334743,0.0,3.33988,0.592063347425
 05/05  04:00:00,15.4728043314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  05:00:00,23.4440254638,4.21744387833,0.0,0.0,4.58992532963,8.1892,58.7382711076,49.7965018447,8.3497,0.592069262922
 05/05  06:00:00,35.957540876,4.21744387833,0.0213345150408,0.0,9.17985065927,19.4245,64.5285572938,43.7904448648,16.6994,4.03871242894
 05/05  07:00:00,42.1382430151,4.21744387833,0.0114959617013,0.0,9.17985065927,26.9147,75.052690917,33.1376241472,25.0491,16.8659667698
 05/05  08:00:00,42.1524133132,4.21744387833,0.0,0.0,9.17985065927,26.9147,77.6645938823,29.1631578024,33.3988,15.1026360799
 05/05  09:00:00,34.6912418104,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.6923905997,20.8935052766,25.0491,12.7497853231
 05/05  10:00:00,42.2081526747,4.21744387833,0.00227457589477,0.0,9.17985065927,26.9147,67.5767877813,14.8283543426,41.7485,10.9999334387
 05/05  11:00:00,42.9595860915,4.21744387833,0.0018066429505,0.0,9.17985065927,26.9147,55.7754133253,1.2776596293,41.7485,12.749253696
 05/05  12:00:00,42.6212607923,4.21744387833,0.288073211022,0.0,9.17985065927,26.9147,52.7479713337,0.0,41.7485,10.9994713337
 05/05  13:00:00,35.044379498,4.21744387833,0.211577980965,0.0,9.17985065927,19.4245,43.2290029737,0.0,33.3988,9.83020297375
 05/05  14:00:00,34.9074920794,4.21744387833,0.0532718933659,0.0,9.17985065927,19.4245,33.7142757309,0.0,25.0491,8.66517573086
 05/05  15:00:00,35.0581370469,4.21744387833,0.205074062287,0.0,9.17985065927,19.4245,41.4881016536,0.0,33.3988,8.08930165356
 05/05  16:00:00,43.9775357834,4.21744387833,1.70428333134,0.0,9.17985065927,26.9147,58.7632696856,0.0,50.0982,8.66506968563
 05/05  17:00:00,45.701329686,4.21744387833,3.42320576486,0.0,9.17985065927,26.9147,61.0977497557,0.0,50.0982,10.9995497557
 05/05  18:00:00,46.9395187505,4.21744387833,4.66118028292,0.0,9.17985065927,26.9147,65.2005173138,0.0,50.0982,15.1023173138
 05/05  19:00:00,37.5519053244,4.21744387833,2.77376251081,0.0,9.17985065927,19.4245,50.2645968964,0.0,33.3988,16.8657968964
 05/05  20:00:00,40.0815284807,4.21744387833,1.09161040665,0.0,9.17985065927,19.4245,47.3222765118,0.0,33.3988,13.9234765118
 05/05  21:00:00,38.9165393631,4.21744387833,0.0245167246065,0.0,9.17985065927,19.4245,40.7171646263,0.564511178673,25.0491,15.1035534476
 05/05  22:00:00,38.8431461383,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.5204893633,8.07177282841,16.6994,12.7493165349
 05/05  23:00:00,39.5810462099,4.21744387833,0.0,0.0,9.17985065927,19.4245,31.596996709,16.3206207957,8.3497,6.92667591338
 05/05  24:00:00,22.873760231,4.21744387833,0.0,0.0,4.58992532963,8.1892,32.6650140028,23.5563401803,3.33988,5.76879382251
 05/06  01:00:00,14.8498186634,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,14.8830749556,0.0,0.0,0.0,1.52997510988,7.4902,3.93195457902,0.0,3.33988,0.592074579019
 05/06  03:00:00,14.8905066685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,15.0496374805,0.0,0.0,0.0,1.52997510988,7.4902,3.93196047842,0.0,3.33988,0.592080478425
 05/06  05:00:00,23.0198708767,4.21744387833,0.0,0.0,4.58992532963,8.1892,33.452593216,25.082893216,8.3497,0.02
 05/06  06:00:00,35.8103283791,4.21744387833,0.0237474079319,0.0,9.17985065927,19.4245,42.6074304668,21.295826562,16.6994,4.61220390483
 05/06  07:00:00,42.2234246084,4.21744387833,0.010275238592,0.0,9.17985065927,26.9147,33.8653480396,4.77650918118,25.0491,4.03973885845
 05/06  08:00:00,42.2637992194,4.21744387833,0.00864901624143,0.0,9.17985065927,26.9147,38.0123437926,0.0,33.3988,4.61354379264
 05/06  09:00:00,34.8019349459,4.21744387833,0.00446147789003,0.0,9.17985065927,19.4245,39.0068023433,0.037507892578,25.0491,13.9201944507
 05/06  10:00:00,42.5273393936,4.21744387833,0.201022037704,0.0,9.17985065927,26.9147,53.9196223122,0.0,41.7485,12.1711223122
 05/06  11:00:00,44.6626172713,4.21744387833,1.5974902136,0.0,9.17985065927,26.9147,55.6734634963,0.0,41.7485,13.9249634963
 05/06  12:00:00,45.8511230256,4.21744387833,3.42444284151,0.0,9.17985065927,26.9147,55.6724405048,0.0,41.7485,13.9239405048
 05/06  13:00:00,38.5480673912,4.21744387833,3.64340476947,0.0,9.17985065927,19.4245,45.5672147964,0.0,33.3988,12.1684147964
 05/06  14:00:00,38.9842904673,4.21744387833,4.06672099076,0.0,9.17985065927,19.4245,36.6258643468,0.0,25.0491,11.5767643468
 05/06  15:00:00,38.696436123,4.21744387833,3.79571724161,0.0,9.17985065927,19.4245,44.3976902069,0.0,33.3988,10.9988902069
 05/06  16:00:00,46.6250933485,4.21744387833,4.31656951247,0.0,9.17985065927,26.9147,59.9281689366,0.0,50.0982,9.82996893656
 05/06  17:00:00,43.5685264054,4.21744387833,1.3174831888,0.0,9.17985065927,26.9147,61.0961134251,0.0,50.0982,10.9979134251
 05/06  18:00:00,42.8456692523,4.21744387833,0.635980278697,0.0,9.17985065927,26.9147,65.198190015,0.0,50.0982,15.099990015
 05/06  19:00:00,34.9001194504,4.21744387833,0.0245508726719,0.0,9.17985065927,19.4245,48.5010086154,0.0,33.3988,15.1022086154
 05/06  20:00:00,39.0941004575,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.35454653,0.0300814349227,33.3988,13.9256650951
 05/06  21:00:00,39.0134775739,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.1651519488,0.0139904792461,25.0491,15.1020614695
 05/06  22:00:00,38.8965319781,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.3123457126,0.037026008526,16.6994,11.5759197041
 05/06  23:00:00,39.6517868791,4.21744387833,0.0,0.0,9.17985065927,19.4245,19.1112804056,2.67284953513,8.3497,8.08873087048
 05/06  24:00:00,22.9189238576,4.21744387833,0.00337419408137,0.0,4.58992532963,8.1892,29.1608896196,20.0531272633,3.33988,5.76788235632
 05/07  01:00:00,14.8702670682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  02:00:00,14.9247014405,0.0,0.0,0.0,1.52997510988,7.4902,3.93196513943,0.0,3.33988,0.592085139426
 05/07  03:00:00,14.9505473337,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  04:00:00,15.1259039227,0.0,0.0,0.0,1.52997510988,7.4902,3.93197101844,0.0,3.33988,0.592091018439
 05/07  05:00:00,23.1069603675,4.21744387833,0.0,0.0,4.58992532963,8.1892,19.3999517013,11.0302517013,8.3497,0.02
 05/07  06:00:00,35.9066401059,4.21744387833,0.0331971987836,0.0,9.17985065927,19.4245,28.8740296215,7.56184835203,16.6994,4.61278126945
 05/07  07:00:00,42.3083763719,4.21744387833,0.037188526978,0.0,9.17985065927,26.9147,29.0872960447,0.0,25.0491,4.03819604471
 05/07  08:00:00,42.3329189224,4.21744387833,0.025739422473,0.0,9.17985065927,26.9147,38.0126160227,0.0,33.3988,4.6138160227
 05/07  09:00:00,34.8450761032,4.21744387833,0.00327157633833,0.0,9.17985065927,19.4245,29.1487943466,0.0603133230899,25.0491,4.0393810235
 05/07  10:00:00,42.6506157795,4.21744387833,0.300320028099,0.0,9.17985065927,26.9147,55.6790331515,0.00728022756131,41.7485,13.9232529239
 05/07  11:00:00,44.5693723071,4.21744387833,1.47927243248,0.0,9.17985065927,26.9147,55.6721150518,0.0,41.7485,13.9236150518
 05/07  12:00:00,46.0550668269,4.21744387833,3.60678624663,0.0,9.17985065927,26.9147,52.7459794114,0.0,41.7485,10.9974794114
 05/07  13:00:00,37.7906078361,4.21744387833,2.8989748399,0.0,9.17985065927,19.4245,44.3955924191,0.0,33.3988,10.9967924191
 05/07  14:00:00,35.3842087686,4.21744387833,0.511542056961,0.0,9.17985065927,19.4245,33.7148549766,0.0,25.0491,8.66575497659
 05/07  15:00:00,35.1309665854,4.21744387833,0.259672514112,0.0,9.17985065927,19.4245,41.4877218849,0.0,33.3988,8.08892188486
 05/07  16:00:00,44.0485136385,4.21744387833,1.68101294155,0.0,9.17985065927,26.9147,58.7638874217,0.0,50.0982,8.6656874217
 05/07  17:00:00,44.3782723854,4.21744387833,2.01656307693,0.0,9.17985065927,26.9147,61.097080499,0.0,50.0982,10.998880499
 05/07  18:00:00,44.5165617321,4.21744387833,2.21052391207,0.0,9.17985065927,26.9147,64.0209169327,0.0,50.0982,13.9227169327
 05/07  19:00:00,36.2921603225,4.21744387833,1.32404934586,0.0,9.17985065927,19.4245,47.3190239234,0.0,33.3988,13.9202239234
 05/07  20:00:00,40.1959387107,4.21744387833,1.0109470599,0.0,9.17985065927,19.4245,44.3973814227,0.0,33.3988,10.9985814227
 05/07  21:00:00,39.0925426053,4.21744387833,0.0212791018273,0.0,9.17985065927,19.4245,39.0502536887,0.0802730392969,25.0491,13.9208806494
 05/07  22:00:00,38.9070725703,4.21744387833,0.0,0.0,9.17985065927,19.4245,30.7837635622,3.08629697741,16.6994,10.9980665848
 05/07  23:00:00,39.6553960351,4.21744387833,0.0,0.0,9.17985065927,19.4245,19.9600547861,5.84199560185,8.3497,5.76835918424
 05/07  24:00:00,22.9340135728,4.21744387833,0.00343273065466,0.0,4.58992532963,8.1892,26.6725235427,16.4059559534,3.33988,6.9266875893
 05/08  01:00:00,14.8811348293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,14.89511392,0.0,0.0,0.0,1.52997510988,7.4902,3.93194638905,0.0,3.33988,0.592066389051
 05/08  03:00:00,14.8997435023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,15.0477860228,0.0,0.0,0.0,1.52997510988,7.4902,3.93195230147,0.0,3.33988,0.592072301474
 05/08  05:00:00,23.0110575741,4.21744387833,0.0,0.0,4.58992532963,8.1892,38.0571369964,29.6874369964,8.3497,0.02
 05/08  06:00:00,35.823874786,4.21744387833,0.0277027150533,0.0,9.17985065927,19.4245,42.37591082,21.0641200663,16.6994,4.61239075371
 05/08  07:00:00,42.2745310467,4.21744387833,0.0216807429459,0.0,9.17985065927,26.9147,44.5756676067,3.24394578918,25.0491,16.2826218175
 05/08  08:00:00,42.318666893,4.21744387833,0.0119996566757,0.0,9.17985065927,26.9147,48.5004106715,0.0,33.3988,15.1016106715
 05/08  09:00:00,34.833072793,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.2487774657,0.0308021041777,25.0491,12.1688753615
 05/08  10:00:00,42.3366126284,4.21744387833,0.0106087272134,0.0,9.17985065927,26.9147,53.325294064,0.0,41.7485,11.576794064
 05/08  11:00:00,43.9779128044,4.21744387833,0.909752272225,0.0,9.17985065927,26.9147,53.9174321047,0.0,41.7485,12.1689321047
 05/08  12:00:00,47.6438243155,4.21744387833,5.19758351554,0.0,9.17985065927,26.9147,52.7475004712,0.0,41.7485,10.9990004712
 05/08  13:00:00,40.3110229119,4.21744387833,5.40648862126,0.0,9.17985065927,19.4245,43.2295583493,0.0,33.3988,9.8307583493
 05/08  14:00:00,39.2982612137,4.21744387833,4.38236379318,0.0,9.17985065927,19.4245,33.1365854071,0.0,25.0491,8.08748540707
 05/08  15:00:00,39.2199484481,4.21744387833,4.29402800158,0.0,9.17985065927,19.4245,42.0632109407,0.0,33.3988,8.66441094065
 05/08  16:00:00,49.7524207225,4.21744387833,7.32297844123,0.0,9.17985065927,26.9147,58.186053178,0.0,50.0982,8.08785317804
 05/08  17:00:00,51.0672861137,4.21744387833,8.68282690336,0.0,9.17985065927,26.9147,61.096721279,0.0,50.0982,10.998521279
 05/08  18:00:00,52.098907746,4.21744387833,9.74229877205,0.0,9.17985065927,26.9147,65.1993075358,0.0,50.0982,15.1011075358
 05/08  19:00:00,42.5984653977,4.21744387833,7.55950199154,0.0,9.17985065927,19.4245,50.2627167154,0.0,33.3988,16.8639167154
 05/08  20:00:00,44.6844459063,4.21744387833,6.49409864227,0.0,9.17985065927,19.4245,47.3192105293,0.0,33.3988,13.9204105293
 05/08  21:00:00,43.3545721031,4.21744387833,4.20533803736,0.0,9.17985065927,19.4245,40.1482704893,0.0,25.0491,15.0991704893
 05/08  22:00:00,40.4811088402,4.21744387833,1.47886253936,0.0,9.17985065927,19.4245,28.8681417264,0.0,16.6994,12.1687417264
 05/08  23:00:00,39.9979426529,4.21744387833,0.233177709507,0.0,9.17985065927,19.4245,15.2757577743,0.0,8.3497,6.92605777426
 05/08  24:00:00,23.05025593,4.21744387833,0.00722663777395,0.0,4.58992532963,8.1892,9.31144862136,0.203619402592,3.33988,5.76794921877
 05/09  01:00:00,14.9806645433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  02:00:00,15.0010428174,0.0,0.0,0.0,1.52997510988,7.4902,3.93194557586,0.0,3.33988,0.592065575862
 05/09  03:00:00,15.008017397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.7679563212,0.0,0.0,0.0,1.52997510988,7.4902,3.93195148958,0.0,3.33988,0.592071489578
 05/09  05:00:00,23.7362270928,4.21744387833,0.0,0.0,4.58992532963,8.1892,11.1557228343,2.78602283427,8.3497,0.02
 05/09  06:00:00,36.2503967709,4.21744387833,0.0529541793216,0.0,9.17985065927,19.4245,21.312119559,0.0,16.6994,4.61271955897
 05/09  07:00:00,42.7119798821,4.21744387833,0.361930789237,0.0,9.17985065927,26.9147,41.3304800341,0.0,25.0491,16.2813800341
 05/09  08:00:00,44.5898489115,4.21744387833,2.20876659156,0.0,9.17985065927,26.9147,48.4991675786,0.0,33.3988,15.1003675786
 05/09  09:00:00,37.6309185222,4.21744387833,2.72752959961,0.0,9.17985065927,19.4245,37.2177785277,0.0,25.0491,12.1686785277
 05/09  10:00:00,46.7735080068,4.21744387833,4.36757335224,0.0,9.17985065927,26.9147,52.7472322718,0.0,41.7485,10.9987322718
 05/09  11:00:00,50.7828233094,4.21744387833,7.63386415483,0.0,9.17985065927,26.9147,54.4969627011,0.0,41.7485,12.7484627011
 05/09  12:00:00,52.6813369172,4.21744387833,10.1689550285,0.0,9.17985065927,26.9147,52.746543487,0.0,41.7485,10.998043487
 05/09  13:00:00,42.0872060847,4.21744387833,7.15507183321,0.0,9.17985065927,19.4245,43.2294526028,0.0,33.3988,9.83065260278
 05/09  14:00:00,36.4675620722,4.21744387833,1.5943123678,0.0,9.17985065927,19.4245,33.1383394117,0.0,25.0491,8.08923941173
 05/09  15:00:00,35.28634603,4.21744387833,0.419878753324,0.0,9.17985065927,19.4245,41.4860339612,0.0,33.3988,8.08723396117
 05/09  16:00:00,44.1705969651,4.21744387833,1.80803340743,0.0,9.17985065927,26.9147,58.7628765774,0.0,50.0982,8.66467657742
 05/09  17:00:00,44.6810522479,4.21744387833,2.32263223848,0.0,9.17985065927,26.9147,61.0952302001,0.0,50.0982,10.9970302001
 05/09  18:00:00,46.4161908735,4.21744387833,4.11381488143,0.0,9.17985065927,26.9147,65.1994964557,0.0,50.0982,15.1012964557
 05/09  19:00:00,37.3967199934,4.21744387833,2.59831717045,0.0,9.17985065927,19.4245,49.6801489276,0.0,33.3988,16.2813489276
 05/09  20:00:00,39.4111179301,4.21744387833,1.44594166966,0.0,9.17985065927,19.4245,47.3207741599,0.0,33.3988,13.9219741599
 05/09  21:00:00,39.5373575338,4.21744387833,0.573542585541,0.0,9.17985065927,19.4245,40.1489281909,0.0,25.0491,15.0998281909
 05/09  22:00:00,38.9575100899,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.9065181624,0.0377435554226,16.6994,12.169374607
 05/09  23:00:00,39.7053838843,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.3913268366,0.114744369092,8.3497,6.92688246751
 05/09  24:00:00,22.9835069839,4.21744387833,0.0,0.0,4.58992532963,8.1892,10.4627833859,1.35550042843,3.33988,5.76740295751
 05/10  01:00:00,14.936860996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  02:00:00,14.9569429562,0.0,0.0,0.0,1.52997510988,7.4902,3.93196401316,0.0,3.33988,0.592084013157
 05/10  03:00:00,14.9622084386,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  04:00:00,15.1209329127,0.0,0.0,0.0,1.52997510988,7.4902,3.93196989759,0.0,3.33988,0.592089897587
 05/10  05:00:00,23.0725705897,4.21744387833,0.0,0.0,4.58992532963,8.1892,23.8233176234,15.4536176234,8.3497,0.02
 05/10  06:00:00,35.8373370857,4.21744387833,0.0261631493153,0.0,9.17985065927,19.4245,38.1777191674,16.8657937333,16.6994,4.61252543419
 05/10  07:00:00,42.2293129642,4.21744387833,0.0284197988213,0.0,9.17985065927,26.9147,51.9989104648,10.6684458387,25.0491,16.2813646261
 05/10  08:00:00,42.2068690982,4.21744387833,0.0,0.0,9.17985065927,26.9147,60.9523191095,12.4538375549,33.3988,15.0996815546
 05/10  09:00:00,34.7170986569,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.4610594049,13.2434007056,25.0491,12.1685586994
