Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  10:00:00,42.2246836243,4.21744387833,0.00378006299051,0.0,9.17985065927,26.9147,63.5274890017,10.7831536929,41.7485,10.9958353088
 05/10  11:00:00,42.9512972561,4.21744387833,0.0,0.0,9.17985065927,26.9147,54.3925935106,0.475322757014,41.7485,12.1687707536
 05/10  12:00:00,42.3968848846,4.21744387833,0.0869151159957,0.0,9.17985065927,26.9147,52.7448764733,0.0,41.7485,10.9963764733
 05/10  13:00:00,34.7941807637,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.2668519403,0.0382846780036,33.3988,9.82976726225
 05/10  14:00:00,34.8017099713,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.7412920562,0.0282999190669,25.0491,8.66389213709
 05/10  15:00:00,34.7887145728,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.4970855868,0.0111346943642,33.3988,8.08715089245
 05/10  16:00:00,42.2710807757,4.21744387833,0.0537025366039,0.0,9.17985065927,26.9147,58.1853070549,0.0,50.0982,8.08710705488
 05/10  17:00:00,42.7537325738,4.21744387833,0.535266688603,0.0,9.17985065927,26.9147,61.094751352,0.0,50.0982,10.996551352
 05/10  18:00:00,43.0373644381,4.21744387833,0.832119571545,0.0,9.17985065927,26.9147,65.1970517998,0.0,50.0982,15.0988517998
 05/10  19:00:00,34.8651734555,4.21744387833,0.0200645353942,0.0,9.17985065927,19.4245,49.6953416963,0.0168362864781,33.3988,16.2797054099
 05/10  20:00:00,37.9807875418,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.3271475588,0.00677200946987,33.3988,13.9215755494
 05/10  21:00:00,38.94626023,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.267336979,8.11860516905,25.0491,15.0996318099
 05/10  22:00:00,38.8227065922,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.3494140404,14.482492319,16.6994,12.1675217214
 05/10  23:00:00,39.5613861734,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.3230350894,22.0470135699,8.3497,6.92632151948
 05/10  24:00:00,22.8406539608,4.21744387833,0.00225660473349,0.0,4.58992532963,8.1892,43.5278906509,34.4201905819,3.33988,5.76782006905
 05/11  01:00:00,14.7854371188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  02:00:00,14.799505573,0.0,0.0,0.0,1.52997510988,7.4902,3.93196345146,0.0,3.33988,0.592083451462
 05/11  03:00:00,14.810447348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  04:00:00,14.9712860563,0.0,0.0,0.0,1.52997510988,7.4902,3.93196935202,0.0,3.33988,0.592089352024
 05/11  05:00:00,22.9291608865,4.21744387833,0.0,0.0,4.58992532963,8.1892,54.77287732,46.40317732,8.3497,0.02
 05/11  06:00:00,35.7081579072,4.21744387833,0.0141475376749,0.0,9.17985065927,19.4245,64.8912121631,43.5789999286,16.6994,4.61281223443
 05/11  07:00:00,42.1440538229,4.21744387833,0.00856424100305,0.0,9.17985065927,26.9147,66.8112230107,25.4826722793,25.0491,16.2794507314
 05/11  08:00:00,42.1941765553,4.21744387833,0.0,0.0,9.17985065927,26.9147,59.6183735334,11.1203119718,33.3988,15.0992615615
 05/11  09:00:00,34.7341406433,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.198307159,3.98042381931,25.0491,12.1687833397
 05/11  10:00:00,42.2502173847,4.21744387833,0.00340342240087,0.0,9.17985065927,26.9147,53.8876450871,1.14160475456,41.7485,10.9975403325
 05/11  11:00:00,43.1166446066,4.21744387833,0.116480419697,0.0,9.17985065927,26.9147,53.9252587956,0.00826211991517,41.7485,12.1684966757
 05/11  12:00:00,43.5201918426,4.21744387833,1.15223125243,0.0,9.17985065927,26.9147,52.745799089,0.0,41.7485,10.997299089
 05/11  13:00:00,35.6788147831,4.21744387833,0.823503670744,0.0,9.17985065927,19.4245,43.2280511186,0.0,33.3988,9.82925111861
 05/11  14:00:00,35.7661041464,4.21744387833,0.889305610385,0.0,9.17985065927,19.4245,33.136824528,0.0,25.0491,8.08772452804
 05/11  15:00:00,35.6882892919,4.21744387833,0.802648153507,0.0,9.17985065927,19.4245,41.4868958401,0.0,33.3988,8.08809584011
 05/11  16:00:00,44.1678937487,4.21744387833,1.87536608809,0.0,9.17985065927,26.9147,58.7629024937,0.0,50.0982,8.66470249372
 05/11  17:00:00,45.0117935088,4.21744387833,2.72918448423,0.0,9.17985065927,26.9147,61.0955334721,0.0,50.0982,10.9973334721
 05/11  18:00:00,45.9101737446,4.21744387833,3.62948510042,0.0,9.17985065927,26.9147,65.0862196848,0.0,50.0982,14.9880196848
 05/11  19:00:00,36.4936803555,4.21744387833,1.55227878496,0.0,9.17985065927,19.4245,49.7889288282,0.0,33.3988,16.3901288282
 05/11  20:00:00,38.9965816439,4.21744387833,0.909963136892,0.0,9.17985065927,19.4245,46.7414777145,0.0,33.3988,13.3426777145
 05/11  21:00:00,39.0829992797,4.21744387833,0.0372605882312,0.0,9.17985065927,19.4245,40.1831458406,0.0349334535243,25.0491,15.099112387
 05/11  22:00:00,38.9028418125,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.9793754853,0.112637420031,16.6994,12.1673380653
 05/11  23:00:00,39.6416894941,4.21744387833,0.0,0.0,9.17985065927,19.4245,19.0823895167,3.8066432386,8.3497,6.92604627806
 05/11  24:00:00,22.9267399209,4.21744387833,0.0,0.0,4.58992532963,8.1892,22.0493652667,12.942439946,3.33988,5.76704532075
 05/12  01:00:00,14.8846002784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  02:00:00,14.9089943419,0.0,0.0,0.0,1.52997510988,7.4902,3.93193060163,0.0,3.33988,0.592050601629
 05/12  03:00:00,14.9199592924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  04:00:00,15.637224744,0.0,0.0,0.0,1.52997510988,7.4902,3.93193653918,0.0,3.33988,0.592056539184
 05/12  05:00:00,23.6219728763,4.21744387833,0.0,0.0,4.58992532963,8.1892,24.8449698457,16.4752698457,8.3497,0.02
 05/12  06:00:00,36.1236824971,4.21744387833,0.0291231762394,0.0,9.17985065927,19.4245,32.6890106406,11.3772329939,16.6994,4.61237764671
 05/12  07:00:00,42.3189083326,4.21744387833,0.0487672160109,0.0,9.17985065927,26.9147,41.5689377703,0.241815448986,25.0491,16.2780223213
 05/12  08:00:00,42.5650626052,4.21744387833,0.226115285458,0.0,9.17985065927,26.9147,47.9180035543,0.0,33.3988,14.5192035543
 05/12  09:00:00,35.4681746335,4.21744387833,0.585883591426,0.0,9.17985065927,19.4245,37.7960170737,0.0,25.0491,12.7469170737
 05/12  10:00:00,45.4699228824,4.21744387833,3.07370944039,0.0,9.17985065927,26.9147,52.167621911,0.0,41.7485,10.419121911
 05/12  11:00:00,50.025834109,4.21744387833,6.89068427304,0.0,9.17985065927,26.9147,54.4952805378,0.0,41.7485,12.7467805378
 05/12  12:00:00,52.4013384,4.21744387833,9.90255564171,0.0,9.17985065927,26.9147,52.7455064195,0.0,41.7485,10.9970064195
 05/12  13:00:00,43.4496082381,4.21744387833,8.51293146751,0.0,9.17985065927,19.4245,42.6483446816,0.0,33.3988,9.24954468157
 05/12  14:00:00,41.6967363644,4.21744387833,6.76022617494,0.0,9.17985065927,19.4245,33.1364859077,0.0,25.0491,8.08738590774
 05/12  15:00:00,40.4712992083,4.21744387833,5.53893967029,0.0,9.17985065927,19.4245,42.0633072894,0.0,33.3988,8.66450728936
 05/12  16:00:00,49.3872237176,4.21744387833,6.967184847,0.0,9.17985065927,26.9147,58.1850024812,0.0,50.0982,8.08680248124
 05/12  17:00:00,50.3854996307,4.21744387833,7.99430791468,0.0,9.17985065927,26.9147,61.0947033375,0.0,50.0982,10.9965033375
 05/12  18:00:00,52.0250495366,4.21744387833,9.67564449868,0.0,9.17985065927,26.9147,65.1970572826,0.0,50.0982,15.0988572826
 05/12  19:00:00,42.3751242561,4.21744387833,7.52641661072,0.0,9.17985065927,19.4245,49.6790289125,0.0,33.3988,16.2802289125
 05/12  20:00:00,44.6578828231,4.21744387833,6.63828070689,0.0,9.17985065927,19.4245,46.7412409853,0.0,33.3988,13.3424409853
 05/12  21:00:00,43.4479323676,4.21744387833,4.42713509786,0.0,9.17985065927,19.4245,40.1477247532,0.0,25.0491,15.0986247532
 05/12  22:00:00,41.0296648503,4.21744387833,2.02156051396,0.0,9.17985065927,19.4245,28.867211453,0.0,16.6994,12.167811453
 05/12  23:00:00,40.1398779696,4.21744387833,0.377172079435,0.0,9.17985065927,19.4245,15.2751116201,0.0,8.3497,6.92541162014
 05/12  24:00:00,23.0472699118,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.32064569074,0.213211631789,3.33988,5.76755405895
 05/13  01:00:00,14.9924182806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  02:00:00,15.0108438942,0.0,0.0,0.0,1.52997510988,7.4902,3.93197105133,0.0,3.33988,0.592091051327
 05/13  03:00:00,15.0207021246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  04:00:00,15.2062369661,0.0,0.0,0.0,1.52997510988,7.4902,3.93192518669,0.0,3.33988,0.592045186692
 05/13  05:00:00,23.1603445751,4.21744387833,0.0,0.0,4.58992532963,8.1892,10.3873412624,2.01764126242,8.3497,0.02
 05/13  06:00:00,35.9356185889,4.21744387833,0.0365567938512,0.0,9.17985065927,19.4245,21.9026565184,1.16547440909,16.6994,4.03778210934
 05/13  07:00:00,42.322797042,4.21744387833,0.0211698801951,0.0,9.17985065927,26.9147,29.662207331,0.0,25.0491,4.61310733098
 05/13  08:00:00,42.3918278099,4.21744387833,0.0634489985463,0.0,9.17985065927,26.9147,37.4371352184,0.0,33.3988,4.03833521842
 05/13  09:00:00,35.0452393344,4.21744387833,0.178577764126,0.0,9.17985065927,19.4245,39.0109982155,0.0423541203977,25.0491,13.9195440951
 05/13  10:00:00,42.6298326963,4.21744387833,0.291589100021,0.0,9.17985065927,26.9147,53.9162178625,0.0,41.7485,12.1677178625
 05/13  11:00:00,43.7665896663,4.21744387833,0.714481598023,0.0,9.17985065927,26.9147,55.0890751521,0.0,41.7485,13.3405751521
 05/13  12:00:00,43.765135921,4.21744387833,1.3606916145,0.0,9.17985065927,26.9147,55.6684246913,0.0,41.7485,13.9199246913
 05/13  13:00:00,35.3162631065,4.21744387833,0.474269794899,0.0,9.17985065927,19.4245,45.5674573005,0.0,33.3988,12.1686573005
 05/13  14:00:00,34.8355568767,4.21744387833,0.0,0.0,9.17985065927,19.4245,36.0101159168,0.0,25.0491,10.9610159168
 05/13  15:00:00,34.8260977584,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.8683086881,0.0160459041971,33.3988,10.4534627839
 05/13  16:00:00,42.5634616263,4.21744387833,0.247124995895,0.0,9.17985065927,26.9147,59.9270378022,0.0,50.0982,9.82883780221
 05/13  17:00:00,42.31212402,4.21744387833,0.0507407501205,0.0,9.17985065927,26.9147,63.1334012915,2.03911380975,50.0982,10.9960874817
 05/13  18:00:00,42.1607965299,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.2707560771,7.65442807209,50.0982,14.518128005
 05/13  19:00:00,34.7784149503,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.9015786072,11.4053339184,33.3988,15.0974446889
 05/13  20:00:00,37.9286094545,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.4865964489,17.7495048196,33.3988,13.3382916293
 05/13  21:00:00,38.9033069998,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.5995107973,21.4525627369,25.0491,15.0978480604
 05/13  22:00:00,38.7825167316,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.4683692871,26.7736257547,16.6994,10.9953435323
 05/13  23:00:00,39.5465849592,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.916279704,33.4806858234,8.3497,8.08589388056
 05/13  24:00:00,22.8069505884,4.21744387833,0.0,0.0,4.58992532963,8.1892,55.8040604053,46.697239822,3.33988,5.76694058328
 05/14  01:00:00,14.7612508979,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  02:00:00,14.7858009823,0.0,0.0,0.0,1.52997510988,7.4902,3.9319731585,0.0,3.33988,0.592093158501
 05/14  03:00:00,14.7936447361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  04:00:00,14.9405040252,0.0,0.0,0.0,1.52997510988,7.4902,3.93192730467,0.0,3.33988,0.592047304668
 05/14  05:00:00,22.9075482009,4.21744387833,0.0,0.0,4.58992532963,8.1892,63.8833452793,55.5136452793,8.3497,0.02
 05/14  06:00:00,35.6940162844,4.21744387833,0.0178272251217,0.0,9.17985065927,19.4245,72.3671988743,51.0556642276,16.6994,4.61213464664
 05/14  07:00:00,42.1093579606,4.21744387833,0.0164969193693,0.0,9.17985065927,26.9147,66.9869902815,37.8988048754,25.0491,4.0390854061
 05/14  08:00:00,42.115279241,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.3219902848,34.8851266208,33.3988,4.03806366402
 05/14  09:00:00,34.6286857227,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.361106239,41.6995535593,25.0491,4.61245267964
 05/14  10:00:00,42.1429572392,4.21744387833,0.0229277510871,0.0,9.17985065927,26.9147,93.7979245697,38.7087751608,41.7485,13.3406494089
 05/14  11:00:00,42.8597821321,4.21744387833,0.0,0.0,9.17985065927,26.9147,91.8498348439,36.7620763792,41.7485,13.3392584647
 05/14  12:00:00,42.1869584582,4.21744387833,0.0,0.0,9.17985065927,26.9147,81.1040536013,28.3581887947,41.7485,10.9973648066
 05/14  13:00:00,34.6897016151,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.1376565581,19.7419534176,33.3988,10.9969031405
 05/14  14:00:00,34.6937731394,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.3072304148,21.1706688311,25.0491,8.08746158364
 05/14  15:00:00,34.6704519328,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.0413546816,28.5552571216,33.3988,8.08729756
 05/14  16:00:00,42.1217777883,4.21744387833,0.00642008806537,0.0,9.17985065927,26.9147,76.961891775,18.1998298971,50.0982,8.66386187789
 05/14  17:00:00,42.1350111936,4.21744387833,0.00495105172548,0.0,9.17985065927,26.9147,72.8348162695,12.3187816238,50.0982,10.4178346457
 05/14  18:00:00,42.1299641663,4.21744387833,0.0,0.0,9.17985065927,26.9147,73.3868576732,9.36743153485,50.0982,13.9212261383
 05/14  19:00:00,34.7721837447,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.9657173832,10.226241446,33.3988,13.3406759371
 05/14  20:00:00,37.9180408823,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.0325501129,13.6373390308,33.3988,10.9964110821
 05/14  21:00:00,38.8948603691,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.7571370183,24.3688142437,25.0491,13.3392227746
 05/14  22:00:00,38.7761676443,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.265099913,30.5707114359,16.6994,10.9949884771
 05/14  23:00:00,39.5344550779,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.0093443195,34.8915618963,8.3497,5.76808242315
 05/14  24:00:00,22.8153647109,4.21744387833,0.0,0.0,4.58992532963,8.1892,51.8046981832,41.5413857972,3.33988,6.92343238601
 05/15  01:00:00,14.7764284619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  02:00:00,14.803280804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,14.8105027766,0.0,0.0,0.0,1.52997510988,7.4902,3.93196973943,0.0,3.33988,0.592089739428
 05/15  04:00:00,14.9507909782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  05:00:00,22.9200097339,4.21744387833,0.00614217642785,0.0,4.58992532963,8.1892,60.848530194,51.906734587,8.3497,0.592095607064
 05/15  06:00:00,35.7014399681,4.21744387833,0.0183358706088,0.0,9.17985065927,19.4245,68.6324136786,47.8948539914,16.6994,4.03815968722
 05/15  07:00:00,42.1256782901,4.21744387833,0.0114525964363,0.0,9.17985065927,26.9147,74.6518575341,33.3257825087,25.0491,16.2769750253
 05/15  08:00:00,42.1617701665,4.21744387833,0.0,0.0,9.17985065927,26.9147,69.6300433793,21.7149268435,33.3988,14.5163165358
 05/15  09:00:00,34.6953654074,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.566574847,15.3498835067,25.0491,12.1675913403
 05/15  10:00:00,42.1997237076,4.21744387833,0.00332766542026,0.0,9.17985065927,26.9147,66.1018520696,13.356377775,41.7485,10.9969742946
 05/15  11:00:00,42.9425356894,4.21744387833,0.0,0.0,9.17985065927,26.9147,55.5252146725,1.61147743302,41.7485,12.1652372395
 05/15  12:00:00,42.3344822278,4.21744387833,0.0315316493122,0.0,9.17985065927,26.9147,52.7504905284,0.0066932841525,41.7485,10.9952972442
 05/15  13:00:00,34.8007858873,4.21744387833,0.00314020449891,0.0,9.17985065927,19.4245,42.6653167714,0.0152155882781,33.3988,9.25130118307
 05/15  14:00:00,34.8072630432,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.7759694222,0.0631467911314,25.0491,8.6637226311
 05/15  15:00:00,34.8077086588,4.21744387833,0.00527501754833,0.0,9.17985065927,19.4245,41.4857820183,0.0,33.3988,8.08698201826
 05/15  16:00:00,42.7330887913,4.21744387833,0.501560585581,0.0,9.17985065927,26.9147,58.1844968022,0.0,50.0982,8.08629680219
 05/15  17:00:00,43.5279478638,4.21744387833,1.28389442012,0.0,9.17985065927,26.9147,61.09306116,0.0,50.0982,10.99486116
 05/15  18:00:00,44.3150233763,4.21744387833,2.06904684941,0.0,9.17985065927,26.9147,64.6139349162,0.0,50.0982,14.5157349162
 05/15  19:00:00,35.9517213622,4.21744387833,1.04216967733,0.0,9.17985065927,19.4245,49.6759197123,0.0,33.3988,16.2771197123
 05/15  20:00:00,38.2200062516,4.21744387833,0.197911349711,0.0,9.17985065927,19.4245,46.7494832748,0.0113516231844,33.3988,13.3393316516
 05/15  21:00:00,38.9467496168,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.0768275505,6.93119806608,25.0491,15.0965294844
 05/15  22:00:00,38.8085810945,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.9231395448,17.0565671948,16.6994,12.16717235
 05/15  23:00:00,39.5554030359,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.7066383641,24.4314177417,8.3497,6.92552062245
 05/15  24:00:00,22.8404158445,4.21744387833,0.00219301879269,0.0,4.58992532963,8.1892,42.0883364293,33.5548940174,3.33988,5.19356241196
 05/16  01:00:00,14.809273705,0.0,0.0,0.0,1.52997510988,7.4902,3.93196931819,0.0,3.33988,0.592089318192
 05/16  02:00:00,14.8420510436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,14.8475762149,0.0,0.0,0.0,1.52997510988,7.4902,3.93197519421,0.0,3.33988,0.592095194209
 05/16  04:00:00,15.4904633241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,23.4538749519,4.21744387833,0.0,0.0,4.58992532963,8.1892,52.2200794078,43.2783300612,8.3497,0.592049346594
 05/16  06:00:00,35.9536268121,4.21744387833,0.0124963032376,0.0,9.17985065927,19.4245,58.5428239592,37.8046895199,16.6994,4.03873443935
 05/16  07:00:00,42.1599298302,4.21744387833,0.0088931783191,0.0,9.17985065927,26.9147,62.0300316602,20.7047765995,25.0491,16.2761550608
 05/16  08:00:00,42.2102850352,4.21744387833,0.0,0.0,9.17985065927,26.9147,56.0252476114,8.11040285101,33.3988,14.5160447604
 05/16  09:00:00,34.7584798919,4.21744387833,0.0,0.0,9.17985065927,19.4245,38.3505545796,1.13543362316,25.0491,12.1660209564
 05/16  10:00:00,42.2867851418,4.21744387833,0.0100245185823,0.0,9.17985065927,26.9147,52.7440827131,0.0,41.7485,10.9955827131
 05/16  11:00:00,43.5007834585,4.21744387833,0.478152764281,0.0,9.17985065927,26.9147,53.3530237758,0.0,41.7485,11.6045237758
 05/16  12:00:00,43.668279431,4.21744387833,1.29268436389,0.0,9.17985065927,26.9147,52.7272780447,0.0,41.7485,10.9787780447
 05/16  13:00:00,36.4071397758,4.21744387833,1.54041371517,0.0,9.17985065927,19.4245,43.2275206122,0.0,33.3988,9.82872061216
 05/16  14:00:00,36.0765172828,4.21744387833,1.19404392989,0.0,9.17985065927,19.4245,33.1362972683,0.0,25.0491,8.0871972683
 05/16  15:00:00,36.3740050091,4.21744387833,1.48849650068,0.0,9.17985065927,19.4245,41.4857944341,0.0,33.3988,8.08699443411
 05/16  16:00:00,46.0541504559,4.21744387833,3.75416435714,0.0,9.17985065927,26.9147,58.1850163706,0.0,50.0982,8.0868163706
 05/16  17:00:00,46.6273837245,4.21744387833,4.33849394768,0.0,9.17985065927,26.9147,61.093904658,0.0,50.0982,10.995704658
 05/16  18:00:00,46.7158273988,4.21744387833,4.44325878615,0.0,9.17985065927,26.9147,64.6142003901,0.0,50.0982,14.5160003901
 05/16  19:00:00,37.1103120771,4.21744387833,2.34384667104,0.0,9.17985065927,19.4245,49.6754853294,0.0,33.3988,16.2766853294
 05/16  20:00:00,39.0617180615,4.21744387833,1.13070029557,0.0,9.17985065927,19.4245,46.7391109388,0.0,33.3988,13.3403109388
 05/16  21:00:00,39.3748695637,4.21744387833,0.440530296277,0.0,9.17985065927,19.4245,39.5648226657,0.0,25.0491,14.5157226657
 05/16  22:00:00,38.9171235669,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.9339484291,0.0690233081176,16.6994,12.1655251209
 05/16  23:00:00,39.6646218341,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.3704053141,0.0944231954222,8.3497,6.92628211866
 05/16  24:00:00,22.947856876,4.21744387833,0.00416590694686,0.0,4.58992532963,8.1892,15.6119692196,6.50413596243,3.33988,5.76795325722
 05/17  01:00:00,14.8967982537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,14.9215951182,0.0,0.0,0.0,1.52997510988,7.4902,3.93194222148,0.0,3.33988,0.592062221476
 05/17  03:00:00,14.9322795905,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  04:00:00,15.1057381535,0.0,0.0,0.0,1.52997510988,7.4902,3.93194814053,0.0,3.33988,0.592068140528
 05/17  05:00:00,23.0810553698,4.21744387833,0.0,0.0,4.58992532963,8.1892,18.8945698189,10.5248698189,8.3497,0.02
 05/17  06:00:00,35.8774746934,4.21744387833,0.0278149779245,0.0,9.17985065927,19.4245,26.8790269134,6.14181497519,16.6994,4.03781193818
 05/17  07:00:00,42.3019220983,4.21744387833,0.0426186990408,0.0,9.17985065927,26.9147,41.3243766038,0.0,25.0491,16.2752766038
 05/17  08:00:00,42.3039562099,4.21744387833,0.0114527405162,0.0,9.17985065927,26.9147,47.9155249614,0.0,33.3988,14.5167249614
 05/17  09:00:00,34.8501470999,4.21744387833,0.00387019338649,0.0,9.17985065927,19.4245,37.2207642622,0.00576388694228,25.0491,12.1659003752
 05/17  10:00:00,42.8037588806,4.21744387833,0.454835383072,0.0,9.17985065927,26.9147,52.7431211932,0.0,41.7485,10.9946211932
 05/17  11:00:00,44.5460285183,4.21744387833,1.47646644329,0.0,9.17985065927,26.9147,53.9146859987,0.0,41.7485,12.1661859987
 05/17  12:00:00,46.650465052,4.21744387833,4.2277860777,0.0,9.17985065927,26.9147,52.1671512743,0.0,41.7485,10.4186512743
 05/17  13:00:00,38.4835104753,4.21744387833,3.59672860372,0.0,9.17985065927,19.4245,43.2257787246,0.0,33.3988,9.82697872463
 05/17  14:00:00,37.5797872922,4.21744387833,2.6859901002,0.0,9.17985065927,19.4245,33.1360070258,0.0,25.0491,8.08690702582
 05/17  15:00:00,36.1366236266,4.21744387833,1.24882245388,0.0,9.17985065927,19.4245,41.4860650915,0.0,33.3988,8.08726509154
 05/17  16:00:00,45.5202777971,4.21744387833,3.15965808532,0.0,9.17985065927,26.9147,58.1842771126,0.0,50.0982,8.08607711262
 05/17  17:00:00,48.2167142673,4.21744387833,5.89111259841,0.0,9.17985065927,26.9147,61.0932714468,0.0,50.0982,10.9950714468
 05/17  18:00:00,50.288201175,4.21744387833,7.95406717489,0.0,9.17985065927,26.9147,64.6142731005,0.0,50.0982,14.5160731005
 05/17  19:00:00,41.2241937807,4.21744387833,6.20929977156,0.0,9.17985065927,19.4245,49.6740909664,0.0,33.3988,16.2752909664
 05/17  20:00:00,42.9675746729,4.21744387833,4.80558938357,0.0,9.17985065927,19.4245,46.7377790196,0.0,33.3988,13.3389790196
 05/17  21:00:00,40.8577031552,4.21744387833,1.74083592817,0.0,9.17985065927,19.4245,39.5633510311,0.0,25.0491,14.5142510311
 05/17  22:00:00,39.2862508125,4.21744387833,0.313667822043,0.0,9.17985065927,19.4245,28.8761532527,0.0110145453845,16.6994,12.1657387073
 05/17  23:00:00,39.7041773776,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.4042465998,0.128883410047,8.3497,6.92566318976
 05/17  24:00:00,22.9834093464,4.21744387833,0.0,0.0,4.58992532963,8.1892,13.3827477309,4.85034193775,3.33988,5.19252579312
 05/18  01:00:00,14.9378106235,0.0,0.0,0.0,1.52997510988,7.4902,3.93197552133,0.0,3.33988,0.592095521333
 05/18  02:00:00,14.9070681235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  03:00:00,14.8665280701,0.0,0.0,0.0,1.52997510988,7.4902,3.93197159036,0.0,3.33988,0.592091590362
 05/18  04:00:00,14.9913345903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  05:00:00,22.9342087414,4.21744387833,0.0,0.0,4.58992532963,8.1892,60.6739295489,51.7321665191,8.3497,0.592063029852
 05/18  06:00:00,35.7042084302,4.21744387833,0.0182721633013,0.0,9.17985065927,19.4245,70.3330530449,49.594660546,16.6994,4.03899249885
 05/18  07:00:00,42.1181245219,4.21744387833,0.0240265511896,0.0,9.17985065927,26.9147,82.6051256751,41.8637622961,25.0491,15.6922633791
 05/18  08:00:00,42.1108636598,4.21744387833,0.00513889254904,0.0,9.17985065927,26.9147,90.9706837307,42.4753554046,33.3988,15.0965283261
 05/18  09:00:00,34.6174938029,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.645049049,44.4307793665,25.0491,12.1651696826
 05/18  10:00:00,42.1158323835,4.21744387833,0.0133924653481,0.0,9.17985065927,26.9147,99.4094670954,47.2437174385,41.7485,10.4172496569
 05/18  11:00:00,42.8533390762,4.21744387833,0.0,0.0,9.17985065927,26.9147,93.3026352438,39.3899681802,41.7485,12.1641670636
 05/18  12:00:00,42.155432629,4.21744387833,0.0,0.0,9.17985065927,26.9147,85.0058039227,32.8415184445,41.7485,10.4157854782
 05/18  13:00:00,34.6312279675,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.3578042058,37.1339800041,33.3988,9.82502420165
 05/18  14:00:00,34.6287507678,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.0540123834,43.9179401006,25.0491,8.08697228286
 05/18  15:00:00,34.6133599427,4.21744387833,0.0,0.0,9.17985065927,19.4245,90.0641959156,48.5779382912,33.3988,8.08745762443
 05/18  16:00:00,42.0684245343,4.21744387833,0.0194962031461,0.0,9.17985065927,26.9147,99.0323449129,40.8472741279,50.0982,8.08687078502
 05/18  17:00:00,42.0763695823,4.21744387833,0.0,0.0,9.17985065927,26.9147,91.3225175303,30.2292446888,50.0982,10.9950728415
 05/18  18:00:00,42.0823990712,4.21744387833,0.00259554686725,0.0,9.17985065927,26.9147,88.8230883583,24.2116895751,50.0982,14.5131987832
 05/18  19:00:00,34.7183192842,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.8329215403,27.7414131588,33.3988,15.6927083815
 05/18  20:00:00,37.8710413525,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.998715638,30.2623752458,33.3988,13.3375403922
 05/18  21:00:00,38.8447837032,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.7238658474,40.5806041396,25.0491,15.0941617078
 05/18  22:00:00,38.7210099868,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.5734367454,48.7097258877,16.6994,12.1643108577
 05/18  23:00:00,39.5074083164,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.773994697,54.0737741195,8.3497,6.35052057741
 05/18  24:00:00,22.7545375515,4.21744387833,0.0,0.0,4.58992532963,8.1892,72.668571617,63.5608631668,3.33988,5.76782845018
 05/19  01:00:00,14.7056459582,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  02:00:00,14.7282551525,0.0,0.0,0.0,1.52997510988,7.4902,3.93195052793,0.0,3.33988,0.592070527931
 05/19  03:00:00,14.738714227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  04:00:00,15.398151956,0.0,0.0,0.0,1.52997510988,7.4902,3.93195643377,0.0,3.33988,0.592076433774
 05/19  05:00:00,23.3681383169,4.21744387833,0.0,0.0,4.58992532963,8.1892,80.6960612076,72.3263612076,8.3497,0.02
 05/19  06:00:00,35.8720958124,4.21744387833,0.0163498618077,0.0,9.17985065927,19.4245,87.7343507829,66.9972204523,16.6994,4.0377303306
 05/19  07:00:00,42.0578069335,4.21744387833,0.00798426031311,0.0,9.17985065927,26.9147,96.9340155983,55.6103949907,25.0491,16.2745206076
 05/19  08:00:00,42.0876958844,4.21744387833,0.0,0.0,9.17985065927,26.9147,95.5614033183,47.648881081,33.3988,14.5137222373
 05/19  09:00:00,34.6144417262,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.5952886882,42.381357392,25.0491,12.1648312963
 05/19  10:00:00,42.1161259303,4.21744387833,0.0133530777886,0.0,9.17985065927,26.9147,94.2189612308,42.0539096784,41.7485,10.4165515524
 05/19  11:00:00,42.8506660015,4.21744387833,0.0,0.0,9.17985065927,26.9147,85.7967152715,31.8828555829,41.7485,12.1653596885
 05/19  12:00:00,42.1719282507,4.21744387833,0.0,0.0,9.17985065927,26.9147,75.9688528354,23.2264797317,41.7485,10.9938731037
 05/19  13:00:00,34.6454612599,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.3244425992,26.6758620777,33.3988,9.24978052145
 05/19  14:00:00,34.6437002653,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.0615033412,31.9257805617,25.0491,8.08662277947
 05/19  15:00:00,34.6347639566,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.4679288783,32.9828942187,33.3988,8.08623465962
 05/19  16:00:00,42.0681449172,4.21744387833,0.00354603012193,0.0,9.17985065927,26.9147,87.6223980218,29.4367748106,50.0982,8.08742321125
 05/19  17:00:00,42.0765100789,4.21744387833,0.00220831881211,0.0,9.17985065927,26.9147,85.1116808429,24.5973917338,50.0982,10.4160891091
 05/19  18:00:00,42.0854236963,4.21744387833,0.00108565050514,0.0,9.17985065927,26.9147,83.3253026434,18.1326263344,50.0982,15.094476309
 05/19  19:00:00,34.57994603,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.5111111254,22.418188336,33.3988,15.6941227894
 05/19  20:00:00,37.7354383835,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.3651789071,28.6279592757,33.3988,13.3384196314
 05/19  21:00:00,38.7314865077,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.9062039071,43.3425901901,25.0491,14.514513717
 05/19  22:00:00,38.7136540773,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.2101693976,50.3456847163,16.6994,12.1650846814
 05/19  23:00:00,39.4961670872,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.5325589941,58.2566868795,8.3497,6.92617211464
 05/19  24:00:00,22.7364975823,4.21744387833,0.00180492527305,0.0,4.58992532963,8.1892,78.5595486928,70.0273924757,3.33988,5.19227621705
 05/20  01:00:00,14.6848492988,0.0,0.0,0.0,1.52997510988,7.4902,3.93196208282,0.0,3.33988,0.592082082822
 05/20  02:00:00,14.7055669174,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  03:00:00,14.7163317437,0.0,0.0,0.0,1.52997510988,7.4902,3.93193350486,0.0,3.33988,0.592053504857
 05/20  04:00:00,14.8663313164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  05:00:00,22.8383032788,4.21744387833,0.0,0.0,4.58992532963,8.1892,88.5484969346,79.6067374984,8.3497,0.592059436193
 05/20  06:00:00,35.626913849,4.21744387833,0.0153740357261,0.0,9.17985065927,19.4245,93.4975397673,72.7596054766,16.6994,4.03853429074
 05/20  07:00:00,42.0542692687,4.21744387833,0.00634951152978,0.0,9.17985065927,26.9147,80.4481348801,51.360034309,25.0491,4.03900057109
 05/20  08:00:00,42.09367146,4.21744387833,0.0,0.0,9.17985065927,26.9147,76.7500726399,39.3121608767,33.3988,4.03911176318
 05/20  09:00:00,34.6356270127,4.21744387833,0.000707249171464,0.0,9.17985065927,19.4245,70.280477397,31.8946039602,25.0491,13.3367734368
 05/20  10:00:00,42.1373970192,4.21744387833,0.00534628777782,0.0,9.17985065927,26.9147,85.5529738773,31.6417808723,41.7485,12.162693005
 05/20  11:00:00,42.8630044299,4.21744387833,0.0,0.0,9.17985065927,26.9147,81.0779601223,25.992754081,41.7485,13.3367060413
 05/20  12:00:00,42.1850584455,4.21744387833,0.0,0.0,9.17985065927,26.9147,80.2668657581,25.1819907319,41.7485,13.3363750262
 05/20  13:00:00,34.6514062829,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.1130363926,30.1278592635,33.3988,11.5863771291
 05/20  14:00:00,34.6413241951,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.6523278856,37.6089448458,25.0491,10.9942830398
 05/20  15:00:00,34.6317356598,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.6143234476,37.7988449387,33.3988,10.4166785089
 05/20  16:00:00,42.0777222676,4.21744387833,0.00731684169549,0.0,9.17985065927,26.9147,90.1840461398,30.2576778605,50.0982,9.82816827925
 05/20  17:00:00,42.0826429323,4.21744387833,0.0,0.0,9.17985065927,26.9147,88.9989916975,28.4852678361,50.0982,10.4155238614
 05/20  18:00:00,42.0770240312,4.21744387833,0.0,0.0,9.17985065927,26.9147,89.698269594,25.0862023573,50.0982,14.5138672368
 05/20  19:00:00,34.7166881693,4.21744387833,0.0,0.0,9.17985065927,19.4245,73.704639485,25.7921233754,33.3988,14.5137161095
 05/20  20:00:00,37.866896376,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.3509439871,32.6136238479,33.3988,13.3385201393
 05/20  21:00:00,38.8444213202,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.2265275952,37.6641327012,25.0491,14.513294894
 05/20  22:00:00,38.7267695675,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.9018453698,43.2077931639,16.6994,10.9946522059
 05/20  23:00:00,39.5138320672,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.1798373009,48.7436997969,8.3497,8.08643750408
 05/20  24:00:00,22.7710058521,4.21744387833,0.0,0.0,4.58992532963,8.1892,66.9655678758,58.4328461392,3.33988,5.1928417366
 05/21  01:00:00,14.7219706397,0.0,0.0,0.0,1.52997510988,7.4902,3.93194786458,0.0,3.33988,0.592067864579
 05/21  02:00:00,14.7456871479,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  03:00:00,14.7554287938,0.0,0.0,0.0,1.52997510988,7.4902,3.93195377466,0.0,3.33988,0.592073774656
 05/21  04:00:00,14.9043235931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  05:00:00,22.8778920901,4.21744387833,0.0,0.0,4.58992532963,8.1892,73.4598211286,65.0901211286,8.3497,0.02
 05/21  06:00:00,35.6676100369,4.21744387833,0.017358829917,0.0,9.17985065927,19.4245,81.8987153074,60.5870443964,16.6994,4.61227091096
 05/21  07:00:00,42.0773534141,4.21744387833,0.0111609107057,0.0,9.17985065927,26.9147,76.4994321846,47.4124475097,25.0491,4.03788467486
 05/21  08:00:00,42.0885638633,4.21744387833,0.0,0.0,9.17985065927,26.9147,81.4388894611,44.0015912746,33.3988,4.03849818648
 05/21  09:00:00,34.6063223974,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.867950867,47.7804599108,25.0491,4.03839095617
 05/21  10:00:00,42.1189437628,4.21744387833,0.0193023827061,0.0,9.17985065927,26.9147,99.7754164844,44.6916297812,41.7485,13.3352867032
 05/21  11:00:00,42.8484576216,4.21744387833,0.0,0.0,9.17985065927,26.9147,95.8432634061,40.7578440502,41.7485,13.336919356
 05/21  12:00:00,42.1494628259,4.21744387833,0.0,0.0,9.17985065927,26.9147,91.2733723542,39.1090890621,41.7485,10.415783292
 05/21  13:00:00,34.6409083246,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.5209898928,36.1284184086,33.3988,10.9937714842
 05/21  14:00:00,34.6428389965,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.2649539107,39.129463134,25.0491,8.0863907767
 05/21  15:00:00,34.6267687505,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.7825479867,40.2976982819,33.3988,8.08604970485
 05/21  16:00:00,42.0606950599,4.21744387833,0.00932190724021,0.0,9.17985065927,26.9147,95.5671953812,37.3829387018,50.0982,8.08605667942
 05/21  17:00:00,42.0693612268,4.21744387833,0.00141715427492,0.0,9.17985065927,26.9147,93.3273315147,32.8135709191,50.0982,10.4155605956
 05/21  18:00:00,42.0747027221,4.21744387833,0.0,0.0,9.17985065927,26.9147,91.6396245356,28.2046940202,50.0982,13.3367305154
 05/21  19:00:00,34.7096079806,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.4082265021,30.6735842107,33.3988,13.3358422914
 05/21  20:00:00,37.8561621421,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.409661979,34.595904307,33.3988,10.414957672
 05/21  21:00:00,38.8215648868,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.1786180294,50.7917399014,25.0491,13.337778128
 05/21  22:00:00,38.6916528088,4.21744387833,0.0,0.0,9.17985065927,19.4245,88.3495157311,61.2342134198,16.6994,10.4159023113
 05/21  23:00:00,39.4887420618,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.4475162437,63.3306818436,8.3497,5.76713440008
 05/21  24:00:00,22.7258184048,4.21744387833,0.0017719452777,0.0,4.58992532963,8.1892,84.4422707757,74.1773908842,3.33988,6.9249998915
 05/22  01:00:00,14.6792901851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,14.7034168588,0.0,0.0,0.0,1.52997510988,7.4902,3.93194160866,0.0,3.33988,0.592061608659
 05/22  03:00:00,14.7136961955,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,14.8629414295,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  05:00:00,22.8325936137,4.21744387833,0.0,0.0,4.58992532963,8.1892,92.7417388119,83.7999454465,8.3497,0.592093365376
 05/22  06:00:00,34.5603843535,4.21744387833,0.0140436994337,0.0,9.17985065927,19.4245,100.433426531,79.6959958723,16.6994,4.03803065909
 05/22  07:00:00,42.036313624,4.21744387833,0.00645848395129,0.0,9.17985065927,26.9147,103.151750809,62.4117138266,25.0491,15.6909369824
 05/22  08:00:00,42.0917571362,4.21744387833,0.0,0.0,9.17985065927,26.9147,93.0130544563,45.1018464893,33.3988,14.512407967
 05/22  09:00:00,34.634046008,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.7163518726,33.5027931052,25.0491,12.1644587674
 05/22  10:00:00,42.1393200843,4.21744387833,0.0017822110622,0.0,9.17985065927,26.9147,81.9523885845,29.7868491096,41.7485,10.417039475
 05/22  11:00:00,42.8800178131,4.21744387833,0.0,0.0,9.17985065927,26.9147,71.4364335648,17.5248595974,41.7485,12.1630739674
 05/22  12:00:00,42.2325805467,4.21744387833,0.0,0.0,9.17985065927,26.9147,56.3359624304,4.17129764534,41.7485,10.4161647851
 05/22  13:00:00,34.7262576443,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.8470222436,1.19855927648,33.3988,9.24966296714
 05/22  14:00:00,34.7378650469,4.21744387833,0.0,0.0,9.17985065927,19.4245,36.5504801407,3.41582573058,25.0491,8.08555441012
 05/22  15:00:00,34.7330302698,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.8920738564,3.40832225522,33.3988,8.0849516012
 05/22  16:00:00,42.2105466841,4.21744387833,0.0312850870365,0.0,9.17985065927,26.9147,58.1838372163,0.0,50.0982,8.0856372163
 05/22  17:00:00,42.4734529419,4.21744387833,0.270529917302,0.0,9.17985065927,26.9147,60.5140423991,0.0,50.0982,10.4158423991
 05/22  18:00:00,43.1032090587,4.21744387833,0.897022723824,0.0,9.17985065927,26.9147,64.6091384655,0.0,50.0982,14.5109384655
 05/22  19:00:00,35.0188412329,4.21744387833,0.160669654925,0.0,9.17985065927,19.4245,49.0898163471,0.0,33.3988,15.6910163471
 05/22  20:00:00,37.9804795816,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.7608272152,0.0264938573586,33.3988,13.3355333578
 05/22  21:00:00,38.9259085579,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.4564691897,9.89441199742,25.0491,14.5129571923
 05/22  22:00:00,38.7964558684,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.3480567922,18.4852996528,16.6994,12.1633571394
 05/22  23:00:00,39.5454635709,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.2497934539,25.551137757,8.3497,6.34895569694
 05/22  24:00:00,22.8281208819,4.21744387833,0.00204106208576,0.0,4.58992532963,8.1892,44.7720930581,35.6655395653,3.33988,5.76667349287
 05/23  01:00:00,14.7776059614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  02:00:00,14.8005199551,0.0,0.0,0.0,1.52997510988,7.4902,3.93194320603,0.0,3.33988,0.592063206033
 05/23  03:00:00,14.8117079649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  04:00:00,15.4756999547,0.0,0.0,0.0,1.52997510988,7.4902,3.93194912352,0.0,3.33988,0.592069123519
 05/23  05:00:00,23.4400272242,4.21744387833,0.0,0.0,4.58992532963,8.1892,54.2398822009,45.8701822009,8.3497,0.02
 05/23  06:00:00,34.8835836944,4.21744387833,0.0182031549199,0.0,9.17985065927,19.4245,62.4321279743,41.6950433704,16.6994,4.03768460394
 05/23  07:00:00,42.1413918649,4.21744387833,0.00937254265564,0.0,9.17985065927,26.9147,65.6073408991,24.8670887048,25.0491,15.6911521943
 05/23  08:00:00,42.1912032048,4.21744387833,0.0,0.0,9.17985065927,26.9147,60.2945385729,12.3842199515,33.3988,14.5115186214
 05/23  09:00:00,34.7420137357,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.5929616463,3.37995747085,25.0491,12.1639041755
 05/23  10:00:00,42.2502953175,4.21744387833,0.00228964731315,0.0,9.17985065927,26.9147,53.1193198796,0.954004284576,41.7485,10.416815595
 05/23  11:00:00,43.0970172056,4.21744387833,0.0985298684685,0.0,9.17985065927,26.9147,53.918377391,0.00635199790128,41.7485,12.1635253931
 05/23  12:00:00,43.336437177,4.21744387833,0.975789225622,0.0,9.17985065927,26.9147,52.164387785,0.0,41.7485,10.415887785
 05/23  13:00:00,35.5409577864,4.21744387833,0.695311276582,0.0,9.17985065927,19.4245,42.647233047,0.0,33.3988,9.24843304702
 05/23  14:00:00,36.0096961183,4.21744387833,1.13177019784,0.0,9.17985065927,19.4245,33.134880354,0.0,25.0491,8.08578035399
 05/23  15:00:00,36.2063313386,4.21744387833,1.32812376042,0.0,9.17985065927,19.4245,41.4841480471,0.0,33.3988,8.08534804711
 05/23  16:00:00,45.0983974728,4.21744387833,2.80686874379,0.0,9.17985065927,26.9147,58.1841591416,0.0,50.0982,8.08595914159
 05/23  17:00:00,46.5561409586,4.21744387833,4.26652347743,0.0,9.17985065927,26.9147,60.5134684166,0.0,50.0982,10.4152684166
 05/23  18:00:00,47.4058320776,4.21744387833,5.12192895917,0.0,9.17985065927,26.9147,64.6098710498,0.0,50.0982,14.5116710498
 05/23  19:00:00,37.780498345,4.21744387833,3.00422102644,0.0,9.17985065927,19.4245,49.089243948,0.0,33.3988,15.690443948
 05/23  20:00:00,38.9204950526,4.21744387833,1.00123629572,0.0,9.17985065927,19.4245,46.7337394629,0.0,33.3988,13.3349394629
 05/23  21:00:00,38.8846304869,4.21744387833,0.00573493018824,0.0,9.17985065927,19.4245,40.0211476685,1.04058253631,25.0491,13.9314651322
 05/23  22:00:00,38.8312573191,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.186167981,11.3231650855,16.6994,12.1636028955
 05/23  23:00:00,39.5799384579,4.21744387833,0.0,0.0,9.17985065927,19.4245,32.8712188503,17.5967429186,8.3497,6.92477593174
 05/23  24:00:00,22.86035413,4.21744387833,0.00238131785891,0.0,4.58992532963,8.1892,37.2366846472,28.7040857987,3.33988,5.1927188485
 05/24  01:00:00,14.8243987468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  02:00:00,14.8628343394,0.0,0.0,0.0,1.52997510988,7.4902,3.93196423817,0.0,3.33988,0.592084238166
 05/24  03:00:00,14.8736623929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  04:00:00,15.0200650482,0.0,0.0,0.0,1.52997510988,7.4902,3.93197012224,0.0,3.33988,0.592090122239
 05/24  05:00:00,22.9798818928,4.21744387833,0.0,0.0,4.58992532963,8.1892,40.7176116688,32.3479116688,8.3497,0.02
 05/24  06:00:00,34.7099664283,4.21744387833,0.0222045541804,0.0,9.17985065927,19.4245,49.5678240856,28.8305768479,16.6994,4.03784723765
 05/24  07:00:00,42.2034200302,4.21744387833,0.0141322901223,0.0,9.17985065927,26.9147,53.5244961303,12.7853338217,25.0491,15.6900623086
 05/24  08:00:00,42.2545443694,4.21744387833,0.00256178952955,0.0,9.17985065927,26.9147,49.5985460039,1.6891232799,33.3988,14.510622724
 05/24  09:00:00,34.8144878836,4.21744387833,0.0026392034806,0.0,9.17985065927,19.4245,37.2174754362,0.00510360077147,25.0491,12.1632718355
 05/24  10:00:00,42.5229495056,4.21744387833,0.191361637702,0.0,9.17985065927,26.9147,52.1649046968,0.0,41.7485,10.4164046968
 05/24  11:00:00,44.4230413736,4.21744387833,1.36455228918,0.0,9.17985065927,26.9147,53.3340246837,0.0,41.7485,11.5855246837
 05/24  12:00:00,46.5086676349,4.21744387833,4.08650336249,0.0,9.17985065927,26.9147,52.7407297579,0.0,41.7485,10.9922297579
 05/24  13:00:00,39.3424489625,4.21744387833,4.43950074846,0.0,9.17985065927,19.4245,42.6453968504,0.0,33.3988,9.24659685036
 05/24  14:00:00,38.9533664165,4.21744387833,4.03743191127,0.0,9.17985065927,19.4245,33.1333463278,0.0,25.0491,8.08424632782
 05/24  15:00:00,38.1484197136,4.21744387833,3.23451465852,0.0,9.17985065927,19.4245,40.9080980687,0.0,33.3988,7.50929806869
 05/24  16:00:00,47.2790889083,4.21744387833,4.9158069884,0.0,9.17985065927,26.9147,58.1836112314,0.0,50.0982,8.08541123144
 05/24  17:00:00,48.9874232617,4.21744387833,6.65034280459,0.0,9.17985065927,26.9147,60.5133560808,0.0,50.0982,10.4151560808
 05/24  18:00:00,50.4578385506,4.21744387833,8.12051107624,0.0,9.17985065927,26.9147,64.6090362573,0.0,50.0982,14.5108362573
 05/24  19:00:00,40.8199036044,4.21744387833,5.8111606753,0.0,9.17985065927,19.4245,49.0889936844,0.0,33.3988,15.6901936844
 05/24  20:00:00,41.7293169643,4.21744387833,3.58472109181,0.0,9.17985065927,19.4245,46.7332476081,0.0,33.3988,13.3344476081
 05/24  21:00:00,39.8295290546,4.21744387833,0.747580770161,0.0,9.17985065927,19.4245,39.5605574159,0.0,25.0491,14.5114574159
 05/24  22:00:00,38.9333703602,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.3422312811,0.0584373104513,16.6994,11.5843939706
 05/24  23:00:00,39.6550106733,4.21744387833,0.00353879112059,0.0,9.17985065927,19.4245,18.1081334962,2.83293693609,8.3497,6.9254965601
 05/24  24:00:00,22.9393093366,4.21744387833,0.0,0.0,4.58992532963,8.1892,19.6807316608,11.148410662,3.33988,5.1924409988
 05/25  01:00:00,14.8959387279,0.0,0.0,0.0,1.52997510988,7.4902,3.93195997822,0.0,3.33988,0.592079978218
 05/25  02:00:00,14.9048077667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  03:00:00,14.916608806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  04:00:00,15.0773027402,0.0,0.0,0.0,1.52997510988,7.4902,3.93196588431,0.0,3.33988,0.592085884306
 05/25  05:00:00,23.0267140108,4.21744387833,0.0,0.0,4.58992532963,8.1892,34.1613501906,25.7916501906,8.3497,0.02
 05/25  06:00:00,34.7467532492,4.21744387833,0.0171709415702,0.0,9.17985065927,19.4245,43.7887969864,22.4774080447,16.6994,4.61198894168
 05/25  07:00:00,42.2580310299,4.21744387833,0.0149725182286,0.0,9.17985065927,26.9147,43.8257205394,3.67065011937,25.0491,15.10597042
 05/25  08:00:00,42.3389014679,4.21744387833,0.02296355685,0.0,9.17985065927,26.9147,47.9096511104,0.0,33.3988,14.5108511104
 05/25  09:00:00,35.0864442163,4.21744387833,0.218121389707,0.0,9.17985065927,19.4245,37.211821081,0.0,25.0491,12.162721081
 05/25  10:00:00,44.6864168669,4.21744387833,2.29928455745,0.0,9.17985065927,26.9147,52.1641018445,0.0,41.7485,10.4156018445
 05/25  11:00:00,47.8897638231,4.21744387833,4.77580992683,0.0,9.17985065927,26.9147,53.3316545418,0.0,41.7485,11.5831545418
 05/25  12:00:00,49.4321352624,4.21744387833,6.96253675424,0.0,9.17985065927,26.9147,52.1631134648,0.0,41.7485,10.4146134648
 05/25  13:00:00,41.9386007079,4.21744387833,7.00439559767,0.0,9.17985065927,19.4245,42.6486497977,0.0,33.3988,9.24984979771
 05/25  14:00:00,41.3313144964,4.21744387833,6.37973158872,0.0,9.17985065927,19.4245,33.1346067082,0.0,25.0491,8.08550670823
 05/25  15:00:00,41.6330713855,4.21744387833,6.6677961632,0.0,9.17985065927,19.4245,41.4843791533,0.0,33.3988,8.08557915327
 05/25  16:00:00,50.4672431688,4.21744387833,8.06544789815,0.0,9.17985065927,26.9147,58.1834055277,0.0,50.0982,8.08520552769
 05/25  17:00:00,51.0902121954,4.21744387833,8.72957974762,0.0,9.17985065927,26.9147,60.5130931858,0.0,50.0982,10.4148931858
 05/25  18:00:00,52.3319032196,4.21744387833,9.96874837209,0.0,9.17985065927,26.9147,64.6100170603,0.0,50.0982,14.5118170603
 05/25  19:00:00,42.9779639875,4.21744387833,7.93542014831,0.0,9.17985065927,19.4245,49.0882341638,0.0,33.3988,15.6894341638
 05/25  20:00:00,43.7339867221,4.21744387833,5.56174947845,0.0,9.17985065927,19.4245,46.154370986,0.0,33.3988,12.755570986
 05/25  21:00:00,40.3404411857,4.21744387833,1.25407304608,0.0,9.17985065927,19.4245,39.5602640844,0.0,25.0491,14.5111640844
 05/25  22:00:00,38.9918916772,4.21744387833,0.0501600881871,0.0,9.17985065927,19.4245,28.2825252467,0.0,16.6994,11.5831252467
 05/25  23:00:00,39.6973232618,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.3594519459,0.0847212507898,8.3497,6.92503069513
 05/25  24:00:00,22.9729825433,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.77518525253,0.24347628988,3.33988,5.19182896265
 05/26  01:00:00,14.9207891243,0.0,0.0,0.0,1.52997510988,7.4902,3.93193351452,0.0,3.33988,0.592053514515
 05/26  02:00:00,14.9333871952,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  03:00:00,14.9423497398,0.0,0.0,0.0,1.52997510988,7.4902,3.93193944623,0.0,3.33988,0.592059446226
 05/26  04:00:00,15.6757611767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  05:00:00,23.6217395351,4.21744387833,0.0,0.0,4.58992532963,8.1892,23.1624643293,14.7927643293,8.3497,0.02
 05/26  06:00:00,35.052138495,4.21744387833,0.026709511291,0.0,9.17985065927,19.4245,32.2330531687,10.9219175354,16.6994,4.61173563336
 05/26  07:00:00,42.3034040895,4.21744387833,0.026261695962,0.0,9.17985065927,26.9147,40.1627962802,0.00604073688003,25.0491,15.1076555434
 05/26  08:00:00,42.5332215164,4.21744387833,0.198933985152,0.0,9.17985065927,26.9147,47.908924321,0.0,33.3988,14.510124321
 05/26  09:00:00,35.3137791686,4.21744387833,0.442727774022,0.0,9.17985065927,19.4245,36.633136328,0.0,25.0491,11.584036328
 05/26  10:00:00,45.0308232991,4.21744387833,2.64323117972,0.0,9.17985065927,26.9147,52.741319301,0.0,41.7485,10.992819301
 05/26  11:00:00,49.1133480382,4.21744387833,5.98632066017,0.0,9.17985065927,26.9147,53.3321191155,0.0,41.7485,11.5836191155
 05/26  12:00:00,50.4984063808,4.21744387833,8.01455771147,0.0,9.17985065927,26.9147,52.1638262548,0.0,41.7485,10.4153262548
 05/26  13:00:00,41.308740368,4.21744387833,6.39274049099,0.0,9.17985065927,19.4245,42.646825708,0.0,33.3988,9.24802570801
 05/26  14:00:00,40.3346577245,4.21744387833,5.40821876817,0.0,9.17985065927,19.4245,33.1339731832,0.0,25.0491,8.0848731832
