Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  15:00:00,38.9634546116,4.21744387833,4.04280913976,0.0,9.17985065927,19.4245,40.908037122,0.0,33.3988,7.50923712197
 05/26  16:00:00,47.3181843874,4.21744387833,4.93150309679,0.0,9.17985065927,26.9147,58.1833451699,0.0,50.0982,8.08514516995
 05/26  17:00:00,46.953864674,4.21744387833,4.64156417324,0.0,9.17985065927,26.9147,60.512789498,0.0,50.0982,10.414589498
 05/26  18:00:00,47.1908041369,4.21744387833,4.89353253699,0.0,9.17985065927,26.9147,64.6070142297,0.0,50.0982,14.5088142297
 05/26  19:00:00,37.2368547459,4.21744387833,2.44375769805,0.0,9.17985065927,19.4245,49.0876948059,0.0,33.3988,15.6888948059
 05/26  20:00:00,38.2078204765,4.21744387833,1.31153070852,0.0,9.17985065927,19.4245,46.1538790449,0.0,33.3988,12.7550790449
 05/26  21:00:00,39.6536334457,4.21744387833,0.687326940875,0.0,9.17985065927,19.4245,39.5583359178,0.0,25.0491,14.5092359178
 05/26  22:00:00,39.042882662,4.21744387833,0.0821295486522,0.0,9.17985065927,19.4245,28.2830989931,0.0,16.6994,11.5836989931
 05/26  23:00:00,39.6985849697,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.4226325652,0.148436231603,8.3497,6.92449633364
 05/26  24:00:00,22.9651033795,4.21744387833,0.00594913744783,0.0,4.58992532963,8.1892,17.2591365883,8.72663917904,3.33988,5.19261740925
 05/27  01:00:00,14.9058634168,0.0,0.0,0.0,1.52997510988,7.4902,3.93196070989,0.0,3.33988,0.592080709895
 05/27  02:00:00,14.9303109442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  03:00:00,14.9450284855,0.0,0.0,0.0,1.52997510988,7.4902,3.93194075763,0.0,3.33988,0.592060757635
 05/27  04:00:00,15.0963960888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  05:00:00,23.0647515978,4.21744387833,0.0,0.0,4.58992532963,8.1892,28.0500339291,19.6803339291,8.3497,0.02
 05/27  06:00:00,34.7971596646,4.21744387833,0.028084047054,0.0,9.17985065927,19.4245,36.5744504734,15.2633877362,16.6994,4.61166273721
 05/27  07:00:00,42.2801846141,4.21744387833,0.0187391412144,0.0,9.17985065927,26.9147,29.5572217299,0.469438873503,25.0491,4.03868285642
 05/27  08:00:00,42.4538136545,4.21744387833,0.121166966204,0.0,9.17985065927,26.9147,37.4378083296,0.0,33.3988,4.03900832956
 05/27  09:00:00,35.5423848923,4.21744387833,0.663042144628,0.0,9.17985065927,19.4245,37.8043336375,0.0,25.0491,12.7552336375
 05/27  10:00:00,44.7309410354,4.21744387833,2.34544106316,0.0,9.17985065927,26.9147,53.3318791768,0.0,41.7485,11.5833791768
 05/27  11:00:00,48.3695003803,4.21744387833,5.24332107467,0.0,9.17985065927,26.9147,55.0830555,0.0,41.7485,13.3345555
 05/27  12:00:00,49.0624245814,4.21744387833,6.57595691965,0.0,9.17985065927,26.9147,54.502653475,0.0,41.7485,12.754153475
 05/27  13:00:00,40.9799960421,4.21744387833,6.05232720553,0.0,9.17985065927,19.4245,45.5599851446,0.0,33.3988,12.1611851446
 05/27  14:00:00,40.0935687525,4.21744387833,5.17012205275,0.0,9.17985065927,19.4245,35.4630729226,0.0,25.0491,10.4139729226
 05/27  15:00:00,38.8925715301,4.21744387833,3.98129625309,0.0,9.17985065927,19.4245,43.8125258572,0.0,33.3988,10.4137258572
 05/27  16:00:00,44.8232180254,4.21744387833,2.46282501377,0.0,9.17985065927,26.9147,59.3441462998,0.0,50.0982,9.24594629978
 05/27  17:00:00,44.3805646735,4.21744387833,2.07980511885,0.0,9.17985065927,26.9147,60.5117364066,0.0,50.0982,10.4135364066
 05/27  18:00:00,46.5328910757,4.21744387833,4.22913908717,0.0,9.17985065927,26.9147,64.0277899187,0.0,50.0982,13.9295899187
 05/27  19:00:00,37.814219661,4.21744387833,2.84320979316,0.0,9.17985065927,19.4245,47.9069980014,0.0,33.3988,14.5081980014
 05/27  20:00:00,38.3008295488,4.21744387833,1.23558387807,0.0,9.17985065927,19.4245,46.1526358593,0.0,33.3988,12.7538358593
 05/27  21:00:00,39.7758801755,4.21744387833,0.688580574878,0.0,9.17985065927,19.4245,39.557265549,0.0,25.0491,14.508165549
 05/27  22:00:00,39.0233713638,4.21744387833,0.0585245480774,0.0,9.17985065927,19.4245,27.1147738634,0.0,16.6994,10.4153738634
 05/27  23:00:00,39.7176847782,4.21744387833,0.0,0.0,9.17985065927,19.4245,16.5048208397,0.0703547892446,8.3497,8.08476605048
 05/27  24:00:00,23.0026782905,4.21744387833,0.00958254642994,0.0,4.58992532963,8.1892,10.5704140874,2.03814453285,3.33988,5.19238955454
 05/28  01:00:00,14.9443889009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  02:00:00,14.9709847601,0.0,0.0,0.0,1.52997510988,7.4902,3.93196089205,0.0,3.33988,0.592080892052
 05/28  03:00:00,14.9743203865,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  04:00:00,15.1384812678,0.0,0.0,0.0,1.52997510988,7.4902,3.93196678143,0.0,3.33988,0.592086781435
 05/28  05:00:00,23.1097786575,4.21744387833,0.0,0.0,4.58992532963,8.1892,19.1983844725,10.8286844725,8.3497,0.02
 05/28  06:00:00,34.8434354262,4.21744387833,0.031233168737,0.0,9.17985065927,19.4245,27.709068794,6.97212252248,16.6994,4.03754627151
 05/28  07:00:00,42.3341804172,4.21744387833,0.039641129487,0.0,9.17985065927,26.9147,29.0979929432,0.0110286729732,25.0491,4.03786427025
 05/28  08:00:00,42.3367888797,4.21744387833,0.0125212192493,0.0,9.17985065927,26.9147,38.0114237485,0.0,33.3988,4.61262374851
 05/28  09:00:00,34.8608778916,4.21744387833,0.0050205011594,0.0,9.17985065927,19.4245,29.1142764823,0.0265325289026,25.0491,4.03864395338
 05/28  10:00:00,43.9603507333,4.21744387833,1.58190224385,0.0,9.17985065927,26.9147,54.5036779559,0.0,41.7485,12.7551779559
 05/28  11:00:00,47.625140385,4.21744387833,4.50489878397,0.0,9.17985065927,26.9147,54.5029247501,0.0,41.7485,12.7544247501
 05/28  12:00:00,48.6418513918,4.21744387833,6.16698910703,0.0,9.17985065927,26.9147,52.1626578147,0.0,41.7485,10.4141578147
 05/28  13:00:00,40.5269166467,4.21744387833,5.60909347775,0.0,9.17985065927,19.4245,43.8138989632,0.0,33.3988,10.4150989632
 05/28  14:00:00,37.1862926579,4.21744387833,2.29348982844,0.0,9.17985065927,19.4245,33.1348579274,0.0,25.0491,8.08575792744
 05/28  15:00:00,35.538240065,4.21744387833,0.666881327716,0.0,9.17985065927,19.4245,41.4843527691,0.0,33.3988,8.08555276913
 05/28  16:00:00,46.5914608514,4.21744387833,4.19959096719,0.0,9.17985065927,26.9147,57.6064284525,0.0,50.0982,7.50822845249
 05/28  17:00:00,49.3366154218,4.21744387833,6.95303432674,0.0,9.17985065927,26.9147,60.512548537,0.0,50.0982,10.414348537
 05/28  18:00:00,50.9537647617,4.21744387833,8.60983520777,0.0,9.17985065927,26.9147,63.4317354337,0.0,50.0982,13.3335354337
 05/28  19:00:00,41.4399329452,4.21744387833,6.41851873581,0.0,9.17985065927,19.4245,46.1530419687,0.0,33.3988,12.7542419686
 05/28  20:00:00,40.3084646606,4.21744387833,3.20693557445,0.0,9.17985065927,19.4245,43.8118912277,0.0,33.3988,10.4130912277
 05/28  21:00:00,40.5507098925,4.21744387833,1.41722816995,0.0,9.17985065927,19.4245,38.3821850135,0.0,25.0491,13.3330850135
 05/28  22:00:00,39.3984535996,4.21744387833,0.412089247783,0.0,9.17985065927,19.4245,27.1113758841,0.0,16.6994,10.4119758841
 05/28  23:00:00,39.7092325494,4.21744387833,0.0,0.0,9.17985065927,19.4245,13.6319746956,0.0900528992879,8.3497,5.19222179633
 05/28  24:00:00,22.9853310057,4.21744387833,0.00707724398349,0.0,4.58992532963,8.1892,11.6909279522,2.00250703457,3.33988,6.34854091762
 05/29  01:00:00,14.9429675944,0.0,0.0,0.0,1.52997510988,7.4902,3.93196735323,0.0,3.33988,0.592087353227
 05/29  02:00:00,14.9666771735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,14.9733459114,0.0,0.0,0.0,1.52997510988,7.4902,3.93193879042,0.0,3.33988,0.592058790417
 05/29  04:00:00,15.1337002928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  05:00:00,23.0936460499,4.21744387833,0.0,0.0,4.58992532963,8.1892,21.9165334482,12.9747687349,8.3497,0.592064713339
 05/29  06:00:00,34.8310469496,4.21744387833,0.0295300965644,0.0,9.17985065927,19.4245,28.4479246103,7.71079026583,16.6994,4.03773434443
 05/29  07:00:00,42.3294689873,4.21744387833,0.0289537612766,0.0,9.17985065927,26.9147,29.0963843109,0.00855551477817,25.0491,4.03872879611
 05/29  08:00:00,42.7353232656,4.21744387833,0.386305261847,0.0,9.17985065927,26.9147,37.4377288743,0.0,33.3988,4.0389288743
 05/29  09:00:00,35.0130333327,4.21744387833,0.131082686871,0.0,9.17985065927,19.4245,29.0876765529,0.0,25.0491,4.03857655287
 05/29  10:00:00,45.3745753567,4.21744387833,2.9839358111,0.0,9.17985065927,26.9147,54.5023398129,0.0,41.7485,12.7538398129
 05/29  11:00:00,48.4198315593,4.21744387833,5.29280418061,0.0,9.17985065927,26.9147,54.502117995,0.0,41.7485,12.753617995
 05/29  12:00:00,49.6943771187,4.21744387833,7.20587537823,0.0,9.17985065927,26.9147,52.1623204893,0.0,41.7485,10.4138204893
 05/29  13:00:00,42.480643913,4.21744387833,7.53745700174,0.0,9.17985065927,19.4245,43.8133181726,0.0,33.3988,10.4145181726
 05/29  14:00:00,41.7293227309,4.21744387833,6.77737924389,0.0,9.17985065927,19.4245,33.1327346528,0.0,25.0491,8.08363465281
 05/29  15:00:00,41.2153805035,4.21744387833,6.26018531456,0.0,9.17985065927,19.4245,41.4825658966,0.0,33.3988,8.08376589664
 05/29  16:00:00,50.3187304808,4.21744387833,7.87508287588,0.0,9.17985065927,26.9147,57.6059945777,0.0,50.0982,7.50779457773
 05/29  17:00:00,51.042899666,4.21744387833,8.67016475326,0.0,9.17985065927,26.9147,60.5117071109,0.0,50.0982,10.4135071109
 05/29  18:00:00,51.766875033,4.21744387833,9.40554336182,0.0,9.17985065927,26.9147,62.8516936065,0.0,50.0982,12.7534936065
 05/29  19:00:00,41.9247749498,4.21744387833,6.89149351289,0.0,9.17985065927,19.4245,46.7321489915,0.0,33.3988,13.3333489915
 05/29  20:00:00,41.8588957469,4.21744387833,4.75044905489,0.0,9.17985065927,19.4245,43.8121570472,0.0,33.3988,10.4133570472
 05/29  21:00:00,40.0541644534,4.21744387833,0.953114841191,0.0,9.17985065927,19.4245,37.8037450968,0.0,25.0491,12.7546450968
 05/29  22:00:00,39.0007554496,4.21744387833,0.0378836102705,0.0,9.17985065927,19.4245,27.1110465088,0.0,16.6994,10.4116465088
 05/29  23:00:00,39.7064720223,4.21744387833,0.0,0.0,9.17985065927,19.4245,13.6500439747,0.108361052882,8.3497,5.19198292177
 05/29  24:00:00,22.9800093224,4.21744387833,0.00706139781181,0.0,4.58992532963,8.1892,14.8485846567,4.5842388936,3.33988,6.92446576312
 05/30  01:00:00,14.9203123171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  02:00:00,14.9483364064,0.0,0.0,0.0,1.52997510988,7.4902,3.9319691525,0.0,3.33988,0.592089152498
 05/30  03:00:00,14.9627607167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  04:00:00,15.701665843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  05:00:00,23.6844774534,4.21744387833,0.0,0.0,4.58992532963,8.1892,17.6625527143,8.72075768549,8.3497,0.592095028778
 05/30  06:00:00,35.1211515957,4.21744387833,0.0327874045158,0.0,9.17985065927,19.4245,24.3667889218,3.62941209639,16.6994,4.03797682536
 05/30  07:00:00,42.3439675328,4.21744387833,0.0383666968576,0.0,9.17985065927,26.9147,40.7432758126,0.00844909547569,25.0491,15.6857267171
 05/30  08:00:00,42.8555550036,4.21744387833,0.50881259153,0.0,9.17985065927,26.9147,47.3246083546,0.0,33.3988,13.9258083546
 05/30  09:00:00,35.5957655106,4.21744387833,0.717022209047,0.0,9.17985065927,19.4245,36.6315428469,0.0,25.0491,11.5824428469
 05/30  10:00:00,45.3051603241,4.21744387833,2.91620151178,0.0,9.17985065927,26.9147,52.1623126062,0.0,41.7485,10.4138126062
 05/30  11:00:00,49.6278898318,4.21744387833,6.50086245378,0.0,9.17985065927,26.9147,53.3303287449,0.0,41.7485,11.5818287449
 05/30  12:00:00,50.5333411636,4.21744387833,8.05549374482,0.0,9.17985065927,26.9147,52.1630439775,0.0,41.7485,10.4145439775
 05/30  13:00:00,42.3812764685,4.21744387833,7.44909188559,0.0,9.17985065927,19.4245,42.6450433147,0.0,33.3988,9.24624331466
 05/30  14:00:00,41.7639245793,4.21744387833,6.81580820542,0.0,9.17985065927,19.4245,32.5576657332,0.0,25.0491,7.5085657332
 05/30  15:00:00,41.9618271512,4.21744387833,7.00137756459,0.0,9.17985065927,19.4245,41.4831104279,0.0,33.3988,8.0843104279
 05/30  16:00:00,50.4939398036,4.21744387833,8.05165866375,0.0,9.17985065927,26.9147,57.6056325212,0.0,50.0982,7.50743252121
 05/30  17:00:00,50.9826755915,4.21744387833,8.60712111683,0.0,9.17985065927,26.9147,60.511829084,0.0,50.0982,10.413629084
 05/30  18:00:00,52.9191176153,4.21744387833,10.5634810446,0.0,9.17985065927,26.9147,64.6070649652,0.0,50.0982,14.5088649652
 05/30  19:00:00,43.3074058693,4.21744387833,8.45168263781,0.0,9.17985065927,19.4245,48.5036008696,0.0,33.3988,15.1048008696
 05/30  20:00:00,43.941587703,4.21744387833,6.98243020956,0.0,9.17985065927,19.4245,46.1525591444,0.0,33.3988,12.7537591444
 05/30  21:00:00,42.3571696541,4.21744387833,3.34781105056,0.0,9.17985065927,19.4245,39.5555603471,0.0,25.0491,14.5064603471
 05/30  22:00:00,40.0117892685,4.21744387833,1.01400550565,0.0,9.17985065927,19.4245,28.2820777857,0.0,16.6994,11.5826777857
 05/30  23:00:00,39.8144555771,4.21744387833,0.0747359283205,0.0,9.17985065927,19.4245,14.7539613085,0.055296210023,8.3497,6.34896509845
 05/30  24:00:00,23.007978538,4.21744387833,0.00845210807928,0.0,4.58992532963,8.1892,10.8432578114,1.73705601586,3.33988,5.76632179551
 05/31  01:00:00,14.9409703239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  02:00:00,14.9675775865,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  03:00:00,14.9874764607,0.0,0.0,0.0,1.52997510988,7.4902,3.93194153803,0.0,3.33988,0.59206153803
 05/31  04:00:00,15.1576280683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  05:00:00,23.1192183456,4.21744387833,0.0,0.0,4.58992532963,8.1892,15.6591310383,6.71736358191,8.3497,0.592067456405
 05/31  06:00:00,34.8572645474,4.21744387833,0.0329335847449,0.0,9.17985065927,19.4245,24.0091452729,3.2721338086,16.6994,4.03761146427
 05/31  07:00:00,42.3668593595,4.21744387833,0.0480974067508,0.0,9.17985065927,26.9147,40.1688490762,0.0144754780218,25.0491,15.1052735982
 05/31  08:00:00,43.5473061277,4.21744387833,1.18415914424,0.0,9.17985065927,26.9147,47.9058079964,0.0,33.3988,14.5070079964
 05/31  09:00:00,37.2203550118,4.21744387833,2.32559806726,0.0,9.17985065927,19.4245,36.6316599382,0.0,25.0491,11.5825599382
 05/31  10:00:00,47.755610227,4.21744387833,5.34561311361,0.0,9.17985065927,26.9147,51.5848458388,0.0,41.7485,9.8363458388
 05/31  11:00:00,51.3361454888,4.21744387833,8.19913713866,0.0,9.17985065927,26.9147,53.3322161441,0.0,41.7485,11.5837161441
 05/31  12:00:00,54.0025534302,4.21744387833,11.4909640839,0.0,9.17985065927,26.9147,52.1627931132,0.0,41.7485,10.4142931132
 05/31  13:00:00,45.3908339876,4.21744387833,10.430717576,0.0,9.17985065927,19.4245,42.6473234253,0.0,33.3988,9.24852342534
 05/31  14:00:00,42.601978711,4.21744387833,7.65164220432,0.0,9.17985065927,19.4245,33.1331268704,0.0,25.0491,8.08402687043
 05/31  15:00:00,41.7630911735,4.21744387833,6.81373844249,0.0,9.17985065927,19.4245,40.9057887451,0.0,33.3988,7.50698874507
 05/31  16:00:00,51.6709260151,4.21744387833,9.22355314012,0.0,9.17985065927,26.9147,58.1824500611,0.0,50.0982,8.0842500611
 05/31  17:00:00,53.8662357557,4.21744387833,11.4179227289,0.0,9.17985065927,26.9147,60.5103306819,0.0,50.0982,10.4121306819
 05/31  18:00:00,55.3539478172,4.21744387833,12.9736534334,0.0,9.17985065927,26.9147,64.0253826284,0.0,50.0982,13.9271826284
 05/31  19:00:00,45.6133081247,4.21744387833,10.5510600585,0.0,9.17985065927,19.4245,48.503980106,0.0,33.3988,15.105180106
 05/31  20:00:00,45.5529006963,4.21744387833,8.40886324245,0.0,9.17985065927,19.4245,46.1522987827,0.0,33.3988,12.7534987827
 05/31  21:00:00,43.6611917041,4.21744387833,4.51385772323,0.0,9.17985065927,19.4245,39.5548472841,0.0,25.0491,14.5057472841
 05/31  22:00:00,40.8440341071,4.21744387833,1.8331057008,0.0,9.17985065927,19.4245,28.2814073703,0.0,16.6994,11.5820073703
 05/31  23:00:00,40.3672643889,4.21744387833,0.594707170684,0.0,9.17985065927,19.4245,14.6981796321,0.0,8.3497,6.34847963215
 05/31  24:00:00,23.0654764988,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.72452487149,0.192898177094,3.33988,5.1917466944
 06/01  01:00:00,15.006984481,0.0,0.0,0.0,1.52997510988,7.4902,3.93196285531,0.0,3.33988,0.592082855306
 06/01  02:00:00,15.0310820545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  03:00:00,15.0442910456,0.0,0.0,0.0,1.52997510988,7.4902,3.93195154322,0.0,3.33988,0.592071543223
 06/01  04:00:00,15.2189286543,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,23.1916016534,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.1768210402,0.235043594528,8.3497,0.592077445668
 06/01  06:00:00,34.974560888,4.21744387833,0.0640697696367,0.0,9.17985065927,19.4245,20.7369431467,0.0,16.6994,4.03754314674
 06/01  07:00:00,45.0104827937,4.21744387833,2.63464770922,0.0,9.17985065927,26.9147,40.1530583832,0.0,25.0491,15.1039583832
 06/01  08:00:00,49.7556065264,4.21744387833,7.36148569521,0.0,9.17985065927,26.9147,47.3260403545,0.0,33.3988,13.9272403545
 06/01  09:00:00,43.9860252903,4.21744387833,9.06176828138,0.0,9.17985065927,19.4245,36.6311801421,0.0,25.0491,11.5820801421
 06/01  10:00:00,54.382403949,4.21744387833,11.9445322085,0.0,9.17985065927,26.9147,52.159957142,0.0,41.7485,10.411457142
 06/01  11:00:00,58.15390191,4.21744387833,14.9940658586,0.0,9.17985065927,26.9147,53.3308317884,0.0,41.7485,11.5823317884
 06/01  12:00:00,58.8432859066,4.21744387833,16.3360414845,0.0,9.17985065927,26.9147,52.1618807908,0.0,41.7485,10.4133807908
 06/01  13:00:00,44.1480440315,4.21744387833,9.24306819151,0.0,9.17985065927,19.4245,42.0687279841,0.0,33.3988,8.66992798412
 06/01  14:00:00,40.257578145,4.21744387833,5.3628817681,0.0,9.17985065927,19.4245,33.1320535176,0.0,25.0491,8.08295351764
 06/01  15:00:00,38.4394848453,4.21744387833,3.54842595489,0.0,9.17985065927,19.4245,40.9065354203,0.0,33.3988,7.50773542033
 06/01  16:00:00,49.0742640811,4.21744387833,6.6848968102,0.0,9.17985065927,26.9147,58.182295609,0.0,50.0982,8.084095609
 06/01  17:00:00,53.2237363302,4.21744387833,10.820916684,0.0,9.17985065927,26.9147,60.5110445409,0.0,50.0982,10.4128445409
 06/01  18:00:00,55.6977783942,4.21744387833,13.2970578501,0.0,9.17985065927,26.9147,64.0249383272,0.0,50.0982,13.9267383272
 06/01  19:00:00,45.6352869403,4.21744387833,10.5623550535,0.0,9.17985065927,19.4245,48.5029379023,0.0,33.3988,15.1041379023
 06/01  20:00:00,46.1393580272,4.21744387833,9.01925801204,0.0,9.17985065927,19.4245,46.1514470846,0.0,33.3988,12.7526470846
 06/01  21:00:00,43.0539517969,4.21744387833,3.91797106746,0.0,9.17985065927,19.4245,39.554985518,0.0,25.0491,14.505885518
 06/01  22:00:00,40.3434335055,4.21744387833,1.34104704597,0.0,9.17985065927,19.4245,28.2794809836,0.0,16.6994,11.5800809836
 06/01  23:00:00,40.2433870209,4.21744387833,0.477544977922,0.0,9.17985065927,19.4245,14.6983407443,0.0,8.3497,6.34864074426
 06/01  24:00:00,23.048561132,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.75797705614,0.226968387213,3.33988,5.19112866893
 06/02  01:00:00,14.9930078413,0.0,0.0,0.0,1.52997510988,7.4902,3.93194399597,0.0,3.33988,0.592063995967
 06/02  02:00:00,15.0192262572,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  03:00:00,15.0295726453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  04:00:00,15.7809078856,0.0,0.0,0.0,1.52997510988,7.4902,3.9319499122,0.0,3.33988,0.592069912196
 06/02  05:00:00,23.8154682062,4.21744387833,0.0574491818825,0.0,4.58992532963,8.1892,9.13342546413,0.763725464129,8.3497,0.02
 06/02  06:00:00,35.2340720935,4.21744387833,0.0648938773393,0.0,9.17985065927,19.4245,20.7365808516,0.0,16.6994,4.03718085157
 06/02  07:00:00,42.8673667534,4.21744387833,0.523707591917,0.0,9.17985065927,26.9147,40.7336484776,0.0,25.0491,15.6845484776
 06/02  08:00:00,43.7159031728,4.21744387833,1.36601100649,0.0,9.17985065927,26.9147,47.3219218906,0.0,33.3988,13.9231218906
 06/02  09:00:00,38.6804514262,4.21744387833,3.78339822333,0.0,9.17985065927,19.4245,36.6308646895,0.0,25.0491,11.5817646895
 06/02  10:00:00,49.8501813204,4.21744387833,7.43383914614,0.0,9.17985065927,26.9147,51.5838478778,0.0,41.7485,9.83534787783
 06/02  11:00:00,55.0073666555,4.21744387833,11.8503702436,0.0,9.17985065927,26.9147,53.3312199703,0.0,41.7485,11.5827199703
 06/02  12:00:00,59.0266527381,4.21744387833,16.4898798941,0.0,9.17985065927,26.9147,52.1607924681,0.0,41.7485,10.4122924681
 06/02  13:00:00,50.2545891335,4.21744387833,15.2758029282,0.0,9.17985065927,19.4245,42.6447240204,0.0,33.3988,9.24592402037
 06/02  14:00:00,47.1742268064,4.21744387833,12.2079842558,0.0,9.17985065927,19.4245,32.5566630122,0.0,25.0491,7.50756301217
 06/02  15:00:00,46.0531989701,4.21744387833,11.0778735113,0.0,9.17985065927,19.4245,41.4821361398,0.0,33.3988,8.0833361398
 06/02  16:00:00,55.095995827,4.21744387833,12.6273899392,0.0,9.17985065927,26.9147,57.6049552064,0.0,50.0982,7.50675520639
 06/02  17:00:00,56.6948464716,4.21744387833,14.2386799037,0.0,9.17985065927,26.9147,60.509533627,0.0,50.0982,10.411333627
 06/02  18:00:00,58.336461,4.21744387833,15.9022937081,0.0,9.17985065927,26.9147,64.0245281414,0.0,50.0982,13.9263281414
 06/02  19:00:00,42.3632674144,4.21744387833,7.53510638912,0.0,9.17985065927,19.4245,48.5022653588,0.0,33.3988,15.1034653588
 06/02  20:00:00,38.8932786379,4.21744387833,1.97869207971,0.0,9.17985065927,19.4245,46.1515885369,0.0,33.3988,12.7527885369
 06/02  21:00:00,40.3638230763,4.21744387833,1.3843268186,0.0,9.17985065927,19.4245,38.9792563602,0.0,25.0491,13.9301563602
 06/02  22:00:00,39.6828431727,4.21744387833,0.70552307803,0.0,9.17985065927,19.4245,28.2834362651,0.0,16.6994,11.5840362651
 06/02  23:00:00,39.7807618256,4.21744387833,0.0399239277416,0.0,9.17985065927,19.4245,15.273217707,0.0,8.3497,6.92351770699
 06/02  24:00:00,23.0207247398,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.78443423848,0.253159498091,3.33988,5.19139474039
 06/03  01:00:00,14.9722464371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,15.0000039427,0.0,0.0,0.0,1.52997510988,7.4902,3.93197193773,0.0,3.33988,0.592091937725
 06/03  03:00:00,15.0082327258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.1689438809,0.0,0.0,0.0,1.52997510988,7.4902,3.93192607763,0.0,3.33988,0.592046077634
 06/03  05:00:00,23.1401694335,4.21744387833,0.0,0.0,4.58992532963,8.1892,12.7985857185,4.42888571853,8.3497,0.02
 06/03  06:00:00,34.8768196702,4.21744387833,0.0282160488968,0.0,9.17985065927,19.4245,20.7369218299,0.0,16.6994,4.03752182987
 06/03  07:00:00,42.3647350344,4.21744387833,0.0449894634744,0.0,9.17985065927,26.9147,29.1208098154,0.0339606575799,25.0491,4.03774915778
 06/03  08:00:00,43.2112805601,4.21744387833,0.863227885606,0.0,9.17985065927,26.9147,37.4368347088,0.0,33.3988,4.03803470884
 06/03  09:00:00,35.764287108,4.21744387833,0.890027656352,0.0,9.17985065927,19.4245,37.8014047261,0.0,25.0491,12.7523047261
 06/03  10:00:00,44.8477023273,4.21744387833,2.47090727502,0.0,9.17985065927,26.9147,53.3299655031,0.0,41.7485,11.5814655031
 06/03  11:00:00,48.9976791365,4.21744387833,5.89155483271,0.0,9.17985065927,26.9147,54.4996672293,0.0,41.7485,12.7511672293
 06/03  12:00:00,50.6622425404,4.21744387833,8.19306935754,0.0,9.17985065927,26.9147,54.5005391071,0.0,41.7485,12.7520391071
 06/03  13:00:00,44.3939404814,4.21744387833,9.46395400644,0.0,9.17985065927,19.4245,44.9788566466,0.0,33.3988,11.5800566466
 06/03  14:00:00,44.2939432408,4.21744387833,9.3506555041,0.0,9.17985065927,19.4245,34.8841157442,0.0,25.0491,9.83501574421
 06/03  15:00:00,43.4315810739,4.21744387833,8.49082524114,0.0,9.17985065927,19.4245,43.8106178435,0.0,33.3988,10.4118178435
 06/03  16:00:00,53.1577335222,4.21744387833,10.7197659365,0.0,9.17985065927,26.9147,59.3424476053,0.0,50.0982,9.2442476053
 06/03  17:00:00,53.1911667005,4.21744387833,10.7574536104,0.0,9.17985065927,26.9147,59.932506204,0.0,50.0982,9.83430620396
 06/03  18:00:00,55.0212791981,4.21744387833,12.6041826353,0.0,9.17985065927,26.9147,64.0248327838,0.0,50.0982,13.9266327838
 06/03  19:00:00,45.5549554104,4.21744387833,10.5192059718,0.0,9.17985065927,19.4245,47.325019866,0.0,33.3988,13.926219866
 06/03  20:00:00,44.2190043772,4.21744387833,7.09653953563,0.0,9.17985065927,19.4245,46.1501794133,0.0,33.3988,12.7513794133
 06/03  21:00:00,43.645170474,4.21744387833,4.51385316486,0.0,9.17985065927,19.4245,38.9788194138,0.0,25.0491,13.9297194138
 06/03  22:00:00,40.3479751649,4.21744387833,1.35546017431,0.0,9.17985065927,19.4245,27.1115191612,0.0,16.6994,10.4121191612
 06/03  23:00:00,40.2045384865,4.21744387833,0.449957717027,0.0,9.17985065927,19.4245,16.4331326124,0.0,8.3497,8.08343261237
 06/03  24:00:00,23.0411887933,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.69412003256,0.162335778516,3.33988,5.19190425404
 06/04  01:00:00,14.9923346885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  02:00:00,15.0184908319,0.0,0.0,0.0,1.52997510988,7.4902,3.93196187753,0.0,3.33988,0.592081877529
 06/04  03:00:00,15.0309475445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  04:00:00,15.1966719011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  05:00:00,23.159794849,4.21744387833,0.0,0.0,4.58992532963,8.1892,10.1901438931,1.24835612771,8.3497,0.592087765348
 06/04  06:00:00,34.8949808472,4.21744387833,0.0411920511333,0.0,9.17985065927,19.4245,20.7370208448,0.0,16.6994,4.0376208448
 06/04  07:00:00,42.4202924038,4.21744387833,0.0964157928513,0.0,9.17985065927,26.9147,29.1227230629,0.0356285262507,25.0491,4.03799453662
 06/04  08:00:00,43.1325756578,4.21744387833,0.792199483857,0.0,9.17985065927,26.9147,37.4370102729,0.0,33.3988,4.03821027293
 06/04  09:00:00,34.9599958182,4.21744387833,0.0986770687383,0.0,9.17985065927,19.4245,29.0872761026,0.0,25.0491,4.03817610259
 06/04  10:00:00,43.9408612278,4.21744387833,1.57930159839,0.0,9.17985065927,26.9147,54.5003210134,0.0,41.7485,12.7518210134
 06/04  11:00:00,45.000284876,4.21744387833,1.92348874423,0.0,9.17985065927,26.9147,54.49882855,0.0,41.7485,12.75032855
 06/04  12:00:00,45.1250057218,4.21744387833,2.70377845346,0.0,9.17985065927,26.9147,51.5819691315,0.0,41.7485,9.83346913151
 06/04  13:00:00,36.1476735806,4.21744387833,1.29197759575,0.0,9.17985065927,19.4245,43.8109970308,0.0,33.3988,10.4121970308
 06/04  14:00:00,36.2101790369,4.21744387833,1.34012068401,0.0,9.17985065927,19.4245,32.5569849411,0.0,25.0491,7.50788494107
 06/04  15:00:00,36.5294460767,4.21744387833,1.64823407721,0.0,9.17985065927,19.4245,41.4827162321,0.0,33.3988,8.08391623211
 06/04  16:00:00,45.8173656668,4.21744387833,3.45431869367,0.0,9.17985065927,26.9147,57.6045119432,0.0,50.0982,7.50631194322
 06/04  17:00:00,46.5669321186,4.21744387833,4.27051348704,0.0,9.17985065927,26.9147,60.5097743982,0.0,50.0982,10.4115743982
 06/04  18:00:00,46.472499409,4.21744387833,4.19114370739,0.0,9.17985065927,26.9147,62.8497024001,0.0,50.0982,12.7515024001
 06/04  19:00:00,36.8602928431,4.21744387833,1.92174143825,0.0,9.17985065927,19.4245,45.5720818269,0.0,33.3988,12.1732818269
 06/04  20:00:00,38.1348060663,4.21744387833,1.11829910662,0.0,9.17985065927,19.4245,43.8113579305,0.0,33.3988,10.4125579305
 06/04  21:00:00,39.0521050862,4.21744387833,0.03767159858,0.0,9.17985065927,19.4245,37.8280821703,0.0269224547754,25.0491,12.7520597155
 06/04  22:00:00,38.8560617935,4.21744387833,0.0,0.0,9.17985065927,19.4245,35.245486545,8.13361965214,16.6994,10.4124668929
 06/04  23:00:00,39.6021666586,4.21744387833,0.0,0.0,9.17985065927,19.4245,25.7271140138,12.185514048,8.3497,5.19189996577
 06/04  24:00:00,22.8818492402,4.21744387833,0.00262014334675,0.0,4.58992532963,8.1892,33.146000207,23.4590918146,3.33988,6.34702839245
 06/05  01:00:00,14.8542291641,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  02:00:00,14.8712609511,0.0,0.0,0.0,1.52997510988,7.4902,3.93193040531,0.0,3.33988,0.592050405305
 06/05  03:00:00,14.8670233866,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  04:00:00,15.0040338414,0.0,0.0,0.0,1.52997510988,7.4902,3.93196220915,0.0,3.33988,0.592082209153
 06/05  05:00:00,22.9611332299,4.21744387833,0.0,0.0,4.58992532963,8.1892,48.2655038346,39.8958038346,8.3497,0.02
 06/05  06:00:00,34.6927007108,4.21744387833,0.0140507152725,0.0,9.17985065927,19.4245,52.1518450084,31.4150975396,16.6994,4.03734746873
 06/05  07:00:00,42.200065465,4.21744387833,0.00788053026111,0.0,9.17985065927,26.9147,51.0134931179,10.8632210845,25.0491,15.1011720334
 06/05  08:00:00,42.267449473,4.21744387833,0.00457121707846,0.0,9.17985065927,26.9147,47.6652154077,0.341319249773,33.3988,13.9250961579
 06/05  09:00:00,34.8146600018,4.21744387833,0.000928156892728,0.0,9.17985065927,19.4245,36.635837391,0.00612072722251,25.0491,11.5806166638
 06/05  10:00:00,42.6625158797,4.21744387833,0.347457067846,0.0,9.17985065927,26.9147,51.5830909652,0.0,41.7485,9.83459096524
 06/05  11:00:00,44.3537483926,4.21744387833,1.32123940488,0.0,9.17985065927,26.9147,53.3295578168,0.0,41.7485,11.5810578168
 06/05  12:00:00,44.9434693436,4.21744387833,2.56721749835,0.0,9.17985065927,26.9147,52.159361548,0.0,41.7485,10.410861548
 06/05  13:00:00,37.4581410779,4.21744387833,2.59124983549,0.0,9.17985065927,19.4245,42.0680637955,0.0,33.3988,8.66926379553
 06/05  14:00:00,36.7506754403,4.21744387833,1.87218548372,0.0,9.17985065927,19.4245,33.1318336734,0.0,25.0491,8.08273367338
 06/05  15:00:00,35.7808271157,4.21744387833,0.912857052759,0.0,9.17985065927,19.4245,40.9049208365,0.0,33.3988,7.50612083653
 06/05  16:00:00,45.3560488958,4.21744387833,3.07286501799,0.0,9.17985065927,26.9147,57.6053467956,0.0,50.0982,7.5071467956
 06/05  17:00:00,46.7181069992,4.21744387833,4.42988452093,0.0,9.17985065927,26.9147,60.5095820415,0.0,50.0982,10.4113820415
 06/05  18:00:00,46.7420528066,4.21744387833,4.4699991465,0.0,9.17985065927,26.9147,64.0212868671,0.0,50.0982,13.9230868671
 06/05  19:00:00,37.1899902947,4.21744387833,2.25814077594,0.0,9.17985065927,19.4245,48.5002831658,0.0,33.3988,15.1014831658
 06/05  20:00:00,38.1734736789,4.21744387833,1.16476025472,0.0,9.17985065927,19.4245,46.149468426,0.0,33.3988,12.750668426
 06/05  21:00:00,39.2713424429,4.21744387833,0.244506087736,0.0,9.17985065927,19.4245,38.9722525354,0.0,25.0491,13.9231525354
 06/05  22:00:00,38.8918999585,4.21744387833,0.0,0.0,9.17985065927,19.4245,27.772530197,0.0717331238452,16.6994,11.0013970731
 06/05  23:00:00,39.6252065653,4.21744387833,0.0,0.0,9.17985065927,19.4245,18.8623928344,3.5891623408,8.3497,6.92353049358
 06/05  24:00:00,22.8943557452,4.21744387833,0.00264180148498,0.0,4.58992532963,8.1892,27.7931805737,19.2618062251,3.33988,5.19149434864
 06/06  01:00:00,14.856817968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  02:00:00,14.8943085871,0.0,0.0,0.0,1.52997510988,7.4902,3.93195171873,0.0,3.33988,0.59207171873
 06/06  03:00:00,14.9071363694,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  04:00:00,15.5726286169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  05:00:00,23.5341552798,4.21744387833,0.0286452215266,0.0,4.58992532963,8.1892,39.5396916186,30.597901086,8.3497,0.592090532601
 06/06  06:00:00,34.9687711648,4.21744387833,0.0135577423636,0.0,9.17985065927,19.4245,41.657028604,20.920352218,16.6994,4.03727638594
 06/06  07:00:00,42.2467095811,4.21744387833,0.0194678018199,0.0,9.17985065927,26.9147,43.110401087,2.96032517023,25.0491,15.1009759168
 06/06  08:00:00,42.2864654713,4.21744387833,0.00641768559285,0.0,9.17985065927,26.9147,47.321438767,0.0,33.3988,13.922638767
 06/06  09:00:00,34.8316445948,4.21744387833,0.00203601043856,0.0,9.17985065927,19.4245,36.0576203658,0.00640819969906,25.0491,11.0021121661
 06/06  10:00:00,43.0834682017,4.21744387833,0.748550451026,0.0,9.17985065927,26.9147,52.1597904795,0.0,41.7485,10.4112904795
 06/06  11:00:00,44.4719843823,4.21744387833,1.43879048433,0.0,9.17985065927,26.9147,53.3264809188,0.0,41.7485,11.5779809188
 06/06  12:00:00,45.104269163,4.21744387833,2.72530891662,0.0,9.17985065927,26.9147,51.58275971,0.0,41.7485,9.83425970998
 06/06  13:00:00,37.8786528925,4.21744387833,3.00613930738,0.0,9.17985065927,19.4245,42.6444963741,0.0,33.3988,9.2456963741
 06/06  14:00:00,37.8149344684,4.21744387833,2.92485594355,0.0,9.17985065927,19.4245,32.5546364444,0.0,25.0491,7.50553644439
 06/06  15:00:00,37.3200625512,4.21744387833,2.43951254394,0.0,9.17985065927,19.4245,40.9052676832,0.0,33.3988,7.50646768323
 06/06  16:00:00,44.9199009617,4.21744387833,2.64226341999,0.0,9.17985065927,26.9147,57.605527167,0.0,50.0982,7.50732716696
 06/06  17:00:00,44.8644381139,4.21744387833,2.59967631211,0.0,9.17985065927,26.9147,60.5087538858,0.0,50.0982,10.4105538858
 06/06  18:00:00,45.5098020305,4.21744387833,3.25182337474,0.0,9.17985065927,26.9147,64.0247058909,0.0,50.0982,13.9265058909
 06/06  19:00:00,36.3197123544,4.21744387833,1.56381715735,0.0,9.17985065927,19.4245,48.4998518345,0.0,33.3988,15.1010518345
 06/06  20:00:00,38.0986265763,4.21744387833,1.23368709474,0.0,9.17985065927,19.4245,46.1493476592,0.0,33.3988,12.7505476592
 06/06  21:00:00,39.5173857138,4.21744387833,0.585675577688,0.0,9.17985065927,19.4245,38.9685091578,0.0,25.0491,13.9194091578
 06/06  22:00:00,38.9065415558,4.21744387833,0.00572582237212,0.0,9.17985065927,19.4245,27.768501987,0.0680766669661,16.6994,11.00102532
 06/06  23:00:00,39.627941293,4.21744387833,0.0,0.0,9.17985065927,19.4245,18.7736894345,4.07674377384,8.3497,6.34724566066
 06/06  24:00:00,22.9115866567,4.21744387833,0.00271278236248,0.0,4.58992532963,8.1892,23.6673790035,15.1366254384,3.33988,5.19087356512
 06/07  01:00:00,14.8713377624,0.0,0.0,0.0,1.52997510988,7.4902,3.93197511373,0.0,3.33988,0.592095113728
 06/07  02:00:00,14.9031562032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  03:00:00,14.9066531706,0.0,0.0,0.0,1.52997510988,7.4902,3.93192929009,0.0,3.33988,0.592049290094
 06/07  04:00:00,15.0400634823,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  05:00:00,22.9888140919,4.21744387833,0.0,0.0,4.58992532963,8.1892,40.400095942,31.4583407164,8.3497,0.592055225556
 06/07  06:00:00,34.7101449118,4.21744387833,0.0136745883024,0.0,9.17985065927,19.4245,47.0318721468,26.2951626719,16.6994,4.03730947493
 06/07  07:00:00,42.2186894313,4.21744387833,0.0146510828786,0.0,9.17985065927,26.9147,47.7228420109,8.15413148646,25.0491,14.5196105245
 06/07  08:00:00,42.2787901913,4.21744387833,0.00631610696248,0.0,9.17985065927,26.9147,47.3227154115,0.0,33.3988,13.9239154115
 06/07  09:00:00,34.8484362479,4.21744387833,0.0119529854723,0.0,9.17985065927,19.4245,36.634028844,0.00486628921254,25.0491,11.5800625547
 06/07  10:00:00,43.3814549617,4.21744387833,1.03208514493,0.0,9.17985065927,26.9147,51.5830532012,0.0,41.7485,9.83455320121
 06/07  11:00:00,45.4665067966,4.21744387833,2.41507601137,0.0,9.17985065927,26.9147,53.328339244,0.0,41.7485,11.579839244
 06/07  12:00:00,46.3724497235,4.21744387833,3.97576250283,0.0,9.17985065927,26.9147,51.5813839192,0.0,41.7485,9.83288391921
 06/07  13:00:00,38.0684338705,4.21744387833,3.19277605685,0.0,9.17985065927,19.4245,42.6443853134,0.0,33.3988,9.24558531341
 06/07  14:00:00,36.2089449757,4.21744387833,1.34084403021,0.0,9.17985065927,19.4245,32.5563248358,0.0,25.0491,7.50722483577
 06/07  15:00:00,36.5029639514,4.21744387833,1.62240694473,0.0,9.17985065927,19.4245,40.9059462918,0.0,33.3988,7.50714629176
 06/07  16:00:00,45.0459874361,4.21744387833,2.76320186753,0.0,9.17985065927,26.9147,58.1819357307,0.0,50.0982,8.08373573067
 06/07  17:00:00,45.7977430503,4.21744387833,3.51744469664,0.0,9.17985065927,26.9147,59.9317413161,0.0,50.0982,9.83354131612
 06/07  18:00:00,46.606064059,4.21744387833,4.33408899592,0.0,9.17985065927,26.9147,64.0215334924,0.0,50.0982,13.9233334924
 06/07  19:00:00,37.6034484521,4.21744387833,2.6592680348,0.0,9.17985065927,19.4245,48.4988135655,0.0,33.3988,15.1000135655
 06/07  20:00:00,38.4663023414,4.21744387833,1.43385076093,0.0,9.17985065927,19.4245,46.1484975535,0.0,33.3988,12.7496975535
 06/07  21:00:00,39.4072479335,4.21744387833,0.364891584805,0.0,9.17985065927,19.4245,38.3954412749,0.0,25.0491,13.3463412749
 06/07  22:00:00,38.9100496981,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.3192743699,0.0407166072015,16.6994,11.5791577627
 06/07  23:00:00,39.6596079597,4.21744387833,0.0,0.0,9.17985065927,19.4245,14.770029343,0.0727507231565,8.3497,6.34757861989
 06/07  24:00:00,22.9348895172,4.21744387833,0.00366816335327,0.0,4.58992532963,8.1892,18.0520836142,9.52120319281,3.33988,5.19100042136
 06/08  01:00:00,14.8752908886,0.0,0.0,0.0,1.52997510988,7.4902,3.93197132541,0.0,3.33988,0.592091325405
 06/08  02:00:00,14.8899673348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,14.8961725411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  04:00:00,15.0382778277,0.0,0.0,0.0,1.52997510988,7.4902,3.93195138582,0.0,3.33988,0.59207138582
 06/08  05:00:00,22.993777958,4.21744387833,0.0,0.0,4.58992532963,8.1892,38.2377277326,29.8680277326,8.3497,0.02
 06/08  06:00:00,34.7203539246,4.21744387833,0.0140880648185,0.0,9.17985065927,19.4245,44.5980849266,23.8609472571,16.6994,4.03773766952
 06/08  07:00:00,42.2328533059,4.21744387833,0.0145069961261,0.0,9.17985065927,26.9147,45.0716907164,4.92271713493,25.0491,15.0998735815
 06/08  08:00:00,42.3640018905,4.21744387833,0.0668856106406,0.0,9.17985065927,26.9147,47.3218271528,0.0,33.3988,13.9230271528
 06/08  09:00:00,34.9787822733,4.21744387833,0.130291503674,0.0,9.17985065927,19.4245,36.0506437289,0.0,25.0491,11.0015437289
 06/08  10:00:00,44.3209063284,4.21744387833,1.9488056676,0.0,9.17985065927,26.9147,52.1593371385,0.0,41.7485,10.4108371385
 06/08  11:00:00,46.828898346,4.21744387833,3.75481524689,0.0,9.17985065927,26.9147,52.747519312,0.0,41.7485,10.999019312
 06/08  12:00:00,47.5778250041,4.21744387833,5.16070187006,0.0,9.17985065927,26.9147,52.1586499873,0.0,41.7485,10.4101499873
 06/08  13:00:00,39.6519035002,4.21744387833,4.75536952922,0.0,9.17985065927,19.4245,42.0673922518,0.0,33.3988,8.66859225182
 06/08  14:00:00,38.9500541292,4.21744387833,4.04406488759,0.0,9.17985065927,19.4245,32.5557489447,0.0,25.0491,7.50664894467
 06/08  15:00:00,37.4783237354,4.21744387833,2.58393748498,0.0,9.17985065927,19.4245,41.4812895619,0.0,33.3988,8.08248956189
 06/08  16:00:00,46.3653633728,4.21744387833,4.06059821766,0.0,9.17985065927,26.9147,57.6049484242,0.0,50.0982,7.50674842425
 06/08  17:00:00,47.5729950873,4.21744387833,5.27115435654,0.0,9.17985065927,26.9147,59.9311351488,0.0,50.0982,9.8329351488
 06/08  18:00:00,48.4222488848,4.21744387833,6.12600871732,0.0,9.17985065927,26.9147,64.0212599864,0.0,50.0982,13.9230599864
 06/08  19:00:00,39.8720217004,4.21744387833,4.89303655948,0.0,9.17985065927,19.4245,48.4983768802,0.0,33.3988,15.0995768802
 06/08  20:00:00,40.1327031834,4.21744387833,3.07202637084,0.0,9.17985065927,19.4245,45.5695088323,0.0,33.3988,12.1707088323
 06/08  21:00:00,39.6590016608,4.21744387833,0.609016501115,0.0,9.17985065927,19.4245,38.9722080011,0.0,25.0491,13.9231080011
 06/08  22:00:00,38.9002248553,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.3409874814,0.0626877678251,16.6994,11.5788997135
 06/08  23:00:00,39.6334785492,4.21744387833,0.0,0.0,9.17985065927,19.4245,18.629779112,3.9320374847,8.3497,6.34804162734
 06/08  24:00:00,22.9104773016,4.21744387833,0.00281958963418,0.0,4.58992532963,8.1892,24.9879367317,16.4568452593,3.33988,5.19121147245
 06/09  01:00:00,14.8679410988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  02:00:00,14.8905950326,0.0,0.0,0.0,1.52997510988,7.4902,3.9319709086,0.0,3.33988,0.592090908604
 06/09  03:00:00,14.8927215958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  04:00:00,15.5588066345,0.0,0.0,0.0,1.52997510988,7.4902,3.93192504324,0.0,3.33988,0.592045043237
 06/09  05:00:00,23.5140186944,4.21744387833,0.0,0.0,4.58992532963,8.1892,37.3911285052,29.0214285052,8.3497,0.02
 06/09  06:00:00,34.965121456,4.21744387833,0.014496105884,0.0,9.17985065927,19.4245,43.3598909506,22.6227899149,16.6994,4.03770103565
 06/09  07:00:00,42.2511464137,4.21744387833,0.0138823206349,0.0,9.17985065927,26.9147,42.9431498284,2.79648816356,25.0491,15.0975616648
 06/09  08:00:00,42.7298400786,4.21744387833,0.402820391732,0.0,9.17985065927,26.9147,46.7460599168,0.00420495945071,33.3988,13.3430549573
 06/09  09:00:00,36.070701396,4.21744387833,1.19294759477,0.0,9.17985065927,19.4245,36.6284766576,0.0,25.0491,11.5793766576
 06/09  10:00:00,45.8077618277,4.21744387833,3.41483445143,0.0,9.17985065927,26.9147,51.5822825052,0.0,41.7485,9.8337825052
 06/09  11:00:00,48.8591680239,4.21744387833,5.74729067084,0.0,9.17985065927,26.9147,53.3267173942,0.0,41.7485,11.5782173942
 06/09  12:00:00,50.5045159293,4.21744387833,8.04560582359,0.0,9.17985065927,26.9147,51.5811455682,0.0,41.7485,9.83264556818
 06/09  13:00:00,42.1235633482,4.21744387833,7.19123206953,0.0,9.17985065927,19.4245,42.0675162039,0.0,33.3988,8.66871620388
 06/09  14:00:00,40.8181317034,4.21744387833,5.88590341106,0.0,9.17985065927,19.4245,33.1312687229,0.0,25.0491,8.08216872292
 06/09  15:00:00,41.1600717091,4.21744387833,6.213841549,0.0,9.17985065927,19.4245,40.9059630507,0.0,33.3988,7.50716305069
 06/09  16:00:00,50.4228066191,4.21744387833,8.05610778454,0.0,9.17985065927,26.9147,57.6052767094,0.0,50.0982,7.50707670944
 06/09  17:00:00,51.2775026937,4.21744387833,8.92193923447,0.0,9.17985065927,26.9147,59.930961308,0.0,50.0982,9.83276130799
 06/09  18:00:00,52.1231530796,4.21744387833,9.7746798412,0.0,9.17985065927,26.9147,64.0216119255,0.0,50.0982,13.9234119255
 06/09  19:00:00,42.3414718387,4.21744387833,7.50214450343,0.0,9.17985065927,19.4245,48.4965453,0.0,33.3988,15.0977453
 06/09  20:00:00,41.1555404705,4.21744387833,4.23967503763,0.0,9.17985065927,19.4245,45.5696168091,0.0,33.3988,12.1708168091
 06/09  21:00:00,40.1653731806,4.21744387833,1.2064337522,0.0,9.17985065927,19.4245,38.9719975574,0.0,25.0491,13.9228975574
 06/09  22:00:00,39.1573605306,4.21744387833,0.217167374747,0.0,9.17985065927,19.4245,28.2776294298,0.0,16.6994,11.5782294298
 06/09  23:00:00,39.673389958,4.21744387833,0.0,0.0,9.17985065927,19.4245,14.7921154179,0.0945373846371,8.3497,6.34787803321
 06/09  24:00:00,22.9438115305,4.21744387833,0.00450553033318,0.0,4.58992532963,8.1892,16.9259313711,8.39455496624,3.33988,5.19149640482
 06/10  01:00:00,14.9012918606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  02:00:00,14.9352689672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  03:00:00,14.9383373259,0.0,0.0,0.0,1.52997510988,7.4902,3.93195304822,0.0,3.33988,0.59207304822
 06/10  04:00:00,15.0883658855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  05:00:00,23.0496565128,4.21744387833,0.0,0.0,4.58992532963,8.1892,28.3725285909,19.4307496424,8.3497,0.592078948494
 06/10  06:00:00,34.7790443281,4.21744387833,0.0224834748114,0.0,9.17985065927,19.4245,33.8534645138,13.1171649983,16.6994,4.03689951548
 06/10  07:00:00,42.3122618824,4.21744387833,0.0327776847321,0.0,9.17985065927,26.9147,28.5285789374,0.0151833166153,25.0491,3.46429562082
 06/10  08:00:00,43.882874399,4.21744387833,1.52443119184,0.0,9.17985065927,26.9147,37.4370502387,0.0,33.3988,4.03825023875
 06/10  09:00:00,38.3548159755,4.21744387833,3.45278039025,0.0,9.17985065927,19.4245,37.7980639803,0.0,25.0491,12.7489639803
 06/10  10:00:00,47.463001586,4.21744387833,5.05589641243,0.0,9.17985065927,26.9147,52.7491735228,0.0,41.7485,11.0006735228
 06/10  11:00:00,50.8679169982,4.21744387833,7.71192521071,0.0,9.17985065927,26.9147,54.4977641404,0.0,41.7485,12.7492641404
 06/10  12:00:00,50.5931523891,4.21744387833,8.10657953953,0.0,9.17985065927,26.9147,53.9185047148,0.0,41.7485,12.1700047148
 06/10  13:00:00,43.0911411594,4.21744387833,8.13751628918,0.0,9.17985065927,19.4245,44.9774594765,0.0,33.3988,11.5786594765
 06/10  14:00:00,42.9163655575,4.21744387833,7.9514621094,0.0,9.17985065927,19.4245,34.880826703,0.0,25.0491,9.83172670301
 06/10  15:00:00,43.0873960414,4.21744387833,8.11916644968,0.0,9.17985065927,19.4245,43.2320587744,0.0,33.3988,9.83325877439
 06/10  16:00:00,51.8437834836,4.21744387833,9.43655506464,0.0,9.17985065927,26.9147,59.3428648244,0.0,50.0982,9.2446648244
 06/10  17:00:00,51.4698970749,4.21744387833,9.09818684717,0.0,9.17985065927,26.9147,59.9305273695,0.0,50.0982,9.83232736954
 06/10  18:00:00,52.8414125018,4.21744387833,10.4788555904,0.0,9.17985065927,26.9147,64.0188868802,0.0,50.0982,13.9206868802
 06/10  19:00:00,44.4387263009,4.21744387833,9.39445027186,0.0,9.17985065927,19.4245,46.741301055,0.0,33.3988,13.342501055
 06/10  20:00:00,43.3444500442,4.21744387833,6.23129791628,0.0,9.17985065927,19.4245,46.1471036156,0.0,33.3988,12.7483036156
 06/10  21:00:00,42.8544685391,4.21744387833,3.73690500157,0.0,9.17985065927,19.4245,38.3925134112,0.0,25.0491,13.3434134112
 06/10  22:00:00,40.1886931648,4.21744387833,1.21612657612,0.0,9.17985065927,19.4245,27.1096904967,0.0,16.6994,10.4102904967
 06/10  23:00:00,39.8938106978,4.21744387833,0.170144203558,0.0,9.17985065927,19.4245,15.8556541247,0.0,8.3497,7.5059541247
 06/10  24:00:00,23.0179825161,4.21744387833,0.0074786733959,0.0,4.58992532963,8.1892,8.71588057655,0.184954228856,3.33988,5.1910463477
 06/11  01:00:00,14.9566015309,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  02:00:00,14.9696593912,0.0,0.0,0.0,1.52997510988,7.4902,3.931936409,0.0,3.33988,0.592056408996
 06/11  03:00:00,14.9620807289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  04:00:00,15.1203466053,0.0,0.0,0.0,1.52997510988,7.4902,3.93194233489,0.0,3.33988,0.592062334887
 06/11  05:00:00,23.107152055,4.21744387833,0.0,0.0,4.58992532963,8.1892,16.459217572,8.08951757201,8.3497,0.02
 06/11  06:00:00,34.8573577495,4.21744387833,0.0321153924689,0.0,9.17985065927,19.4245,20.8735406126,0.13709587484,16.6994,4.03704473775
 06/11  07:00:00,42.4548535696,4.21744387833,0.132441227497,0.0,9.17985065927,26.9147,29.124802062,0.0377910137916,25.0491,4.03791104823
 06/11  08:00:00,43.6729926779,4.21744387833,1.31606125529,0.0,9.17985065927,26.9147,36.8627873462,0.0,33.3988,3.46398734623
 06/11  09:00:00,35.6544476369,4.21744387833,0.769857917157,0.0,9.17985065927,19.4245,29.0860520371,0.0,25.0491,4.03695203712
 06/11  10:00:00,46.7344818449,4.21744387833,4.33900186625,0.0,9.17985065927,26.9147,54.4962723576,0.0,41.7485,12.7477723576
 06/11  11:00:00,48.8176680355,4.21744387833,5.7026939112,0.0,9.17985065927,26.9147,53.9184300615,0.0,41.7485,12.1699300615
 06/11  12:00:00,50.6814181874,4.21744387833,8.19486916009,0.0,9.17985065927,26.9147,51.5816479336,0.0,41.7485,9.83314793357
 06/11  13:00:00,42.1871441593,4.21744387833,7.26096356486,0.0,9.17985065927,19.4245,43.8088909683,0.0,33.3988,10.4100909683
 06/11  14:00:00,40.6518344373,4.21744387833,5.72673587574,0.0,9.17985065927,19.4245,32.5552206459,0.0,25.0491,7.5061206459
 06/11  15:00:00,40.6088913261,4.21744387833,5.6770424028,0.0,9.17985065927,19.4245,40.9049160911,0.0,33.3988,7.50611609107
 06/11  16:00:00,49.4174736243,4.21744387833,6.99701760691,0.0,9.17985065927,26.9147,57.603560499,0.0,50.0982,7.505360499
 06/11  17:00:00,49.5626445038,4.21744387833,7.21895853894,0.0,9.17985065927,26.9147,59.93092362,0.0,50.0982,9.83272361997
 06/11  18:00:00,49.7810601961,4.21744387833,7.44961328097,0.0,9.17985065927,26.9147,62.8465348728,0.0,50.0982,12.7483348728
 06/11  19:00:00,41.1690430997,4.21744387833,6.1560401478,0.0,9.17985065927,19.4245,45.568081536,0.0,33.3988,12.1692815359
 06/11  20:00:00,42.5949622783,4.21744387833,5.48396502135,0.0,9.17985065927,19.4245,43.8090395571,0.0,33.3988,10.4102395571
 06/11  21:00:00,41.8244000328,4.21744387833,2.69689398753,0.0,9.17985065927,19.4245,37.2180488516,0.0,25.0491,12.1689488516
 06/11  22:00:00,39.9195886537,4.21744387833,0.935542017346,0.0,9.17985065927,19.4245,26.5314734979,0.0,16.6994,9.83207349789
