Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  23:00:00,39.8637219109,4.21744387833,0.134764413644,0.0,9.17985065927,19.4245,13.5761659236,0.035835004052,8.3497,5.19063091951
 06/11  24:00:00,23.0042478825,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.91341275197,0.226014553022,3.33988,6.34751819895
 06/12  01:00:00,14.9551268491,0.0,0.0,0.0,1.52997510988,7.4902,3.93195993993,0.0,3.33988,0.59207993993
 06/12  02:00:00,14.9799165674,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,14.9909973409,0.0,0.0,0.0,1.52997510988,7.4902,3.93196583082,0.0,3.33988,0.592085830824
 06/12  04:00:00,15.1639606532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  05:00:00,23.1348033756,4.21744387833,0.0,0.0,4.58992532963,8.1892,10.8498488419,2.48014884186,8.3497,0.02
 06/12  06:00:00,34.8794080305,4.21744387833,0.0362974016874,0.0,9.17985065927,19.4245,20.7364757121,0.0,16.6994,4.03707571211
 06/12  07:00:00,42.3740298444,4.21744387833,0.0565401869457,0.0,9.17985065927,26.9147,40.1695340886,0.0226757700614,25.0491,15.0977583186
 06/12  08:00:00,43.0140840528,4.21744387833,0.676857368811,0.0,9.17985065927,26.9147,46.7394778906,0.0,33.3988,13.3406778906
 06/12  09:00:00,35.405455002,4.21744387833,0.542536192486,0.0,9.17985065927,19.4245,36.6256156698,0.0,25.0491,11.5765156698
 06/12  10:00:00,44.7685220575,4.21744387833,2.3898340003,0.0,9.17985065927,26.9147,51.5807499088,0.0,41.7485,9.83224990877
 06/12  11:00:00,49.4703219748,4.21744387833,6.35008037452,0.0,9.17985065927,26.9147,52.7477072315,0.0,41.7485,10.9992072315
 06/12  12:00:00,52.3122431278,4.21744387833,9.82707757306,0.0,9.17985065927,26.9147,51.5810595834,0.0,41.7485,9.83255958343
 06/12  13:00:00,44.1010525936,4.21744387833,9.16720830199,0.0,9.17985065927,19.4245,42.6432164063,0.0,33.3988,9.2444164063
 06/12  14:00:00,42.6868682007,4.21744387833,7.74552283104,0.0,9.17985065927,19.4245,32.5545380694,0.0,25.0491,7.50543806942
 06/12  15:00:00,42.3189863483,4.21744387833,7.36935235184,0.0,9.17985065927,19.4245,40.9049655961,0.0,33.3988,7.50616559607
 06/12  16:00:00,51.4668538959,4.21744387833,9.02886118873,0.0,9.17985065927,26.9147,57.603269019,0.0,50.0982,7.50506901899
 06/12  17:00:00,52.2982731389,4.21744387833,9.87983694489,0.0,9.17985065927,26.9147,59.930607891,0.0,50.0982,9.83240789101
 06/12  18:00:00,53.6077610569,4.21744387833,11.2635673248,0.0,9.17985065927,26.9147,64.0162506782,0.0,50.0982,13.9180506782
 06/12  19:00:00,44.6946602567,4.21744387833,9.66418665153,0.0,9.17985065927,19.4245,47.9148556665,0.0,33.3988,14.5160556665
 06/12  20:00:00,43.8795988809,4.21744387833,6.76981755876,0.0,9.17985065927,19.4245,45.5684885194,0.0,33.3988,12.1696885194
 06/12  21:00:00,40.7641919102,4.21744387833,1.64828519208,0.0,9.17985065927,19.4245,38.9704413623,0.0,25.0491,13.9213413623
 06/12  22:00:00,39.7031331852,4.21744387833,0.721917667422,0.0,9.17985065927,19.4245,27.6981410368,0.0,16.6994,10.9987410368
 06/12  23:00:00,39.7620208653,4.21744387833,0.0192951912315,0.0,9.17985065927,19.4245,14.7374685479,0.0406564825015,8.3497,6.34711206536
 06/12  24:00:00,23.019761915,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.78733945604,0.256772226909,3.33988,5.19068722913
 06/13  01:00:00,14.9683602438,0.0,0.0,0.0,1.52997510988,7.4902,3.9319397684,0.0,3.33988,0.5920597684
 06/13  02:00:00,14.9960516225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  03:00:00,15.0087294493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  04:00:00,15.7595580683,0.0,0.0,0.0,1.52997510988,7.4902,3.93194569136,0.0,3.33988,0.592065691356
 06/13  05:00:00,23.7255637659,4.21744387833,0.0,0.0,4.58992532963,8.1892,11.1249085541,2.75520855415,8.3497,0.02
 06/13  06:00:00,35.1602882033,4.21744387833,0.0378318685674,0.0,9.17985065927,19.4245,20.7367052604,0.0,16.6994,4.03730526041
 06/13  07:00:00,42.4493934314,4.21744387833,0.124509670654,0.0,9.17985065927,26.9147,40.1700550504,0.0237828798052,25.0491,15.0971721706
 06/13  08:00:00,43.3988286513,4.21744387833,1.05143597822,0.0,9.17985065927,26.9147,46.7410157208,0.0,33.3988,13.3422157208
 06/13  09:00:00,38.3196567959,4.21744387833,3.42253242141,0.0,9.17985065927,19.4245,36.0489888705,0.0,25.0491,10.9998888705
 06/13  10:00:00,48.7202087544,4.21744387833,6.30484112673,0.0,9.17985065927,26.9147,51.5811010515,0.0,41.7485,9.83260105145
 06/13  11:00:00,51.6677359892,4.21744387833,8.51776878188,0.0,9.17985065927,26.9147,53.3254630029,0.0,41.7485,11.5769630029
 06/13  12:00:00,53.9418335401,4.21744387833,11.4212853234,0.0,9.17985065927,26.9147,51.5795586694,0.0,41.7485,9.83105866941
 06/13  13:00:00,44.4126560402,4.21744387833,9.4518440159,0.0,9.17985065927,19.4245,42.0666413922,0.0,33.3988,8.66784139216
 06/13  14:00:00,42.8233839333,4.21744387833,7.8620357621,0.0,9.17985065927,19.4245,32.5540419618,0.0,25.0491,7.50494196177
 06/13  15:00:00,42.7026849192,4.21744387833,7.73388898999,0.0,9.17985065927,19.4245,40.9053700828,0.0,33.3988,7.50657008276
 06/13  16:00:00,51.9972173426,4.21744387833,9.53479327782,0.0,9.17985065927,26.9147,57.6035181469,0.0,50.0982,7.50531814686
 06/13  17:00:00,53.0397897057,4.21744387833,10.6428164761,0.0,9.17985065927,26.9147,59.9302107485,0.0,50.0982,9.83201074852
 06/13  18:00:00,54.7532152721,4.21744387833,12.3693041737,0.0,9.17985065927,26.9147,64.0184982875,0.0,50.0982,13.9202982875
 06/13  19:00:00,45.2044577451,4.21744387833,10.3292827893,0.0,9.17985065927,19.4245,47.9143910439,0.0,33.3988,14.5155910439
 06/13  20:00:00,44.1792523837,4.21744387833,7.22700648301,0.0,9.17985065927,19.4245,45.6986838801,0.0,33.3988,12.2998838801
 06/13  21:00:00,41.1193846622,4.21744387833,2.13789575553,0.0,9.17985065927,19.4245,38.8373861809,0.0,25.0491,13.7882861809
 06/13  22:00:00,39.4996690141,4.21744387833,0.547346153466,0.0,9.17985065927,19.4245,27.6979482252,0.0,16.6994,10.9985482252
 06/13  23:00:00,39.6885620884,4.21744387833,0.0,0.0,9.17985065927,19.4245,14.7838790662,0.0875801659221,8.3497,6.34659890025
 06/13  24:00:00,22.9678515526,4.21744387833,0.00584365831748,0.0,4.58992532963,8.1892,11.270785489,2.74047198822,3.33988,5.19043350079
 06/14  01:00:00,14.9189988815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  02:00:00,14.9423174568,0.0,0.0,0.0,1.52997510988,7.4902,3.93194251444,0.0,3.33988,0.592062514437
 06/14  03:00:00,14.9555058989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  04:00:00,15.1126067089,0.0,0.0,0.0,1.52997510988,7.4902,3.93194843302,0.0,3.33988,0.592068433023
 06/14  05:00:00,23.0617704857,4.21744387833,0.0,0.0,4.58992532963,8.1892,23.0674105377,14.6977105377,8.3497,0.02
 06/14  06:00:00,34.7906682665,4.21744387833,0.0172732283658,0.0,9.17985065927,19.4245,29.0352919583,8.29853959508,16.6994,4.03735236322
 06/14  07:00:00,42.6993694158,4.21744387833,0.38599647372,0.0,9.17985065927,26.9147,39.5735501249,0.00900096952198,25.0491,14.5154491554
 06/14  08:00:00,45.3851677202,4.21744387833,3.00625045733,0.0,9.17985065927,26.9147,47.3185738958,0.0,33.3988,13.9197738958
 06/14  09:00:00,39.672190935,4.21744387833,4.755489899,0.0,9.17985065927,19.4245,36.0487364667,0.0,25.0491,10.9996364667
 06/14  10:00:00,49.2890409933,4.21744387833,6.85220019715,0.0,9.17985065927,26.9147,51.5813642605,0.0,41.7485,9.83286426047
 06/14  11:00:00,52.7212461481,4.21744387833,9.54838055463,0.0,9.17985065927,26.9147,52.7470258481,0.0,41.7485,10.9985258481
 06/14  12:00:00,54.6093926261,4.21744387833,12.0820091121,0.0,9.17985065927,26.9147,51.5800390211,0.0,41.7485,9.83153902113
 06/14  13:00:00,46.3694535074,4.21744387833,11.3834507816,0.0,9.17985065927,19.4245,42.4767994912,0.0,33.3988,9.07799949116
 06/14  14:00:00,45.6854539539,4.21744387833,10.6917923338,0.0,9.17985065927,19.4245,32.7189329005,0.0,25.0491,7.66983290054
 06/14  15:00:00,45.468842682,4.21744387833,10.4703008635,0.0,9.17985065927,19.4245,40.9037287788,0.0,33.3988,7.50492877883
 06/14  16:00:00,54.9371551949,4.21744387833,12.5295006355,0.0,9.17985065927,26.9147,57.6036885649,0.0,50.0982,7.50548856494
 06/14  17:00:00,56.1137044738,4.21744387833,13.7008844026,0.0,9.17985065927,26.9147,59.9299175197,0.0,50.0982,9.83171751966
 06/14  18:00:00,57.1504768347,4.21744387833,14.7349227635,0.0,9.17985065927,26.9147,63.4393367252,0.0,50.0982,13.3411367252
 06/14  19:00:00,47.5602559714,4.21744387833,12.4568859983,0.0,9.17985065927,19.4245,47.914380038,0.0,33.3988,14.515580038
 06/14  20:00:00,46.1940945855,4.21744387833,9.03836317317,0.0,9.17985065927,19.4245,46.1458821632,0.0,33.3988,12.7470821632
 06/14  21:00:00,43.5921184248,4.21744387833,4.45981954569,0.0,9.17985065927,19.4245,38.3884873507,0.0,25.0491,13.3393873507
 06/14  22:00:00,41.4420909404,4.21744387833,2.45441987874,0.0,9.17985065927,19.4245,27.6980122333,0.0,16.6994,10.9986122333
 06/14  23:00:00,41.044768993,4.21744387833,1.28584901428,0.0,9.17985065927,19.4245,14.6968577699,0.0,8.3497,6.34715776995
 06/14  24:00:00,23.0514750239,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.68764570721,0.157303804409,3.33988,5.1904619028
 06/15  01:00:00,14.985633693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  02:00:00,14.9988125189,0.0,0.0,0.0,1.52997510988,7.4902,3.93192771166,0.0,3.33988,0.592047711659
 06/15  03:00:00,15.021890261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  04:00:00,15.2104139681,0.0,0.0,0.0,1.52997510988,7.4902,3.93193365382,0.0,3.33988,0.592053653821
 06/15  05:00:00,23.2467400357,4.21744387833,0.0473951253471,0.0,4.58992532963,8.1892,8.66004101348,0.29034101348,8.3497,0.02
 06/15  06:00:00,34.9657801654,4.21744387833,0.0443556141336,0.0,9.17985065927,19.4245,20.7542429925,0.0176620012958,16.6994,4.03718099118
 06/15  07:00:00,44.5063920869,4.21744387833,2.13625241616,0.0,9.17985065927,26.9147,39.5649124987,0.0,25.0491,14.5158124987
 06/15  08:00:00,48.8601095058,4.21744387833,6.46465485419,0.0,9.17985065927,26.9147,47.3159210544,0.0,33.3988,13.9171210544
 06/15  09:00:00,43.5544716987,4.21744387833,8.61908563831,0.0,9.17985065927,19.4245,36.0476851615,0.0,25.0491,10.9985851615
 06/15  10:00:00,52.8880649253,4.21744387833,10.4459315526,0.0,9.17985065927,26.9147,51.579793426,0.0,41.7485,9.83129342597
 06/15  11:00:00,57.1238656759,4.21744387833,13.951252091,0.0,9.17985065927,26.9147,52.7454336556,0.0,41.7485,10.9969336556
 06/15  12:00:00,60.2526698781,4.21744387833,17.7080199137,0.0,9.17985065927,26.9147,51.5805801244,0.0,41.7485,9.83208012438
 06/15  13:00:00,51.6323263501,4.21744387833,16.6441646876,0.0,9.17985065927,19.4245,42.0658962583,0.0,33.3988,8.66709625831
 06/15  14:00:00,50.2635427301,4.21744387833,15.2585426297,0.0,9.17985065927,19.4245,32.5548040565,0.0,25.0491,7.50570405654
 06/15  15:00:00,48.9704163403,4.21744387833,13.9619675926,0.0,9.17985065927,19.4245,40.9038147091,0.0,33.3988,7.5050147091
 06/15  16:00:00,56.1708092242,4.21744387833,13.7026920097,0.0,9.17985065927,26.9147,57.604652394,0.0,50.0982,7.50645239397
 06/15  17:00:00,57.2602908088,4.21744387833,14.8088188008,0.0,9.17985065927,26.9147,59.9301826154,0.0,50.0982,9.83198261537
 06/15  18:00:00,59.9284206968,4.21744387833,17.4935856857,0.0,9.17985065927,26.9147,63.4367474978,0.0,50.0982,13.3385474978
 06/15  19:00:00,50.2093819125,4.21744387833,15.1321836843,0.0,9.17985065927,19.4245,48.4935907073,0.0,33.3988,15.0947907073
 06/15  20:00:00,50.6122873586,4.21744387833,13.4464406129,0.0,9.17985065927,19.4245,45.565888786,0.0,33.3988,12.167088786
 06/15  21:00:00,48.4955276797,4.21744387833,9.31561861504,0.0,9.17985065927,19.4245,38.3891240161,0.0,25.0491,13.3400240161
 06/15  22:00:00,45.8150623592,4.21744387833,6.77509966842,0.0,9.17985065927,19.4245,27.6981909113,0.0,16.6994,10.9987909113
 06/15  23:00:00,44.0481952643,4.21744387833,4.24595213354,0.0,9.17985065927,19.4245,14.6967891023,0.0,8.3497,6.34708910231
 06/15  24:00:00,23.1010535749,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.63525255107,0.104789252547,3.33988,5.19058329853
 06/16  01:00:00,15.0402986032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  02:00:00,15.0588367919,0.0,0.0,0.0,1.52997510988,7.4902,3.93194180634,0.0,3.33988,0.592061806337
 06/16  03:00:00,15.0711533081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  04:00:00,15.8629405132,0.0,0.0,0.0,1.52997510988,7.4902,3.93194772605,0.0,3.33988,0.59206772605
 06/16  05:00:00,23.8374934927,4.21744387833,0.00288775941388,0.0,4.58992532963,8.1892,8.59153877158,0.221838771579,8.3497,0.02
 06/16  06:00:00,35.2774278934,4.21744387833,0.059843202648,0.0,9.17985065927,19.4245,20.7362925375,0.0,16.6994,4.03689253751
 06/16  07:00:00,45.448711427,4.21744387833,3.0733135369,0.0,9.17985065927,26.9147,39.5647365729,0.0,25.0491,14.5156365729
 06/16  08:00:00,49.8929246631,4.21744387833,7.49414338444,0.0,9.17985065927,26.9147,46.7385585787,0.0,33.3988,13.3397585787
 06/16  09:00:00,43.4592683861,4.21744387833,8.53261636055,0.0,9.17985065927,19.4245,36.0884831106,0.0,25.0491,11.0393831106
 06/16  10:00:00,51.6975337302,4.21744387833,9.2709801583,0.0,9.17985065927,26.9147,52.1150715188,0.0,41.7485,10.3665715188
 06/16  11:00:00,58.0970854561,4.21744387833,14.9138015445,0.0,9.17985065927,26.9147,52.7472189124,0.0,41.7485,10.9987189124
 06/16  12:00:00,61.9486440642,4.21744387833,19.3938993062,0.0,9.17985065927,26.9147,51.5807273063,0.0,41.7485,9.83222730628
 06/16  13:00:00,52.0537290994,4.21744387833,17.0626831408,0.0,9.17985065927,19.4245,42.065687709,0.0,33.3988,8.666887709
 06/16  14:00:00,41.4860054958,4.21744387833,6.57573683273,0.0,9.17985065927,19.4245,32.5559096375,0.0,25.0491,7.50680963745
 06/16  15:00:00,35.7749372362,4.21744387833,0.917952682737,0.0,9.17985065927,19.4245,40.9052635659,0.0,33.3988,7.50646356593
 06/16  16:00:00,45.8935626129,4.21744387833,3.52475014303,0.0,9.17985065927,26.9147,57.0276061207,0.0,50.0982,6.9294061207
 06/16  17:00:00,51.8011796518,4.21744387833,9.40830736493,0.0,9.17985065927,26.9147,60.5069219615,0.0,50.0982,10.4087219615
 06/16  18:00:00,54.481148575,4.21744387833,12.0875063888,0.0,9.17985065927,26.9147,63.4385570178,0.0,50.0982,13.3403570178
 06/16  19:00:00,44.8829041086,4.21744387833,9.99436038636,0.0,9.17985065927,19.4245,47.9124241898,0.0,33.3988,14.5136241898
 06/16  20:00:00,44.733343622,4.21744387833,7.78303289562,0.0,9.17985065927,19.4245,45.565895365,0.0,33.3988,12.167095365
 06/16  21:00:00,41.2792984182,4.21744387833,2.27670548301,0.0,9.17985065927,19.4245,38.3871886314,0.0,25.0491,13.3380886314
 06/16  22:00:00,39.9427480907,4.21744387833,0.953571452854,0.0,9.17985065927,19.4245,27.6978115445,0.0,16.6994,10.9984115445
 06/16  23:00:00,39.7904613134,4.21744387833,0.0543963757699,0.0,9.17985065927,19.4245,14.753383917,0.0571018580194,8.3497,6.34658205897
 06/16  24:00:00,23.025063679,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.74040537608,0.209873522341,3.33988,5.19065185374
 06/17  01:00:00,14.9844733165,0.0,0.0,0.0,1.52997510988,7.4902,3.93193750808,0.0,3.33988,0.592057508077
 06/17  02:00:00,14.994071013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  03:00:00,15.0008762379,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  04:00:00,15.1770403219,0.0,0.0,0.0,1.52997510988,7.4902,3.9319434322,0.0,3.33988,0.592063432202
 06/17  05:00:00,23.2015604089,4.21744387833,0.0337693977987,0.0,4.58992532963,8.1892,9.41095624843,1.04125624843,8.3497,0.02
 06/17  06:00:00,34.9558163244,4.21744387833,0.0657021849068,0.0,9.17985065927,19.4245,20.7366424326,0.0,16.6994,4.03724243258
 06/17  07:00:00,42.6830448534,4.21744387833,0.334300825592,0.0,9.17985065927,26.9147,29.0863158847,0.0,25.0491,4.03721588474
 06/17  08:00:00,43.5145422783,4.21744387833,1.15639616788,0.0,9.17985065927,26.9147,36.8617106122,0.0,33.3988,3.46291061221
 06/17  09:00:00,35.7805061952,4.21744387833,0.905086745229,0.0,9.17985065927,19.4245,37.7963021283,0.0,25.0491,12.7472021283
 06/17  10:00:00,47.9927183969,4.21744387833,5.59038707399,0.0,9.17985065927,26.9147,52.7459992637,0.0,41.7485,10.9974992637
 06/17  11:00:00,51.9194358282,4.21744387833,8.79546032062,0.0,9.17985065927,26.9147,53.9159113582,0.0,41.7485,12.1674113582
 06/17  12:00:00,52.6335106193,4.21744387833,10.1439583467,0.0,9.17985065927,26.9147,53.9141576828,0.0,41.7485,12.1656576828
 06/17  13:00:00,44.6401514804,4.21744387833,9.70214727765,0.0,9.17985065927,19.4245,44.3970982978,0.0,33.3988,10.9982982978
 06/17  14:00:00,43.9287703942,4.21744387833,8.99083267819,0.0,9.17985065927,19.4245,34.8800652171,0.0,25.0491,9.83096521706
 06/17  15:00:00,45.1095020418,4.21744387833,10.1565795991,0.0,9.17985065927,19.4245,43.2290520277,0.0,33.3988,9.83025202767
 06/17  16:00:00,54.5401163577,4.21744387833,12.0929628728,0.0,9.17985065927,26.9147,58.764244945,0.0,50.0982,8.66604494504
 06/17  17:00:00,54.0668794399,4.21744387833,11.6328743192,0.0,9.17985065927,26.9147,59.9291669332,0.0,50.0982,9.83096693321
 06/17  18:00:00,56.0436977197,4.21744387833,13.625157307,0.0,9.17985065927,26.9147,63.4368755032,0.0,50.0982,13.3386755032
 06/17  19:00:00,47.624164846,4.21744387833,12.5457699448,0.0,9.17985065927,19.4245,46.7383498151,0.0,33.3988,13.3395498151
 06/17  20:00:00,46.1843323618,4.21744387833,9.05013696334,0.0,9.17985065927,19.4245,45.5657136324,0.0,33.3988,12.1669136324
 06/17  21:00:00,46.6701791576,4.21744387833,7.51597095477,0.0,9.17985065927,19.4245,38.3878377805,0.0,25.0491,13.3387377805
 06/17  22:00:00,44.2875896464,4.21744387833,5.26575496622,0.0,9.17985065927,19.4245,26.5295041825,0.0,16.6994,9.83010418251
 06/17  23:00:00,41.7427636482,4.21744387833,1.96373690551,0.0,9.17985065927,19.4245,15.8544689558,0.0,8.3497,7.50476895579
 06/17  24:00:00,23.079407328,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.69523071958,0.165303603935,3.33988,5.19004711564
 06/18  01:00:00,15.0287069386,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  02:00:00,15.0513880855,0.0,0.0,0.0,1.52997510988,7.4902,3.93190486617,0.0,3.33988,0.592024866168
 06/18  03:00:00,15.0616861082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.2338966248,0.0,0.0,0.0,1.52997510988,7.4902,3.93193055408,0.0,3.33988,0.592050554085
 06/18  05:00:00,23.2070441035,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.69651406906,0.326814069057,8.3497,0.02
 06/18  06:00:00,34.9624706725,4.21744387833,0.0542118175998,0.0,9.17985065927,19.4245,20.7359116907,0.0,16.6994,4.03651169071
 06/18  07:00:00,43.0306962432,4.21744387833,0.673823006856,0.0,9.17985065927,26.9147,29.0856582876,0.0,25.0491,4.03655828761
 06/18  08:00:00,46.5288437735,4.21744387833,4.14947578254,0.0,9.17985065927,26.9147,36.8623548969,0.0,33.3988,3.46355489693
 06/18  09:00:00,39.9075975516,4.21744387833,4.98743996424,0.0,9.17985065927,19.4245,29.0870579363,0.0,25.0491,4.0379579363
 06/18  10:00:00,51.2573606516,4.21744387833,8.82605017634,0.0,9.17985065927,26.9147,53.9151606734,0.0,41.7485,12.1666606734
 06/18  11:00:00,54.4980899064,4.21744387833,11.3264694207,0.0,9.17985065927,26.9147,53.9160707737,0.0,41.7485,12.1675707737
 06/18  12:00:00,56.5892880109,4.21744387833,14.0463100642,0.0,9.17985065927,26.9147,51.5796912953,0.0,41.7485,9.8311912953
 06/18  13:00:00,48.4435845133,4.21744387833,13.459988595,0.0,9.17985065927,19.4245,43.2296779611,0.0,33.3988,9.83087796114
 06/18  14:00:00,46.3005444823,4.21744387833,11.322450717,0.0,9.17985065927,19.4245,32.5545261559,0.0,25.0491,7.50542615587
 06/18  15:00:00,44.9245780977,4.21744387833,9.96788382933,0.0,9.17985065927,19.4245,40.9042885348,0.0,33.3988,7.50548853481
 06/18  16:00:00,50.7284978267,4.21744387833,8.32533511355,0.0,9.17985065927,26.9147,57.028268834,0.0,50.0982,6.93006883402
 06/18  17:00:00,47.8253015584,4.21744387833,5.45198705634,0.0,9.17985065927,26.9147,59.9294967818,0.0,50.0982,9.8312967818
 06/18  18:00:00,47.9972881806,4.21744387833,5.63653382905,0.0,9.17985065927,26.9147,62.2638189357,0.0,50.0982,12.1656189357
 06/18  19:00:00,39.665083142,4.21744387833,4.6731396481,0.0,9.17985065927,19.4245,45.8451413618,0.0,33.3988,12.4463413618
 06/18  20:00:00,42.6040851391,4.21744387833,5.49756500738,0.0,9.17985065927,19.4245,42.9515283388,0.0,33.3988,9.55272833882
 06/18  21:00:00,41.6492787048,4.21744387833,2.50986423298,0.0,9.17985065927,19.4245,37.2167210067,0.0,25.0491,12.1676210067
 06/18  22:00:00,40.305278747,4.21744387833,1.29048249335,0.0,9.17985065927,19.4245,26.5305837106,0.0,16.6994,9.83118371059
 06/18  23:00:00,40.5944022418,4.21744387833,0.812091198523,0.0,9.17985065927,19.4245,13.5399099602,0.0,8.3497,5.1902099602
 06/18  24:00:00,23.0796623463,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.82243682527,0.136390551244,3.33988,6.34616627403
 06/19  01:00:00,15.0295624431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  02:00:00,15.0519013016,0.0,0.0,0.0,1.52997510988,7.4902,3.93194918635,0.0,3.33988,0.592069186347
 06/19  03:00:00,15.0575927887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  04:00:00,15.2246493574,0.0,0.0,0.0,1.52997510988,7.4902,3.93195509432,0.0,3.33988,0.592075094322
 06/19  05:00:00,23.2096885136,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.60742586937,0.23772586937,8.3497,0.02
 06/19  06:00:00,34.9918517878,4.21744387833,0.0665117717865,0.0,9.17985065927,19.4245,20.73623604,0.0,16.6994,4.03683604002
 06/19  07:00:00,43.7329466485,4.21744387833,1.36762132083,0.0,9.17985065927,26.9147,39.5614907856,0.0,25.0491,14.5123907856
 06/19  08:00:00,46.4317627225,4.21744387833,4.05404764347,0.0,9.17985065927,26.9147,46.7358985422,0.0,33.3988,13.3370985422
 06/19  09:00:00,39.5293059663,4.21744387833,4.63109506692,0.0,9.17985065927,19.4245,36.0466021023,0.0,25.0491,10.9975021023
 06/19  10:00:00,48.1552504282,4.21744387833,5.75952484671,0.0,9.17985065927,26.9147,51.5792494128,0.0,41.7485,9.83074941283
 06/19  11:00:00,52.7859346648,4.21744387833,9.65890728682,0.0,9.17985065927,26.9147,52.7449771442,0.0,41.7485,10.9964771442
 06/19  12:00:00,56.2338728926,4.21744387833,13.7411652579,0.0,9.17985065927,26.9147,51.5794430724,0.0,41.7485,9.83094307238
 06/19  13:00:00,46.6730298949,4.21744387833,11.7398160052,0.0,9.17985065927,19.4245,42.0649425448,0.0,33.3988,8.66614254478
 06/19  14:00:00,42.9944371944,4.21744387833,8.07323550097,0.0,9.17985065927,19.4245,31.977212649,0.0,25.0491,6.92811264904
 06/19  15:00:00,40.6656330291,4.21744387833,5.75483845082,0.0,9.17985065927,19.4245,40.9032592845,0.0,33.3988,7.50445928446
 06/19  16:00:00,48.629701152,4.21744387833,6.24091652364,0.0,9.17985065927,26.9147,57.6030980882,0.0,50.0982,7.50489808818
 06/19  17:00:00,50.3695640823,4.21744387833,7.9867427948,0.0,9.17985065927,26.9147,59.9286353988,0.0,50.0982,9.83043539875
 06/19  18:00:00,54.7040954594,4.21744387833,12.3118961348,0.0,9.17985065927,26.9147,63.4359195231,0.0,50.0982,13.3377195231
 06/19  19:00:00,46.2472991395,4.21744387833,11.1865505947,0.0,9.17985065927,19.4245,47.9112526866,0.0,33.3988,14.5124526866
 06/19  20:00:00,46.2226809894,4.21744387833,9.09835104213,0.0,9.17985065927,19.4245,45.5658234843,0.0,33.3988,12.1670234843
 06/19  21:00:00,44.4486973581,4.21744387833,5.30053854926,0.0,9.17985065927,19.4245,38.3869689692,0.0,25.0491,13.3378689692
 06/19  22:00:00,41.6349143319,4.21744387833,2.61568027561,0.0,9.17985065927,19.4245,27.696201548,0.0,16.6994,10.996801548
 06/19  23:00:00,40.6520703633,4.21744387833,0.866789809523,0.0,9.17985065927,19.4245,14.695900772,0.0,8.3497,6.34620077197
 06/19  24:00:00,23.0795398218,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.12288699397,0.167122719328,3.33988,4.61588427465
 06/20  01:00:00,15.028093245,0.0,0.0,0.0,1.52997510988,7.4902,3.93197393017,0.0,3.33988,0.592093930169
 06/20  02:00:00,15.0508902184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  03:00:00,15.0521715961,0.0,0.0,0.0,1.52997510988,7.4902,3.9319281072,0.0,3.33988,0.5920481072
 06/20  04:00:00,15.8117284108,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  05:00:00,23.8405246131,4.21744387833,0.0552304957977,0.0,4.58992532963,8.1892,9.2713526093,0.329598564729,8.3497,0.592054044571
 06/20  06:00:00,35.2486320546,4.21744387833,0.0601512011089,0.0,9.17985065927,19.4245,20.1627797411,0.0,16.6994,3.46337974111
 06/20  07:00:00,43.4295435765,4.21744387833,1.06655716844,0.0,9.17985065927,26.9147,39.5606353375,0.0,25.0491,14.5115353375
 06/20  08:00:00,46.1967622174,4.21744387833,3.81839070289,0.0,9.17985065927,26.9147,46.7367299517,0.0,33.3988,13.3379299517
 06/20  09:00:00,40.8336602988,4.21744387833,5.92107856452,0.0,9.17985065927,19.4245,36.0457331386,0.0,25.0491,10.9966331386
 06/20  10:00:00,49.723607237,4.21744387833,7.30992092818,0.0,9.17985065927,26.9147,51.577813189,0.0,41.7485,9.82931318904
 06/20  11:00:00,53.2557522214,4.21744387833,10.1197572555,0.0,9.17985065927,26.9147,52.7458151916,0.0,41.7485,10.9973151916
 06/20  12:00:00,55.7089910461,4.21744387833,13.2131229616,0.0,9.17985065927,26.9147,51.5783818169,0.0,41.7485,9.82988181692
 06/20  13:00:00,47.3998318812,4.21744387833,12.4569659695,0.0,9.17985065927,19.4245,42.0652173159,0.0,33.3988,8.66641731592
 06/20  14:00:00,46.6802323056,4.21744387833,11.7188706581,0.0,9.17985065927,19.4245,31.9791115781,0.0,25.0491,6.93001157808
 06/20  15:00:00,45.4066771934,4.21744387833,10.4419576617,0.0,9.17985065927,19.4245,40.903640831,0.0,33.3988,7.50484083104
 06/20  16:00:00,53.1155873811,4.21744387833,10.6826804594,0.0,9.17985065927,26.9147,57.6032040861,0.0,50.0982,7.50500408606
 06/20  17:00:00,53.1197959222,4.21744387833,10.7128547193,0.0,9.17985065927,26.9147,59.929001165,0.0,50.0982,9.83080116504
 06/20  18:00:00,55.3663426732,4.21744387833,12.9633699451,0.0,9.17985065927,26.9147,63.4348968766,0.0,50.0982,13.3366968766
 06/20  19:00:00,47.0654825357,4.21744387833,12.1742409469,0.0,9.17985065927,19.4245,47.910750828,0.0,33.3988,14.511950828
 06/20  20:00:00,48.5760988932,4.21744387833,11.6007662749,0.0,9.17985065927,19.4245,45.565658064,0.0,33.3988,12.166858064
 06/20  21:00:00,46.592600351,4.21744387833,7.56034279803,0.0,9.17985065927,19.4245,38.3860695389,0.0,25.0491,13.3369695389
 06/20  22:00:00,42.9929367575,4.21744387833,3.96655543837,0.0,9.17985065927,19.4245,27.1177960936,0.0,16.6994,10.4183960936
 06/20  23:00:00,41.2147867447,4.21744387833,1.4235217952,0.0,9.17985065927,19.4245,14.6957856674,0.0,8.3497,6.3460856674
 06/20  24:00:00,23.0904448654,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.64437919664,0.114487733566,3.33988,5.19001146307
 06/21  01:00:00,15.038306946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,15.060310455,0.0,0.0,0.0,1.52997510988,7.4902,3.93195521006,0.0,3.33988,0.592075210064
 06/21  03:00:00,15.0656786185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.228280199,0.0,0.0,0.0,1.52997510988,7.4902,3.93196110847,0.0,3.33988,0.592081108468
 06/21  05:00:00,23.259860571,4.21744387833,0.0499376939205,0.0,4.58992532963,8.1892,8.64935776798,0.27965776798,8.3497,0.02
 06/21  06:00:00,34.9898735465,4.21744387833,0.0644586670299,0.0,9.17985065927,19.4245,20.736573457,0.0,16.6994,4.03717345701
 06/21  07:00:00,44.9906396691,4.21744387833,2.61570748393,0.0,9.17985065927,26.9147,39.5605901087,0.0,25.0491,14.5114901087
 06/21  08:00:00,47.9239635637,4.21744387833,5.53502463811,0.0,9.17985065927,26.9147,46.7364787624,0.0,33.3988,13.3376787624
 06/21  09:00:00,42.5139066145,4.21744387833,7.58854722284,0.0,9.17985065927,19.4245,35.4688237374,0.0,25.0491,10.4197237374
 06/21  10:00:00,52.4636820362,4.21744387833,10.019943717,0.0,9.17985065927,26.9147,51.5790144302,0.0,41.7485,9.83051443022
 06/21  11:00:00,56.6408175132,4.21744387833,13.467377555,0.0,9.17985065927,26.9147,52.7454637683,0.0,41.7485,10.9969637683
 06/21  12:00:00,58.108521293,4.21744387833,15.5710831122,0.0,9.17985065927,26.9147,51.57972463,0.0,41.7485,9.83122463004
 06/21  13:00:00,48.371755929,4.21744387833,13.4013050531,0.0,9.17985065927,19.4245,42.0638418027,0.0,33.3988,8.66504180269
 06/21  14:00:00,45.62463513,4.21744387833,10.6617674705,0.0,9.17985065927,19.4245,31.9780651178,0.0,25.0491,6.92896511784
 06/21  15:00:00,44.9400499118,4.21744387833,9.97065639275,0.0,9.17985065927,19.4245,40.9043195776,0.0,33.3988,7.50551957761
 06/21  16:00:00,54.4151298658,4.21744387833,11.9539403775,0.0,9.17985065927,26.9147,57.6023594703,0.0,50.0982,7.50415947027
 06/21  17:00:00,56.5215381462,4.21744387833,14.068413723,0.0,9.17985065927,26.9147,59.9286106856,0.0,50.0982,9.83041068563
 06/21  18:00:00,57.479169753,4.21744387833,15.0654514563,0.0,9.17985065927,26.9147,63.4342976639,0.0,50.0982,13.3360976639
 06/21  19:00:00,47.986559303,4.21744387833,12.9241403434,0.0,9.17985065927,19.4245,47.9106800096,0.0,33.3988,14.5118800096
 06/21  20:00:00,49.6846271569,4.21744387833,12.528114554,0.0,9.17985065927,19.4245,44.9857278002,0.0,33.3988,11.5869278002
 06/21  21:00:00,48.3167892195,4.21744387833,9.14849160755,0.0,9.17985065927,19.4245,38.3862422438,0.0,25.0491,13.3371422438
 06/21  22:00:00,43.9026686576,4.21744387833,4.87547212942,0.0,9.17985065927,19.4245,27.6966226998,0.0,16.6994,10.9972226998
 06/21  23:00:00,40.910318873,4.21744387833,1.12798168315,0.0,9.17985065927,19.4245,14.6970170811,0.0,8.3497,6.34731708107
 06/21  24:00:00,23.0763093338,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.7015110144,0.170968004459,3.33988,5.19066300994
 06/22  01:00:00,15.0270137676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  02:00:00,15.0535318021,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  03:00:00,15.0595241961,0.0,0.0,0.0,1.52997510988,7.4902,3.93193920448,0.0,3.33988,0.592059204477
 06/22  04:00:00,15.2269466709,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  05:00:00,23.2622884218,4.21744387833,0.0507441421231,0.0,4.58992532963,8.1892,9.22655528635,0.284764314769,8.3497,0.592090971578
 06/22  06:00:00,34.9896547818,4.21744387833,0.0636854242347,0.0,9.17985065927,19.4245,20.1626238007,0.0,16.6994,3.46322380066
 06/22  07:00:00,43.7519912765,4.21744387833,1.38716301143,0.0,9.17985065927,26.9147,39.5596688155,0.0,25.0491,14.5105688155
 06/22  08:00:00,45.8259887766,4.21744387833,3.45253303009,0.0,9.17985065927,26.9147,46.7360957712,0.0,33.3988,13.3372957712
 06/22  09:00:00,39.0543555596,4.21744387833,4.1583456571,0.0,9.17985065927,19.4245,36.0452937907,0.0,25.0491,10.9961937907
 06/22  10:00:00,48.3501337466,4.21744387833,5.94900332186,0.0,9.17985065927,26.9147,51.5785898723,0.0,41.7485,9.8300898723
 06/22  11:00:00,52.0307155679,4.21744387833,8.90860600841,0.0,9.17985065927,26.9147,52.1672597441,0.0,41.7485,10.4187597441
 06/22  12:00:00,54.1421441046,4.21744387833,11.6669204662,0.0,9.17985065927,26.9147,51.576929333,0.0,41.7485,9.82842933301
 06/22  13:00:00,44.9701702572,4.21744387833,10.050267799,0.0,9.17985065927,19.4245,42.0640639522,0.0,33.3988,8.66526395221
 06/22  14:00:00,42.640155307,4.21744387833,7.71789655581,0.0,9.17985065927,19.4245,32.5548280098,0.0,25.0491,7.50572800981
 06/22  15:00:00,41.724899427,4.21744387833,6.79732018034,0.0,9.17985065927,19.4245,40.32678494,0.0,33.3988,6.92798493997
 06/22  16:00:00,51.5644733605,4.21744387833,9.14851904189,0.0,9.17985065927,26.9147,57.6026287418,0.0,50.0982,7.50442874183
 06/22  17:00:00,54.6044513844,4.21744387833,12.1819146589,0.0,9.17985065927,26.9147,59.9289053797,0.0,50.0982,9.83070537967
 06/22  18:00:00,56.6759039565,4.21744387833,14.2527236187,0.0,9.17985065927,26.9147,63.4355542951,0.0,50.0982,13.3373542951
 06/22  19:00:00,45.9831035766,4.21744387833,10.9258584731,0.0,9.17985065927,19.4245,47.9105120191,0.0,33.3988,14.5117120191
 06/22  20:00:00,46.1726275354,4.21744387833,9.04002176788,0.0,9.17985065927,19.4245,44.9849226884,0.0,33.3988,11.5861226884
 06/22  21:00:00,43.2442645398,4.21744387833,4.10804426803,0.0,9.17985065927,19.4245,38.3855750081,0.0,25.0491,13.3364750081
 06/22  22:00:00,40.298375128,4.21744387833,1.29927606779,0.0,9.17985065927,19.4245,27.6955172116,0.0,16.6994,10.9961172116
 06/22  23:00:00,40.0560019699,4.21744387833,0.299772515231,0.0,9.17985065927,19.4245,14.6957372426,0.0,8.3497,6.34603724256
 06/22  24:00:00,23.0430899591,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.19167720067,0.236285758255,3.33988,4.61551144241
 06/23  01:00:00,14.9897133001,0.0,0.0,0.0,1.52997510988,7.4902,3.93196526258,0.0,3.33988,0.59208526258
 06/23  02:00:00,15.0165861647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  03:00:00,15.0269310086,0.0,0.0,0.0,1.52997510988,7.4902,3.93193669376,0.0,3.33988,0.592056693758
 06/23  04:00:00,15.7981317549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,23.8372720529,4.21744387833,0.0537069216093,0.0,4.58992532963,8.1892,9.26646965373,0.324707035096,8.3497,0.592062618631
 06/23  06:00:00,35.236382201,4.21744387833,0.0582110497946,0.0,9.17985065927,19.4245,20.1627372331,0.0,16.6994,3.46333723309
 06/23  07:00:00,42.8438511255,4.21744387833,0.499578113019,0.0,9.17985065927,26.9147,39.5586327784,0.0,25.0491,14.5095327784
 06/23  08:00:00,43.6119400198,4.21744387833,1.26223167699,0.0,9.17985065927,26.9147,46.7336872342,0.0,33.3988,13.3348872342
 06/23  09:00:00,35.5631370408,4.21744387833,0.700662607339,0.0,9.17985065927,19.4245,35.4670632989,0.0,25.0491,10.4179632989
 06/23  10:00:00,43.8338549301,4.21744387833,1.47686716894,0.0,9.17985065927,26.9147,51.5766046684,0.0,41.7485,9.82810466839
 06/23  11:00:00,47.3039708171,4.21744387833,4.21387094339,0.0,9.17985065927,26.9147,52.7449852395,0.0,41.7485,10.9964852395
 06/23  12:00:00,50.2753322056,4.21744387833,7.8322522788,0.0,9.17985065927,26.9147,51.5783584957,0.0,41.7485,9.8298584957
 06/23  13:00:00,40.8780371071,4.21744387833,5.99256293768,0.0,9.17985065927,19.4245,41.4882191421,0.0,33.3988,8.0894191421
 06/23  14:00:00,39.1247847381,4.21744387833,4.23002527769,0.0,9.17985065927,19.4245,32.5532626335,0.0,25.0491,7.50416263348
 06/23  15:00:00,38.8314177587,4.21744387833,3.92741192303,0.0,9.17985065927,19.4245,40.903333388,0.0,33.3988,7.50453338801
 06/23  16:00:00,49.2790190547,4.21744387833,6.87256026743,0.0,9.17985065927,26.9147,57.0265073386,0.0,50.0982,6.92830733861
 06/23  17:00:00,50.7895400984,4.21744387833,8.3871115279,0.0,9.17985065927,26.9147,59.9268668161,0.0,50.0982,9.82866681612
 06/23  18:00:00,50.4330382013,4.21744387833,8.05567108163,0.0,9.17985065927,26.9147,63.4342873119,0.0,50.0982,13.3360873119
 06/23  19:00:00,39.321382775,4.21744387833,4.49722911329,0.0,9.17985065927,19.4245,47.9098749862,0.0,33.3988,14.5110749862
 06/23  20:00:00,39.2318580653,4.21744387833,2.32172153036,0.0,9.17985065927,19.4245,44.9850311564,0.0,33.3988,11.5862311564
 06/23  21:00:00,40.0175906329,4.21744387833,1.04765082722,0.0,9.17985065927,19.4245,38.3862210583,0.0,25.0491,13.3371210583
 06/23  22:00:00,39.1251608929,4.21744387833,0.167056489595,0.0,9.17985065927,19.4245,27.6939848546,0.0,16.6994,10.9945848546
 06/23  23:00:00,39.7096796386,4.21744387833,0.0,0.0,9.17985065927,19.4245,14.7962290078,0.100819897417,8.3497,6.34570911039
 06/23  24:00:00,22.9796352349,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.27812577973,1.32305439039,3.33988,4.61519138934
 06/24  01:00:00,14.9313347997,0.0,0.0,0.0,1.52997510988,7.4902,3.93194447247,0.0,3.33988,0.592064472468
 06/24  02:00:00,14.9542869038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  03:00:00,14.9636247618,0.0,0.0,0.0,1.52997510988,7.4902,3.93195038794,0.0,3.33988,0.592070387939
 06/24  04:00:00,15.1296743085,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  05:00:00,23.0995801369,4.21744387833,0.0,0.0,4.58992532963,8.1892,19.8574130318,11.4877130318,8.3497,0.02
 06/24  06:00:00,34.8293783089,4.21744387833,0.0270275535988,0.0,9.17985065927,19.4245,27.1060996317,6.3697544147,16.6994,4.03694521699
 06/24  07:00:00,42.3244666687,4.21744387833,0.0330304241707,0.0,9.17985065927,26.9147,29.0951699031,0.00903230575172,25.0491,4.03703759737
 06/24  08:00:00,42.4462093337,4.21744387833,0.12265030123,0.0,9.17985065927,26.9147,36.8623784438,0.0,33.3988,3.46357844378
 06/24  09:00:00,34.9480640818,4.21744387833,0.102846987019,0.0,9.17985065927,19.4245,37.228594597,0.0144520123558,25.0491,12.1650425846
 06/24  10:00:00,43.3474257375,4.21744387833,1.00122919767,0.0,9.17985065927,26.9147,52.7424316696,0.0,41.7485,10.9939316696
 06/24  11:00:00,44.7696006926,4.21744387833,1.70064597641,0.0,9.17985065927,26.9147,53.3339689558,0.0,41.7485,11.5854689558
 06/24  12:00:00,44.6903533486,4.21744387833,2.2699615471,0.0,9.17985065927,26.9147,53.9130379583,0.0,41.7485,12.1645379583
 06/24  13:00:00,37.3967935464,4.21744387833,2.5207249979,0.0,9.17985065927,19.4245,44.3941647341,0.0,33.3988,10.9953647341
 06/24  14:00:00,36.9860773284,4.21744387833,2.10402724018,0.0,9.17985065927,19.4245,34.3006178039,0.0,25.0491,9.2515178039
 06/24  15:00:00,36.2853077646,4.21744387833,1.4088747357,0.0,9.17985065927,19.4245,43.2268312078,0.0,33.3988,9.82803120777
 06/24  16:00:00,45.7338344822,4.21744387833,3.37966524195,0.0,9.17985065927,26.9147,58.763871659,0.0,50.0982,8.66567165904
 06/24  17:00:00,45.6606913541,4.21744387833,3.35922173491,0.0,9.17985065927,26.9147,59.3501115339,0.0,50.0982,9.2519115339
 06/24  18:00:00,47.0641489174,4.21744387833,4.77156252967,0.0,9.17985065927,26.9147,63.4349852215,0.0,50.0982,13.3367852215
 06/24  19:00:00,38.5873775904,4.21744387833,3.62713624137,0.0,9.17985065927,19.4245,46.7347166003,0.0,33.3988,13.3359166003
 06/24  20:00:00,37.356371187,4.21744387833,1.36995379325,0.0,9.17985065927,19.4245,45.5637552327,0.0,33.3988,12.1649552327
 06/24  21:00:00,39.7430649253,4.21744387833,0.681065967655,0.0,9.17985065927,19.4245,37.8056941233,0.0,25.0491,12.7565941233
 06/24  22:00:00,38.9632249317,4.21744387833,0.031490882814,0.0,9.17985065927,19.4245,26.5568907946,0.028280725476,16.6994,9.82921006912
 06/24  23:00:00,39.6797694833,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.9545500065,0.0998510507066,8.3497,7.50499895584
 06/24  24:00:00,22.9614545818,4.21744387833,0.0,0.0,4.58992532963,8.1892,13.2326738804,5.27770689289,3.33988,4.61508698749
 06/25  01:00:00,14.9218358361,0.0,0.0,0.0,1.52997510988,7.4902,3.93193253653,0.0,3.33988,0.592052536529
 06/25  02:00:00,14.9523793211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  03:00:00,14.9604300186,0.0,0.0,0.0,1.52997510988,7.4902,3.931938471,0.0,3.33988,0.592058471002
 06/25  04:00:00,15.1239234876,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  05:00:00,23.0873442363,4.21744387833,0.0,0.0,4.58992532963,8.1892,21.5697943491,13.2000943491,8.3497,0.02
 06/25  06:00:00,34.8042873597,4.21744387833,0.0172726874152,0.0,9.17985065927,19.4245,29.6794873617,8.94319971708,16.6994,4.03688764457
 06/25  07:00:00,42.2957015409,4.21744387833,0.0247232783901,0.0,9.17985065927,26.9147,29.0932449198,0.00711461626008,25.0491,4.03703030352
 06/25  08:00:00,42.4595881291,4.21744387833,0.139304448348,0.0,9.17985065927,26.9147,36.8621637746,0.0,33.3988,3.46336377464
 06/25  09:00:00,34.8432926414,4.21744387833,0.0,0.0,9.17985065927,19.4245,29.1240300633,0.038141141724,25.0491,4.03678892159
 06/25  10:00:00,42.9149315419,4.21744387833,0.576945176863,0.0,9.17985065927,26.9147,53.3347167644,0.0,41.7485,11.5862167644
 06/25  11:00:00,44.4638700503,4.21744387833,1.39671942989,0.0,9.17985065927,26.9147,53.9129027678,0.0,41.7485,12.1644027678
 06/25  12:00:00,45.4681985808,4.21744387833,3.04960534326,0.0,9.17985065927,26.9147,51.5786561754,0.0,41.7485,9.83015617544
 06/25  13:00:00,37.9021124394,4.21744387833,3.01946954531,0.0,9.17985065927,19.4245,42.6493637555,0.0,33.3988,9.25056375548
 06/25  14:00:00,36.6102222729,4.21744387833,1.72802557413,0.0,9.17985065927,19.4245,32.5531513004,0.0,25.0491,7.50405130037
 06/25  15:00:00,36.5562563991,4.21744387833,1.66975322221,0.0,9.17985065927,19.4245,40.903541212,0.0,33.3988,7.504741212
 06/25  16:00:00,44.8904445972,4.21744387833,2.53592948486,0.0,9.17985065927,26.9147,57.0252731265,0.0,50.0982,6.92707312655
 06/25  17:00:00,45.0544466431,4.21744387833,2.76170526955,0.0,9.17985065927,26.9147,59.9271907325,0.0,50.0982,9.82899073251
 06/25  18:00:00,45.7834928749,4.21744387833,3.49539414177,0.0,9.17985065927,26.9147,61.6832441026,0.0,50.0982,11.5850441026
 06/25  19:00:00,37.1457438476,4.21744387833,2.18423757685,0.0,9.17985065927,19.4245,45.5641681965,0.0,33.3988,12.1653681965
 06/25  20:00:00,37.4758114661,4.21744387833,1.47633452674,0.0,9.17985065927,19.4245,43.2283027962,0.0,33.3988,9.82950279618
 06/25  21:00:00,39.7901445377,4.21744387833,0.707791300767,0.0,9.17985065927,19.4245,36.6347936737,0.0,25.0491,11.5856936737
 06/25  22:00:00,39.0220138774,4.21744387833,0.064247245877,0.0,9.17985065927,19.4245,26.527076163,0.0,16.6994,9.82767616305
 06/25  23:00:00,39.7195784244,4.21744387833,0.0,0.0,9.17985065927,19.4245,13.593666246,0.0532317913715,8.3497,5.19073445465
 06/25  24:00:00,22.9998745657,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.31481757887,0.204326460803,3.33988,5.77061111807
 06/26  01:00:00,14.9453629307,0.0,0.0,0.0,1.52997510988,7.4902,3.93194253259,0.0,3.33988,0.59206253259
 06/26  02:00:00,14.9677293332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  03:00:00,14.974818148,0.0,0.0,0.0,1.52997510988,7.4902,3.93194845115,0.0,3.33988,0.592068451147
 06/26  04:00:00,15.1409739735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,23.1025907292,4.21744387833,0.0,0.0,4.58992532963,8.1892,13.780838123,5.41113812305,8.3497,0.02
 06/26  06:00:00,34.8314886026,4.21744387833,0.0265365048519,0.0,9.17985065927,19.4245,21.5638911824,0.827718904702,16.6994,4.03677227769
 06/26  07:00:00,42.3171833594,4.21744387833,0.0385192390998,0.0,9.17985065927,26.9147,39.5801579363,0.0207625993465,25.0491,14.5102953369
 06/26  08:00:00,42.4639563674,4.21744387833,0.151265641108,0.0,9.17985065927,26.9147,46.1544136146,0.0,33.3988,12.7556136146
 06/26  09:00:00,34.8989856796,4.21744387833,0.0552801436868,0.0,9.17985065927,19.4245,36.0452806539,0.0,25.0491,10.9961806539
 06/26  10:00:00,43.2852395395,4.21744387833,0.936034279548,0.0,9.17985065927,26.9147,50.9997622783,0.0,41.7485,9.2512622783
 06/26  11:00:00,46.4191579363,4.21744387833,3.33601770987,0.0,9.17985065927,26.9147,52.7438311332,0.0,41.7485,10.9953311332
 06/26  12:00:00,48.7429221177,4.21744387833,6.30387688331,0.0,9.17985065927,26.9147,51.5783351129,0.0,41.7485,9.82983511294
 06/26  13:00:00,40.584620162,4.21744387833,5.68281307911,0.0,9.17985065927,19.4245,41.4876132215,0.0,33.3988,8.08881322154
 06/26  14:00:00,39.7285583088,4.21744387833,4.81934491316,0.0,9.17985065927,19.4245,32.5535849755,0.0,25.0491,7.50448497551
 06/26  15:00:00,39.1239616986,4.21744387833,4.21210119292,0.0,9.17985065927,19.4245,40.3262503703,0.0,33.3988,6.92745037032
 06/26  16:00:00,48.8952194611,4.21744387833,6.51106395439,0.0,9.17985065927,26.9147,57.6030986042,0.0,50.0982,7.50489860416
 06/26  17:00:00,50.0968071136,4.21744387833,7.75654257902,0.0,9.17985065927,26.9147,59.927979374,0.0,50.0982,9.82977937398
 06/26  18:00:00,50.6568934616,4.21744387833,8.33131746978,0.0,9.17985065927,26.9147,62.8545536812,0.0,50.0982,12.7563536812
 06/26  19:00:00,41.1536415034,4.21744387833,6.15532153734,0.0,9.17985065927,19.4245,47.9084775186,0.0,33.3988,14.5096775186
 06/26  20:00:00,40.0326117195,4.21744387833,4.01096449639,0.0,9.17985065927,19.4245,44.9842924786,0.0,33.3988,11.5854924786
 06/26  21:00:00,40.377254466,4.21744387833,1.28704291085,0.0,9.17985065927,19.4245,38.3848424974,0.0,25.0491,13.3357424974
 06/26  22:00:00,39.5323647053,4.21744387833,0.569178963521,0.0,9.17985065927,19.4245,27.1158561479,0.0,16.6994,10.4164561479
 06/26  23:00:00,39.712853754,4.21744387833,0.0,0.0,9.17985065927,19.4245,14.7733906249,0.0772617500136,8.3497,6.34642887487
 06/26  24:00:00,22.9899816481,4.21744387833,0.00701750768082,0.0,4.58992532963,8.1892,9.42974239304,0.899211610217,3.33988,5.19065078282
 06/27  01:00:00,14.9384689101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  02:00:00,14.9653252804,0.0,0.0,0.0,1.52997510988,7.4902,3.9319324071,0.0,3.33988,0.592052407097
 06/27  03:00:00,14.9835841137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  04:00:00,15.7338212277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  05:00:00,23.6760387318,4.21744387833,0.0,0.0,4.58992532963,8.1892,16.5786683792,7.63688417239,8.3497,0.59208420676
 06/27  06:00:00,35.0933931233,4.21744387833,0.0294835706684,0.0,9.17985065927,19.4245,24.7616319178,4.59970815187,16.6994,3.46252376598
 06/27  07:00:00,42.4629321285,4.21744387833,0.15411180078,0.0,9.17985065927,26.9147,39.5729079383,0.0150292616401,25.0491,14.5087786767
 06/27  08:00:00,43.5070408251,4.21744387833,1.15581518805,0.0,9.17985065927,26.9147,46.1535268156,0.0,33.3988,12.7547268156
 06/27  09:00:00,35.7936125346,4.21744387833,0.922023665838,0.0,9.17985065927,19.4245,36.0436246723,0.0,25.0491,10.9945246723
 06/27  10:00:00,44.7420430886,4.21744387833,2.36783937784,0.0,9.17985065927,26.9147,51.5769825514,0.0,41.7485,9.82848255135
 06/27  11:00:00,49.7975070213,4.21744387833,6.67234597355,0.0,9.17985065927,26.9147,52.1663518919,0.0,41.7485,10.4178518919
 06/27  12:00:00,52.8875677426,4.21744387833,10.3938492762,0.0,9.17985065927,26.9147,51.5769001465,0.0,41.7485,9.82840014653
 06/27  13:00:00,43.4482279203,4.21744387833,8.51672379832,0.0,9.17985065927,19.4245,41.4860558004,0.0,33.3988,8.08725580038
 06/27  14:00:00,42.8743186165,4.21744387833,7.93156581963,0.0,9.17985065927,19.4245,32.5526779233,0.0,25.0491,7.50357792333
 06/27  15:00:00,42.3785710103,4.21744387833,7.43154949869,0.0,9.17985065927,19.4245,40.3262743893,0.0,33.3988,6.92747438931
 06/27  16:00:00,52.027271481,4.21744387833,9.58379503348,0.0,9.17985065927,26.9147,57.6015884352,0.0,50.0982,7.50338843523
 06/27  17:00:00,54.1273912307,4.21744387833,11.742943595,0.0,9.17985065927,26.9147,59.3510806578,0.0,50.0982,9.2528806578
 06/27  18:00:00,55.9000950619,4.21744387833,13.5207744509,0.0,9.17985065927,26.9147,63.4324068452,0.0,50.0982,13.3342068452
 06/27  19:00:00,46.3923560397,4.21744387833,11.5146741518,0.0,9.17985065927,19.4245,47.907994197,0.0,33.3988,14.509194197
 06/27  20:00:00,45.7345650296,4.21744387833,9.81576502768,0.0,9.17985065927,19.4245,44.9817004395,0.0,33.3988,11.5829004395
 06/27  21:00:00,45.0198688519,4.21744387833,5.99681328365,0.0,9.17985065927,19.4245,38.3839513576,0.0,25.0491,13.3348513576
 06/27  22:00:00,42.3448962266,4.21744387833,3.33251454296,0.0,9.17985065927,19.4245,27.1158729649,0.0,16.6994,10.4164729649
 06/27  23:00:00,40.6005512148,4.21744387833,0.835430024804,0.0,9.17985065927,19.4245,14.6961863895,0.0,8.3497,6.3464863895
 06/27  24:00:00,23.0573466934,4.21744387833,0.00481400710726,0.0,4.58992532963,8.1892,8.11491632496,0.159601288798,3.33988,4.61543503617
 06/28  01:00:00,14.9997790764,0.0,0.0,0.0,1.52997510988,7.4902,3.93196485266,0.0,3.33988,0.59208485266
 06/28  02:00:00,15.0250120701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  03:00:00,15.0311999619,0.0,0.0,0.0,1.52997510988,7.4902,3.93197073576,0.0,3.33988,0.592090735758
 06/28  04:00:00,15.1870824643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  05:00:00,23.1659744562,4.21744387833,0.0382326399902,0.0,4.58992532963,8.1892,13.2695580653,4.32781320242,8.3497,0.592044862905
 06/28  06:00:00,34.8973806357,4.21744387833,0.0493989281076,0.0,9.17985065927,19.4245,20.1621553457,0.0,16.6994,3.46275534569
 06/28  07:00:00,43.9668277826,4.21744387833,1.6066258925,0.0,9.17985065927,26.9147,38.9789338908,0.0,25.0491,13.9298338908
 06/28  08:00:00,47.9138044255,4.21744387833,5.51704345906,0.0,9.17985065927,26.9147,46.7335257416,0.0,33.3988,13.3347257416
 06/28  09:00:00,41.885921233,4.21744387833,6.95693852892,0.0,9.17985065927,19.4245,35.4658337812,0.0,25.0491,10.4167337812
