Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  10:00:00,51.8260914154,4.21744387833,9.38360398498,0.0,9.17985065927,26.9147,51.5759710687,0.0,41.7485,9.8274710687
 06/28  11:00:00,56.24516451,4.21744387833,13.0717245518,0.0,9.17985065927,26.9147,52.16400767,0.0,41.7485,10.41550767
 06/28  12:00:00,57.9683851401,4.21744387833,15.4435975323,0.0,9.17985065927,26.9147,51.5751092547,0.0,41.7485,9.82660925474
 06/28  13:00:00,50.3567828633,4.21744387833,15.3796866351,0.0,9.17985065927,19.4245,42.064247321,0.0,33.3988,8.66544732103
 06/28  14:00:00,48.4530696729,4.21744387833,13.4664381769,0.0,9.17985065927,19.4245,31.9761206654,0.0,25.0491,6.92702066543
 06/28  15:00:00,46.7844169387,4.21744387833,11.8006125506,0.0,9.17985065927,19.4245,40.9040429976,0.0,33.3988,7.50524299764
 06/28  16:00:00,57.5384536434,4.21744387833,15.0550214115,0.0,9.17985065927,26.9147,57.0246540114,0.0,50.0982,6.92645401144
 06/28  17:00:00,59.0506895426,4.21744387833,16.5760005479,0.0,9.17985065927,26.9147,59.9267697445,0.0,50.0982,9.82856974449
 06/28  18:00:00,61.9463816724,4.21744387833,19.5110405838,0.0,9.17985065927,26.9147,62.8539367668,0.0,50.0982,12.7557367668
 06/28  19:00:00,52.7799166678,4.21744387833,17.6565701499,0.0,9.17985065927,19.4245,47.9074482318,0.0,33.3988,14.5086482318
 06/28  20:00:00,51.130972429,4.21744387833,14.9924890566,0.0,9.17985065927,19.4245,44.9810810745,0.0,33.3988,11.5822810745
 06/28  21:00:00,49.1933415246,4.21744387833,10.0063072986,0.0,9.17985065927,19.4245,38.3832811015,0.0,25.0491,13.3341811015
 06/28  22:00:00,44.802124046,4.21744387833,5.77068377888,0.0,9.17985065927,19.4245,27.1161051889,0.0,16.6994,10.4167051889
 06/28  23:00:00,41.9708103795,4.21744387833,2.18279540707,0.0,9.17985065927,19.4245,14.6948338054,0.0,8.3497,6.34513380544
 06/28  24:00:00,23.0831496123,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.08717098711,0.132985760994,3.33988,4.61430522612
 06/29  01:00:00,15.0297869526,0.0,0.0,0.0,1.52997510988,7.4902,3.93194257706,0.0,3.33988,0.59206257706
 06/29  02:00:00,15.0478402008,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  03:00:00,15.050770079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  04:00:00,15.2121982531,0.0,0.0,0.0,1.52997510988,7.4902,3.93194849555,0.0,3.33988,0.592068495547
 06/29  05:00:00,23.2351776957,4.21744387833,0.0540449702788,0.0,4.58992532963,8.1892,8.73415125626,0.36445125626,8.3497,0.02
 06/29  06:00:00,34.9668786831,4.21744387833,0.0585291331697,0.0,9.17985065927,19.4245,20.7364114994,0.0,16.6994,4.03701149936
 06/29  07:00:00,46.6189184673,4.21744387833,4.23401920729,0.0,9.17985065927,26.9147,38.9773473539,0.0,25.0491,13.9282473539
 06/29  08:00:00,51.3426239868,4.21744387833,8.92855729981,0.0,9.17985065927,26.9147,46.7319979107,0.0,33.3988,13.3331979107
 06/29  09:00:00,44.4039986492,4.21744387833,9.46238663677,0.0,9.17985065927,19.4245,35.4662017823,0.0,25.0491,10.4171017823
 06/29  10:00:00,53.9995103578,4.21744387833,11.547437381,0.0,9.17985065927,26.9147,51.5774937222,0.0,41.7485,9.82899372218
 06/29  11:00:00,58.1117826996,4.21744387833,14.9373525839,0.0,9.17985065927,26.9147,52.1651506185,0.0,41.7485,10.4166506185
 06/29  12:00:00,61.4802230424,4.21744387833,18.9270236724,0.0,9.17985065927,26.9147,51.5779465774,0.0,41.7485,9.82944657743
 06/29  13:00:00,51.3566278167,4.21744387833,16.3672611826,0.0,9.17985065927,19.4245,41.4872413837,0.0,33.3988,8.08844138368
 06/29  14:00:00,50.1524910517,4.21744387833,15.1549632217,0.0,9.17985065927,19.4245,32.5532953058,0.0,25.0491,7.50419530584
 06/29  15:00:00,49.2349545175,4.21744387833,14.2331843117,0.0,9.17985065927,19.4245,40.3259297824,0.0,33.3988,6.92712978241
 06/29  16:00:00,58.7043166743,4.21744387833,16.2146281389,0.0,9.17985065927,26.9147,57.6021811775,0.0,50.0982,7.50398117749
 06/29  17:00:00,61.0292154196,4.21744387833,18.5446715274,0.0,9.17985065927,26.9147,59.3485853591,0.0,50.0982,9.25038535906
 06/29  18:00:00,63.1123752811,4.21744387833,20.6352477879,0.0,9.17985065927,26.9147,62.8536156695,0.0,50.0982,12.7554156695
 06/29  19:00:00,53.0605755421,4.21744387833,17.9417927916,0.0,9.17985065927,19.4245,47.9065169637,0.0,33.3988,14.5077169637
 06/29  20:00:00,52.6736545595,4.21744387833,16.5292100306,0.0,9.17985065927,19.4245,44.9833355307,0.0,33.3988,11.5845355307
 06/29  21:00:00,51.5784246905,4.21744387833,12.3711007382,0.0,9.17985065927,19.4245,38.3828462043,0.0,25.0491,13.3337462043
 06/29  22:00:00,48.1161318482,4.21744387833,9.0617724282,0.0,9.17985065927,19.4245,27.115843003,0.0,16.6994,10.416443003
 06/29  23:00:00,45.7254474577,4.21744387833,5.91363316234,0.0,9.17985065927,19.4245,14.6957712777,0.0,8.3497,6.34607127766
 06/29  24:00:00,23.9423632073,4.21744387833,0.8274984676,0.0,4.58992532963,8.1892,7.99330840065,0.0389487417999,3.33988,4.61447965885
 06/30  01:00:00,15.0649069649,0.0,0.0,0.0,1.52997510988,7.4902,3.93196439252,0.0,3.33988,0.592084392525
 06/30  02:00:00,15.0863682529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  03:00:00,15.0829363961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  04:00:00,15.8755349405,0.0,0.0,0.0,1.52997510988,7.4902,3.93197027635,0.0,3.33988,0.592090276353
 06/30  05:00:00,23.8496085759,4.21744387833,0.00286292101921,0.0,4.58992532963,8.1892,8.60606319432,0.236363194319,8.3497,0.02
 06/30  06:00:00,35.2932973707,4.21744387833,0.0620703305859,0.0,9.17985065927,19.4245,20.7363830412,0.0,16.6994,4.03698304116
 06/30  07:00:00,47.1238017833,4.21744387833,4.73961080989,0.0,9.17985065927,26.9147,38.9758776271,0.0,25.0491,13.9267776271
 06/30  08:00:00,51.5494578316,4.21744387833,9.14317731279,0.0,9.17985065927,26.9147,46.7314674362,0.0,33.3988,13.3326674362
 06/30  09:00:00,45.5232691941,4.21744387833,10.5792888208,0.0,9.17985065927,19.4245,35.4655820367,0.0,25.0491,10.4164820367
 06/30  10:00:00,54.5101663526,4.21744387833,12.0602092931,0.0,9.17985065927,26.9147,50.9998900508,0.0,41.7485,9.25139005077
 06/30  11:00:00,57.2737748851,4.21744387833,14.1072851562,0.0,9.17985065927,26.9147,52.7426584536,0.0,41.7485,10.9941584536
 06/30  12:00:00,59.5919222484,4.21744387833,17.0530101623,0.0,9.17985065927,26.9147,50.9990549031,0.0,41.7485,9.25055490313
 06/30  13:00:00,50.8222598407,4.21744387833,15.8340703616,0.0,9.17985065927,19.4245,42.0626776141,0.0,33.3988,8.66387761415
 06/30  14:00:00,48.5258797025,4.21744387833,13.5357173231,0.0,9.17985065927,19.4245,31.9758624564,0.0,25.0491,6.92676245642
 06/30  15:00:00,47.7256459626,4.21744387833,12.7302380756,0.0,9.17985065927,19.4245,40.9022475007,0.0,33.3988,7.50344750074
 06/30  16:00:00,57.13016947,4.21744387833,14.6375137458,0.0,9.17985065927,26.9147,57.0253619585,0.0,50.0982,6.92716195848
 06/30  17:00:00,59.531154955,4.21744387833,17.0363821161,0.0,9.17985065927,26.9147,59.9271431288,0.0,50.0982,9.82894312877
 06/30  18:00:00,61.8213324495,4.21744387833,19.3482805194,0.0,9.17985065927,26.9147,62.8525522363,0.0,50.0982,12.7543522363
 06/30  19:00:00,51.5704657427,4.21744387833,16.6543943203,0.0,9.17985065927,19.4245,47.3258492786,0.0,33.3988,13.9270492786
 06/30  20:00:00,50.6420948675,4.21744387833,14.6879042409,0.0,9.17985065927,19.4245,45.5610363995,0.0,33.3988,12.1622363995
 06/30  21:00:00,49.1469579875,4.21744387833,10.0943563509,0.0,9.17985065927,19.4245,37.8044545472,0.0,25.0491,12.7553545472
 06/30  22:00:00,45.778076844,4.21744387833,6.73958975308,0.0,9.17985065927,19.4245,27.1157027356,0.0,16.6994,10.4163027356
 06/30  23:00:00,43.6304146419,4.21744387833,3.83377799219,0.0,9.17985065927,19.4245,14.6954869124,0.0,8.3497,6.34578691238
 06/30  24:00:00,23.095197979,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.04782587829,0.0923846264635,3.33988,4.61556125183
 07/01  01:00:00,15.0350525773,0.0,0.0,0.0,1.52997510988,7.4902,3.93197078907,0.0,3.33988,0.592090789065
 07/01  02:00:00,15.0496047224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,15.0521839588,0.0,0.0,0.0,1.52997510988,7.4902,3.93194717132,0.0,3.33988,0.592067171324
 07/01  04:00:00,15.2136209486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,23.2248683693,4.21744387833,0.0484913522948,0.0,4.58992532963,8.1892,9.43092370953,0.489150629775,8.3497,0.59207307975
 07/01  06:00:00,34.921145625,4.21744387833,0.0412175977776,0.0,9.17985065927,19.4245,20.1619592025,0.0,16.6994,3.46255920253
 07/01  07:00:00,42.8997525061,4.21744387833,0.561456375498,0.0,9.17985065927,26.9147,29.0863590879,0.0,25.0491,4.03725908792
 07/01  08:00:00,44.6897055752,4.21744387833,2.33150192972,0.0,9.17985065927,26.9147,36.862106841,0.0,33.3988,3.463306841
 07/01  09:00:00,39.3181774863,4.21744387833,4.42237158795,0.0,9.17985065927,19.4245,36.6337877034,0.0,25.0491,11.5846877034
 07/01  10:00:00,49.8705805137,4.21744387833,7.45861386059,0.0,9.17985065927,26.9147,52.7419349148,0.0,41.7485,10.9934349148
 07/01  11:00:00,54.1933751594,4.21744387833,11.0363787469,0.0,9.17985065927,26.9147,53.3328661263,0.0,41.7485,11.5843661263
 07/01  12:00:00,55.2059499137,4.21744387833,12.6790830771,0.0,9.17985065927,26.9147,53.3336256783,0.0,41.7485,11.5851256783
 07/01  13:00:00,47.7214558934,4.21744387833,12.7439699614,0.0,9.17985065927,19.4245,44.3925493294,0.0,33.3988,10.9937493294
 07/01  14:00:00,46.96039303,4.21744387833,11.9774875999,0.0,9.17985065927,19.4245,34.2996046711,0.0,25.0491,9.2505046711
 07/01  15:00:00,48.1645054048,4.21744387833,13.1631568116,0.0,9.17985065927,19.4245,43.227456742,0.0,33.3988,9.828656742
 07/01  16:00:00,56.367093211,4.21744387833,13.8831814876,0.0,9.17985065927,26.9147,58.186814746,0.0,50.0982,8.088614746
 07/01  17:00:00,55.0556156931,4.21744387833,12.5986457916,0.0,9.17985065927,26.9147,59.3500185963,0.0,50.0982,9.25181859629
 07/01  18:00:00,53.2246928806,4.21744387833,10.8840223004,0.0,9.17985065927,26.9147,63.4323340154,0.0,50.0982,13.3341340154
 07/01  19:00:00,41.8878868454,4.21744387833,6.89881906,0.0,9.17985065927,19.4245,46.152976197,0.0,33.3988,12.754176197
 07/01  20:00:00,39.4627223865,4.21744387833,3.4423700341,0.0,9.17985065927,19.4245,44.9825654044,0.0,33.3988,11.5837654044
 07/01  21:00:00,41.0502352206,4.21744387833,1.94153376696,0.0,9.17985065927,19.4245,38.3821487273,0.0,25.0491,13.3330487273
 07/01  22:00:00,40.2881280383,4.21744387833,1.30148469411,0.0,9.17985065927,19.4245,25.9489721457,0.0,16.6994,9.24957214567
 07/01  23:00:00,40.3270729696,4.21744387833,0.58243429134,0.0,9.17985065927,19.4245,15.8547210535,0.0,8.3497,7.50502105348
 07/01  24:00:00,23.0319772184,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.11214081731,0.157677182921,3.33988,4.61458363439
 07/02  01:00:00,14.9856078935,0.0,0.0,0.0,1.52997510988,7.4902,3.93192784204,0.0,3.33988,0.592047842043
 07/02  02:00:00,15.0131953673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  03:00:00,15.0250192842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.1998873766,0.0,0.0,0.0,1.52997510988,7.4902,3.931933784,0.0,3.33988,0.592053783998
 07/02  05:00:00,23.2222158023,4.21744387833,0.0481267725203,0.0,4.58992532963,8.1892,8.89426291019,0.524562910189,8.3497,0.02
 07/02  06:00:00,34.922794227,4.21744387833,0.0423405158284,0.0,9.17985065927,19.4245,20.7355078086,0.0,16.6994,4.03610780861
 07/02  07:00:00,42.7968713008,4.21744387833,0.457843114246,0.0,9.17985065927,26.9147,28.511949843,0.0,25.0491,3.46284984302
 07/02  08:00:00,43.881080674,4.21744387833,1.52713924145,0.0,9.17985065927,26.9147,37.4362155018,0.0,33.3988,4.0374155018
 07/02  09:00:00,36.04900389,4.21744387833,1.16628882357,0.0,9.17985065927,19.4245,28.5124965981,0.0,25.0491,3.46339659808
 07/02  10:00:00,47.1881557208,4.21744387833,4.79731366524,0.0,9.17985065927,26.9147,53.3318570327,0.0,41.7485,11.5833570327
 07/02  11:00:00,51.1092360671,4.21744387833,7.96919404206,0.0,9.17985065927,26.9147,53.9100716896,0.0,41.7485,12.1615716896
 07/02  12:00:00,52.0669381908,4.21744387833,9.57286928191,0.0,9.17985065927,26.9147,50.9979970571,0.0,41.7485,9.24949705714
 07/02  13:00:00,43.4173958396,4.21744387833,8.47910659125,0.0,9.17985065927,19.4245,42.649755059,0.0,33.3988,9.25095505895
 07/02  14:00:00,43.4828944147,4.21744387833,8.52513380621,0.0,9.17985065927,19.4245,32.5515372443,0.0,25.0491,7.50243724434
 07/02  15:00:00,43.7697154554,4.21744387833,8.80303790603,0.0,9.17985065927,19.4245,40.3263430461,0.0,33.3988,6.92754304607
 07/02  16:00:00,52.6380346493,4.21744387833,10.1809055761,0.0,9.17985065927,26.9147,57.6013162948,0.0,50.0982,7.50311629478
 07/02  17:00:00,53.7361983348,4.21744387833,11.2970050871,0.0,9.17985065927,26.9147,59.3471858347,0.0,50.0982,9.24898583471
 07/02  18:00:00,54.4268117738,4.21744387833,12.0466841182,0.0,9.17985065927,26.9147,61.6827649812,0.0,50.0982,11.5845649812
 07/02  19:00:00,44.9396385636,4.21744387833,9.88134586623,0.0,9.17985065927,19.4245,45.5607659672,0.0,33.3988,12.1619659672
 07/02  20:00:00,44.7197184583,4.21744387833,8.63449192912,0.0,9.17985065927,19.4245,42.6497442904,0.0,33.3988,9.25094429044
 07/02  21:00:00,43.7893529868,4.21744387833,4.6454955467,0.0,9.17985065927,19.4245,36.6329342067,0.0,25.0491,11.5838342067
 07/02  22:00:00,40.3004980282,4.21744387833,1.3090932927,0.0,9.17985065927,19.4245,26.5278332507,0.0,16.6994,9.82843325074
 07/02  23:00:00,40.0264909807,4.21744387833,0.289873012978,0.0,9.17985065927,19.4245,12.9641425627,0.0,8.3497,4.61444256266
 07/02  24:00:00,23.0316212771,4.21744387833,0.00587349712167,0.0,4.58992532963,8.1892,9.82341505957,0.138893574657,3.33988,6.34464148491
 07/03  01:00:00,14.9923729696,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  02:00:00,15.0271810712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  03:00:00,15.0376543671,0.0,0.0,0.0,1.52997510988,7.4902,3.93193802657,0.0,3.33988,0.592058026568
 07/03  04:00:00,15.2153530507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,23.2298711151,4.21744387833,0.0477764529644,0.0,4.58992532963,8.1892,9.27219697358,0.330407174106,8.3497,0.592089799477
 07/03  06:00:00,34.9444072899,4.21744387833,0.0507898190068,0.0,9.17985065927,19.4245,20.1621402313,0.0,16.6994,3.46274023133
 07/03  07:00:00,43.3908063321,4.21744387833,1.03585134203,0.0,9.17985065927,26.9147,38.9771983984,0.0,25.0491,13.9280983984
 07/03  08:00:00,45.3244893661,4.21744387833,2.95581258437,0.0,9.17985065927,26.9147,46.7314487227,0.0,33.3988,13.3326487227
 07/03  09:00:00,39.4089429964,4.21744387833,4.51022177922,0.0,9.17985065927,19.4245,35.4655827594,0.0,25.0491,10.4164827594
 07/03  10:00:00,49.0379546667,4.21744387833,6.63108412266,0.0,9.17985065927,26.9147,50.9987571422,0.0,41.7485,9.25025714223
 07/03  11:00:00,52.7466389492,4.21744387833,9.61064398335,0.0,9.17985065927,26.9147,52.1640299932,0.0,41.7485,10.4155299932
 07/03  12:00:00,54.7414246114,4.21744387833,12.244655199,0.0,9.17985065927,26.9147,51.5734393009,0.0,41.7485,9.82493930087
 07/03  13:00:00,45.2352241984,4.21744387833,10.3032809214,0.0,9.17985065927,19.4245,41.4860626045,0.0,33.3988,8.08726260449
 07/03  14:00:00,43.0182943165,4.21744387833,8.08835842773,0.0,9.17985065927,19.4245,32.5530409499,0.0,25.0491,7.5039409499
 07/03  15:00:00,42.289432381,4.21744387833,7.35508224891,0.0,9.17985065927,19.4245,40.3248656723,0.0,33.3988,6.92606567229
 07/03  16:00:00,49.3253257134,4.21744387833,6.92175178118,0.0,9.17985065927,26.9147,57.0261264732,0.0,50.0982,6.92792647315
 07/03  17:00:00,49.8526751636,4.21744387833,7.4634381293,0.0,9.17985065927,26.9147,59.9266668799,0.0,50.0982,9.82846687987
 07/03  18:00:00,51.9821374972,4.21744387833,9.64665440266,0.0,9.17985065927,26.9147,62.8516680557,0.0,50.0982,12.7534680557
 07/03  19:00:00,43.3524612545,4.21744387833,8.33315411792,0.0,9.17985065927,19.4245,47.3235016716,0.0,33.3988,13.9247016716
 07/03  20:00:00,43.5631745902,4.21744387833,7.50251392607,0.0,9.17985065927,19.4245,44.9812451108,0.0,33.3988,11.5824451108
 07/03  21:00:00,43.7777444014,4.21744387833,4.63887718407,0.0,9.17985065927,19.4245,37.8025139707,0.0,25.0491,12.7534139707
 07/03  22:00:00,41.3400394666,4.21744387833,2.33550770164,0.0,9.17985065927,19.4245,27.6927237331,0.0,16.6994,10.9933237331
 07/03  23:00:00,40.59736469,4.21744387833,0.826489487953,0.0,9.17985065927,19.4245,14.1192619753,0.0,8.3497,5.76956197529
 07/03  24:00:00,23.0736543582,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.64275620444,0.112423818611,3.33988,5.19045238583
 07/04  01:00:00,15.0221731746,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  02:00:00,15.0338376208,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  03:00:00,15.0400104631,0.0,0.0,0.0,1.52997510988,7.4902,3.93196410997,0.0,3.33988,0.592084109966
 07/04  04:00:00,15.2113249829,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  05:00:00,23.2292658175,4.21744387833,0.0433510319073,0.0,4.58992532963,8.1892,9.33709724661,0.395307253926,8.3497,0.592089992683
 07/04  06:00:00,34.943419643,4.21744387833,0.0418833527385,0.0,9.17985065927,19.4245,20.1623779024,0.0,16.6994,3.46297790245
 07/04  07:00:00,43.6977054336,4.21744387833,1.33625314997,0.0,9.17985065927,26.9147,29.0864274994,0.0,25.0491,4.0373274994
 07/04  08:00:00,47.281827306,4.21744387833,4.89946744003,0.0,9.17985065927,26.9147,36.8622385195,0.0,33.3988,3.46343851949
 07/04  09:00:00,39.6247764761,4.21744387833,4.71031273318,0.0,9.17985065927,19.4245,29.0863838595,0.0,25.0491,4.03728385951
 07/04  10:00:00,50.2591670035,4.21744387833,7.84015985854,0.0,9.17985065927,26.9147,53.3323429645,0.0,41.7485,11.5838429645
 07/04  11:00:00,52.2368147173,4.21744387833,9.09963755366,0.0,9.17985065927,26.9147,53.3307416265,0.0,41.7485,11.5822416265
 07/04  12:00:00,54.2638581362,4.21744387833,11.7564492793,0.0,9.17985065927,26.9147,50.9993377606,0.0,41.7485,9.2508377606
 07/04  13:00:00,47.2524690451,4.21744387833,12.2892529324,0.0,9.17985065927,19.4245,43.2277031447,0.0,33.3988,9.82890314465
 07/04  14:00:00,46.0917184274,4.21744387833,11.1189423683,0.0,9.17985065927,19.4245,31.975799912,0.0,25.0491,6.92669991199
 07/04  15:00:00,46.3639083067,4.21744387833,11.3834816705,0.0,9.17985065927,19.4245,40.3260414893,0.0,33.3988,6.92724148928
 07/04  16:00:00,55.851742306,4.21744387833,13.3829217182,0.0,9.17985065927,26.9147,57.602443181,0.0,50.0982,7.50424318096
 07/04  17:00:00,56.9656738901,4.21744387833,14.4998951358,0.0,9.17985065927,26.9147,59.345653591,0.0,50.0982,9.24745359103
 07/04  18:00:00,56.3345865669,4.21744387833,13.9363067912,0.0,9.17985065927,26.9147,61.6812211459,0.0,50.0982,11.5830211459
 07/04  19:00:00,47.1302404853,4.21744387833,12.0775310745,0.0,9.17985065927,19.4245,44.9819550358,0.0,33.3988,11.5831550358
 07/04  20:00:00,47.1025903678,4.21744387833,11.0129665446,0.0,9.17985065927,19.4245,43.227659047,0.0,33.3988,9.82885904701
 07/04  21:00:00,46.3205558389,4.21744387833,7.15166350333,0.0,9.17985065927,19.4245,36.630967066,0.0,25.0491,11.581867066
 07/04  22:00:00,43.8599200237,4.21744387833,4.82501377177,0.0,9.17985065927,19.4245,25.9481013666,0.0,16.6994,9.24870136664
 07/04  23:00:00,42.9416005986,4.21744387833,3.14801981133,0.0,9.17985065927,19.4245,12.9652595816,0.0,8.3497,4.61555958164
 07/04  24:00:00,23.0987215076,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.77361305453,0.0883151613802,3.33988,6.34541789315
 07/05  01:00:00,15.0443664025,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  02:00:00,15.0668605689,0.0,0.0,0.0,1.52997510988,7.4902,3.93192791799,0.0,3.33988,0.592047917994
 07/05  03:00:00,15.0797989147,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  04:00:00,15.255432482,0.0,0.0,0.0,1.52997510988,7.4902,3.93193385983,0.0,3.33988,0.592053859827
 07/05  05:00:00,23.254995115,4.21744387833,0.0264544162555,0.0,4.58992532963,8.1892,8.56279051194,0.19309051194,8.3497,0.02
 07/05  06:00:00,34.9876868681,4.21744387833,0.0523462537044,0.0,9.17985065927,19.4245,20.2927393594,0.0,16.6994,3.59333935943
 07/05  07:00:00,44.7091274493,4.21744387833,2.34192755084,0.0,9.17985065927,26.9147,39.4202462226,0.0,25.0491,14.3711462226
 07/05  08:00:00,47.4270670166,4.21744387833,5.04509591281,0.0,9.17985065927,26.9147,46.1513027386,0.0,33.3988,12.7525027386
 07/05  09:00:00,41.0387976785,4.21744387833,6.12888789158,0.0,9.17985065927,19.4245,35.4633478411,0.0,25.0491,10.4142478411
 07/05  10:00:00,49.8190451057,4.21744387833,7.40864376808,0.0,9.17985065927,26.9147,50.9981992118,0.0,41.7485,9.24969921176
 07/05  11:00:00,53.3378646895,4.21744387833,10.2018697236,0.0,9.17985065927,26.9147,52.1634459105,0.0,41.7485,10.4149459105
 07/05  12:00:00,55.5638335789,4.21744387833,13.0672175823,0.0,9.17985065927,26.9147,51.5765976771,0.0,41.7485,9.82809767712
 07/05  13:00:00,47.0650651427,4.21744387833,12.1175671396,0.0,9.17985065927,19.4245,41.4863983936,0.0,33.3988,8.0875983936
 07/05  14:00:00,45.491984505,4.21744387833,10.5345250381,0.0,9.17985065927,19.4245,31.9760069654,0.0,25.0491,6.92690696536
 07/05  15:00:00,43.7044712143,4.21744387833,8.75373753022,0.0,9.17985065927,19.4245,40.9034574767,0.0,33.3988,7.50465747666
 07/05  16:00:00,52.4001164566,4.21744387833,9.96458619692,0.0,9.17985065927,26.9147,57.024994051,0.0,50.0982,6.92679405102
 07/05  17:00:00,54.7517304932,4.21744387833,12.3168360546,0.0,9.17985065927,26.9147,59.3473266124,0.0,50.0982,9.24912661237
 07/05  18:00:00,57.3869736617,4.21744387833,14.9890092516,0.0,9.17985065927,26.9147,62.8507157894,0.0,50.0982,12.7525157894
 07/05  19:00:00,47.6928835177,4.21744387833,12.6364282249,0.0,9.17985065927,19.4245,47.3244700884,0.0,33.3988,13.9256700884
 07/05  20:00:00,45.6298037328,4.21744387833,9.56021302036,0.0,9.17985065927,19.4245,44.9825718392,0.0,33.3988,11.5837718392
 07/05  21:00:00,43.3290873773,4.21744387833,4.19610047703,0.0,9.17985065927,19.4245,38.3808141015,0.0,25.0491,13.3317141015
 07/05  22:00:00,41.1449766819,4.21744387833,2.13638619281,0.0,9.17985065927,19.4245,27.1144302491,0.0,16.6994,10.4150302491
 07/05  23:00:00,40.6902770919,4.21744387833,0.921197172326,0.0,9.17985065927,19.4245,14.1201577074,0.0,8.3497,5.77045770744
 07/05  24:00:00,23.0649415436,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.1259034367,0.170233763556,3.33988,4.61578967315
 07/06  01:00:00,15.016814049,0.0,0.0,0.0,1.52997510988,7.4902,3.93196930405,0.0,3.33988,0.59208930405
 07/06  02:00:00,15.0375060645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  03:00:00,15.0420507451,0.0,0.0,0.0,1.52997510988,7.4902,3.9319678416,0.0,3.33988,0.592087841597
 07/06  04:00:00,15.2181784883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  05:00:00,23.2513162315,4.21744387833,0.0535580825567,0.0,4.58992532963,8.1892,9.26075460777,0.318960890749,8.3497,0.592093717021
 07/06  06:00:00,34.9662490881,4.21744387833,0.0561242990381,0.0,9.17985065927,19.4245,20.1614936561,0.0,16.6994,3.46209365614
 07/06  07:00:00,43.3747266151,4.21744387833,1.02232403087,0.0,9.17985065927,26.9147,38.97500325,0.0,25.0491,13.92590325
 07/06  08:00:00,44.6354928126,4.21744387833,2.27318113935,0.0,9.17985065927,26.9147,46.1509470612,0.0,33.3988,12.7521470612
 07/06  09:00:00,37.5264656491,4.21744387833,2.64348836412,0.0,9.17985065927,19.4245,35.4640348393,0.0,25.0491,10.4149348393
 07/06  10:00:00,45.8763723297,4.21744387833,3.49637034987,0.0,9.17985065927,26.9147,51.5762362895,0.0,41.7485,9.82773628952
 07/06  11:00:00,49.2300826874,4.21744387833,6.13230865021,0.0,9.17985065927,26.9147,52.1629156415,0.0,41.7485,10.4144156415
 07/06  12:00:00,51.5402636025,4.21744387833,9.08596067733,0.0,9.17985065927,26.9147,50.9982875153,0.0,41.7485,9.24978751527
 07/06  13:00:00,42.9564704241,4.21744387833,8.05229987064,0.0,9.17985065927,19.4245,41.4852926907,0.0,33.3988,8.08649269068
 07/06  14:00:00,42.3573006187,4.21744387833,7.43600592381,0.0,9.17985065927,19.4245,32.5526024052,0.0,25.0491,7.50350240524
 07/06  15:00:00,42.0681927529,4.21744387833,7.13813353332,0.0,9.17985065927,19.4245,40.3241978371,0.0,33.3988,6.92539783712
 07/06  16:00:00,50.6879923579,4.21744387833,8.2730533237,0.0,9.17985065927,26.9147,57.0259911582,0.0,50.0982,6.92779115816
 07/06  17:00:00,51.5847634936,4.21744387833,9.18283096775,0.0,9.17985065927,26.9147,59.3490010753,0.0,50.0982,9.25080107534
 07/06  18:00:00,51.5165337611,4.21744387833,9.15153110034,0.0,9.17985065927,26.9147,62.851191182,0.0,50.0982,12.752991182
 07/06  19:00:00,42.7146763714,4.21744387833,7.70758222326,0.0,9.17985065927,19.4245,47.3270333687,0.0,33.3988,13.9282333687
 07/06  20:00:00,43.055211216,4.21744387833,5.95712561204,0.0,9.17985065927,19.4245,44.9824689602,0.0,33.3988,11.5836689602
 07/06  21:00:00,40.6661489405,4.21744387833,1.55750609722,0.0,9.17985065927,19.4245,38.3799094456,0.0,25.0491,13.3308094456
 07/06  22:00:00,39.7849174658,4.21744387833,0.806311152627,0.0,9.17985065927,19.4245,27.1132669163,0.0,16.6994,10.4138669163
 07/06  23:00:00,39.8028975998,4.21744387833,0.0604039206834,0.0,9.17985065927,19.4245,14.1200683478,0.0,8.3497,5.77036834784
 07/06  24:00:00,23.016329689,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.19217347227,0.236709177776,3.33988,4.6155842945
 07/07  01:00:00,14.9676991738,0.0,0.0,0.0,1.52997510988,7.4902,3.93197622135,0.0,3.33988,0.592096221347
 07/07  02:00:00,14.9940875137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  03:00:00,15.005483552,0.0,0.0,0.0,1.52997510988,7.4902,3.93193782574,0.0,3.33988,0.592057825736
 07/07  04:00:00,15.7602239027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  05:00:00,23.7973154569,4.21744387833,0.0529698556488,0.0,4.58992532963,8.1892,9.949447187,1.00768343818,8.3497,0.592063748828
 07/07  06:00:00,35.2145776601,4.21744387833,0.059206951766,0.0,9.17985065927,19.4245,20.1623680726,0.0,16.6994,3.46296807263
 07/07  07:00:00,42.8531961324,4.21744387833,0.513807661297,0.0,9.17985065927,26.9147,38.9734079171,0.0,25.0491,13.9243079171
 07/07  08:00:00,43.4611995485,4.21744387833,1.11820479123,0.0,9.17985065927,26.9147,46.150709962,0.0,33.3988,12.751909962
 07/07  09:00:00,35.2934830366,4.21744387833,0.440701554158,0.0,9.17985065927,19.4245,35.4622944241,0.0,25.0491,10.4131944241
 07/07  10:00:00,43.3686767839,4.21744387833,1.02544609665,0.0,9.17985065927,26.9147,50.9992189969,0.0,41.7485,9.25071899685
 07/07  11:00:00,44.8734178228,4.21744387833,1.8126375304,0.0,9.17985065927,26.9147,52.163262894,0.0,41.7485,10.414762894
 07/07  12:00:00,44.6734003912,4.21744387833,2.26923678667,0.0,9.17985065927,26.9147,51.5747219598,0.0,41.7485,9.8262219598
 07/07  13:00:00,36.0799759718,4.21744387833,1.23943396964,0.0,9.17985065927,19.4245,41.485522793,0.0,33.3988,8.08672279305
 07/07  14:00:00,35.2744386125,4.21744387833,0.432250932575,0.0,9.17985065927,19.4245,31.9763113326,0.0,25.0491,6.92721133263
 07/07  15:00:00,34.8645159368,4.21744387833,0.0261999461672,0.0,9.17985065927,19.4245,40.3337767732,0.00736261145407,33.3988,6.92761416175
 07/07  16:00:00,43.2318868531,4.21744387833,0.907219630119,0.0,9.17985065927,26.9147,57.6009632075,0.0,50.0982,7.50276320747
 07/07  17:00:00,43.623941085,4.21744387833,1.30873791734,0.0,9.17985065927,26.9147,59.3455950971,0.0,50.0982,9.24739509706
 07/07  18:00:00,43.8452060807,4.21744387833,1.57276754778,0.0,9.17985065927,26.9147,62.8497901005,0.0,50.0982,12.7515901005
 07/07  19:00:00,35.5074274468,4.21744387833,0.786549581636,0.0,9.17985065927,19.4245,47.3209647873,0.0,33.3988,13.9221647873
 07/07  20:00:00,37.3851570913,4.21744387833,0.557447953688,0.0,9.17985065927,19.4245,44.979481606,0.0,33.3988,11.580681606
 07/07  21:00:00,38.9728394083,4.21744387833,0.0730804084109,0.0,9.17985065927,19.4245,37.8019713932,0.0,25.0491,12.7528713932
 07/07  22:00:00,38.8901490172,4.21744387833,0.0,0.0,9.17985065927,19.4245,27.1925065476,0.0769076868965,16.6994,10.4161988607
 07/07  23:00:00,39.6446737811,4.21744387833,0.0,0.0,9.17985065927,19.4245,14.2257297604,0.106583031285,8.3497,5.7694467291
 07/07  24:00:00,22.9213164618,4.21744387833,0.00355281696281,0.0,4.58992532963,8.1892,12.2894190896,3.76056423467,3.33988,5.18897485491
 07/08  01:00:00,14.888478827,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,14.9234656248,0.0,0.0,0.0,1.52997510988,7.4902,3.93196261023,0.0,3.33988,0.592082610234
 07/08  03:00:00,14.9319170792,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  04:00:00,15.1002287561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  05:00:00,23.0917366056,4.21744387833,0.0,0.0,4.58992532963,8.1892,20.5418553174,11.6000668205,8.3497,0.59208849689
 07/08  06:00:00,34.8449223524,4.21744387833,0.037583969886,0.0,9.17985065927,19.4245,26.7979834883,6.63671963149,16.6994,3.46186385678
 07/08  07:00:00,42.3114811776,4.21744387833,0.0299366136877,0.0,9.17985065927,26.9147,29.0965632151,0.0104804346899,25.0491,4.03698278045
 07/08  08:00:00,42.3259197511,4.21744387833,0.0197243102023,0.0,9.17985065927,26.9147,36.8617183869,0.0,33.3988,3.46291838693
 07/08  09:00:00,34.8446177484,4.21744387833,0.0102149883514,0.0,9.17985065927,19.4245,36.6657934995,0.0346416115233,25.0491,11.5820518879
 07/08  10:00:00,42.9098128262,4.21744387833,0.574935808615,0.0,9.17985065927,26.9147,52.1620716675,0.0,41.7485,10.4135716675
 07/08  11:00:00,44.5936003119,4.21744387833,1.52651950603,0.0,9.17985065927,26.9147,53.3308404014,0.0,41.7485,11.5823404014
 07/08  12:00:00,45.2353685999,4.21744387833,2.80680328996,0.0,9.17985065927,26.9147,53.3295088626,0.0,41.7485,11.5810088626
 07/08  13:00:00,38.004516361,4.21744387833,3.12418796261,0.0,9.17985065927,19.4245,43.8132798695,0.0,33.3988,10.4144798695
 07/08  14:00:00,38.1964665043,4.21744387833,3.30349635739,0.0,9.17985065927,19.4245,34.3001640676,0.0,25.0491,9.25106406758
 07/08  15:00:00,38.9168202298,4.21744387833,4.01462386382,0.0,9.17985065927,19.4245,43.2233744115,0.0,33.3988,9.82457441153
 07/08  16:00:00,48.6631350723,4.21744387833,6.26450204904,0.0,9.17985065927,26.9147,58.1846782736,0.0,50.0982,8.08647827358
 07/08  17:00:00,49.4293012149,4.21744387833,7.09066678139,0.0,9.17985065927,26.9147,59.3466211119,0.0,50.0982,9.24842111187
 07/08  18:00:00,50.9101492968,4.21744387833,8.57584554276,0.0,9.17985065927,26.9147,62.8488085128,0.0,50.0982,12.7506085128
 07/08  19:00:00,42.8993734756,4.21744387833,7.88400464189,0.0,9.17985065927,19.4245,46.1501386216,0.0,33.3988,12.7513386216
 07/08  20:00:00,42.5229283561,4.21744387833,5.41916949323,0.0,9.17985065927,19.4245,44.9803097849,0.0,33.3988,11.5815097849
 07/08  21:00:00,41.6110422802,4.21744387833,2.50106941222,0.0,9.17985065927,19.4245,37.8014381987,0.0,25.0491,12.7523381987
 07/08  22:00:00,40.0727841708,4.21744387833,1.09852611887,0.0,9.17985065927,19.4245,25.9482929355,0.0,16.6994,9.24889293546
 07/08  23:00:00,39.880380881,4.21744387833,0.150466636545,0.0,9.17985065927,19.4245,15.2763012648,0.0,8.3497,6.92660126484
 07/08  24:00:00,23.0110975027,4.21744387833,0.00860208478111,0.0,4.58992532963,8.1892,8.74480615352,0.215122037152,3.33988,5.18980411637
 07/09  01:00:00,14.947304704,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  02:00:00,14.973839138,0.0,0.0,0.0,1.52997510988,7.4902,3.93192999132,0.0,3.33988,0.592049991319
 07/09  03:00:00,14.9769653093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  04:00:00,15.1370120907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  05:00:00,23.1017552831,4.21744387833,0.0,0.0,4.58992532963,8.1892,18.6571678351,9.71537742373,8.3497,0.592090411367
 07/09  06:00:00,34.8279812101,4.21744387833,0.0173036696547,0.0,9.17985065927,19.4245,22.2298737501,2.06784341086,16.6994,3.46263033922
 07/09  07:00:00,42.4589055921,4.21744387833,0.142064345837,0.0,9.17985065927,26.9147,29.1024983102,0.0161911055897,25.0491,4.03720720465
 07/09  08:00:00,43.5001888304,4.21744387833,1.14844664258,0.0,9.17985065927,26.9147,36.8619715557,0.0,33.3988,3.4631715557
 07/09  09:00:00,36.3098890499,4.21744387833,1.42299253524,0.0,9.17985065927,19.4245,28.5124462059,0.0,25.0491,3.46334620591
 07/09  10:00:00,47.9139514899,4.21744387833,5.51074536502,0.0,9.17985065927,26.9147,53.3308794401,0.0,41.7485,11.5823794401
 07/09  11:00:00,51.0715207245,4.21744387833,7.9296225853,0.0,9.17985065927,26.9147,53.3306100191,0.0,41.7485,11.5821100191
 07/09  12:00:00,51.7547502291,4.21744387833,9.25502339638,0.0,9.17985065927,26.9147,50.9992786912,0.0,41.7485,9.2507786912
 07/09  13:00:00,43.361261725,4.21744387833,8.41155799033,0.0,9.17985065927,19.4245,42.6491923264,0.0,33.3988,9.25039232638
 07/09  14:00:00,42.4538068635,4.21744387833,7.49643350037,0.0,9.17985065927,19.4245,32.5504578559,0.0,25.0491,7.50135785593
 07/09  15:00:00,42.0728466816,4.21744387833,7.12021289421,0.0,9.17985065927,19.4245,40.3243732144,0.0,33.3988,6.92557321442
 07/09  16:00:00,51.4923642478,4.21744387833,9.0583036621,0.0,9.17985065927,26.9147,57.025139014,0.0,50.0982,6.92693901396
 07/09  17:00:00,52.2589874893,4.21744387833,9.88559278529,0.0,9.17985065927,26.9147,59.3475375635,0.0,50.0982,9.24933756349
 07/09  18:00:00,53.1600925356,4.21744387833,10.7885607387,0.0,9.17985065927,26.9147,61.6817711971,0.0,50.0982,11.5835711971
 07/09  19:00:00,44.3689578572,4.21744387833,9.31321338304,0.0,9.17985065927,19.4245,44.9806128728,0.0,33.3988,11.5818128728
 07/09  20:00:00,44.2701920491,4.21744387833,7.14476163055,0.0,9.17985065927,19.4245,42.6486399743,0.0,33.3988,9.24983997427
 07/09  21:00:00,41.3647196563,4.21744387833,2.24874674348,0.0,9.17985065927,19.4245,36.6320211893,0.0,25.0491,11.5829211893
 07/09  22:00:00,39.6784715789,4.21744387833,0.709098796218,0.0,9.17985065927,19.4245,25.9498011503,0.0,16.6994,9.25040115026
 07/09  23:00:00,39.7793895036,4.21744387833,0.057443564613,0.0,9.17985065927,19.4245,13.5377736635,0.0,8.3497,5.18807366352
 07/09  24:00:00,22.9872753846,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.92839093785,0.817765824374,3.33988,5.77074511348
 07/10  01:00:00,14.9451015946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,14.9774597561,0.0,0.0,0.0,1.52997510988,7.4902,3.93197570312,0.0,3.33988,0.592095703118
 07/10  03:00:00,14.9830745194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  04:00:00,15.1425496188,0.0,0.0,0.0,1.52997510988,7.4902,3.93192986233,0.0,3.33988,0.592049862331
 07/10  05:00:00,23.1017124112,4.21744387833,0.0,0.0,4.58992532963,8.1892,15.9202095098,7.55050950984,8.3497,0.02
 07/10  06:00:00,35.9064772336,4.21744387833,0.035776001774,0.0,9.17985065927,19.4245,22.4578453751,1.72199476714,16.6994,4.03645060791
 07/10  07:00:00,42.4058576404,4.21744387833,0.100749865065,0.0,9.17985065927,26.9147,38.4029919652,0.0111921554482,25.0491,13.3426998097
 07/10  08:00:00,44.5862420209,4.21744387833,2.22473184561,0.0,9.17985065927,26.9147,46.1504296305,0.0,33.3988,12.7516296305
 07/10  09:00:00,39.3010091461,4.21744387833,4.39519023754,0.0,9.17985065927,19.4245,35.4641515099,0.0,25.0491,10.4150515099
 07/10  10:00:00,48.8216300422,4.21744387833,6.40791944964,0.0,9.17985065927,26.9147,50.9988512678,0.0,41.7485,9.25035126783
 07/10  11:00:00,52.4066935542,4.21744387833,9.26378430426,0.0,9.17985065927,26.9147,52.1634459639,0.0,41.7485,10.4149459639
 07/10  12:00:00,54.3988695322,4.21744387833,11.8880828526,0.0,9.17985065927,26.9147,51.5764652002,0.0,41.7485,9.82796520019
 07/10  13:00:00,45.0891477741,4.21744387833,10.1372038086,0.0,9.17985065927,19.4245,41.4856878604,0.0,33.3988,8.08688786035
 07/10  14:00:00,43.8711511783,4.21744387833,8.91070764431,0.0,9.17985065927,19.4245,31.9741442336,0.0,25.0491,6.92504423356
 07/10  15:00:00,43.839405902,4.21744387833,8.87318869859,0.0,9.17985065927,19.4245,40.3249974861,0.0,33.3988,6.92619748613
 07/10  16:00:00,53.3130586882,4.21744387833,10.860743812,0.0,9.17985065927,26.9147,57.0251324159,0.0,50.0982,6.92693241593
 07/10  17:00:00,55.2906757412,4.21744387833,12.8935236897,0.0,9.17985065927,26.9147,59.3480256047,0.0,50.0982,9.24982560466
 07/10  18:00:00,57.1268341693,4.21744387833,14.746402178,0.0,9.17985065927,26.9147,62.8495916126,0.0,50.0982,12.7513916126
 07/10  19:00:00,47.972022492,4.21744387833,12.9030237656,0.0,9.17985065927,19.4245,47.3228623316,0.0,33.3988,13.9240623316
 07/10  20:00:00,48.218151023,4.21744387833,11.0626885027,0.0,9.17985065927,19.4245,44.9797041059,0.0,33.3988,11.5809041059
 07/10  21:00:00,46.8320878759,4.21744387833,7.66649102592,0.0,9.17985065927,19.4245,37.8004094396,0.0,25.0491,12.7513094396
 07/10  22:00:00,44.5251042733,4.21744387833,5.49709775282,0.0,9.17985065927,19.4245,27.1127191829,0.0,16.6994,10.4133191829
 07/10  23:00:00,42.7926324828,4.21744387833,3.00577254716,0.0,9.17985065927,19.4245,14.1191011608,0.0,8.3497,5.76940116079
 07/10  24:00:00,23.0917001754,4.21744387833,0.0,0.0,4.58992532963,8.1892,7.9953750691,0.0401897635792,3.33988,4.61530530552
 07/11  01:00:00,15.037212261,0.0,0.0,0.0,1.52997510988,7.4902,3.93197444472,0.0,3.33988,0.592094444718
 07/11  02:00:00,15.0520299879,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,15.0605638473,0.0,0.0,0.0,1.52997510988,7.4902,3.93192862438,0.0,3.33988,0.592048624383
 07/11  04:00:00,15.8618518958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,23.8739414975,4.21744387833,0.0311942607866,0.0,4.58992532963,8.1892,9.15719639452,0.215441831211,8.3497,0.592054563307
 07/11  06:00:00,36.3269332194,4.21744387833,0.0489031622489,0.0,9.17985065927,19.4245,20.1621543513,0.0,16.6994,3.46275435126
 07/11  07:00:00,45.3444710453,4.21744387833,2.97096249731,0.0,9.17985065927,26.9147,38.970975936,0.0,25.0491,13.921875936
 07/11  08:00:00,48.4393617845,4.21744387833,6.0475023785,0.0,9.17985065927,26.9147,46.1500293869,0.0,33.3988,12.7512293869
 07/11  09:00:00,41.0689049233,4.21744387833,6.1564051188,0.0,9.17985065927,19.4245,35.4626326806,0.0,25.0491,10.4135326806
 07/11  10:00:00,50.0712142247,4.21744387833,7.65619088467,0.0,9.17985065927,26.9147,50.9955269403,0.0,41.7485,9.24702694035
 07/11  11:00:00,54.1547539724,4.21744387833,11.0177456224,0.0,9.17985065927,26.9147,52.1634777688,0.0,41.7485,10.4149777688
 07/11  12:00:00,56.346095433,4.21744387833,13.843570882,0.0,9.17985065927,26.9147,50.9938215679,0.0,41.7485,9.2453215679
 07/11  13:00:00,46.498222228,4.21744387833,11.5534333266,0.0,9.17985065927,19.4245,41.4845073967,0.0,33.3988,8.08570739667
 07/11  14:00:00,43.6269913824,4.21744387833,8.68781780378,0.0,9.17985065927,19.4245,31.9750458693,0.0,25.0491,6.92594586928
 07/11  15:00:00,42.5144031616,4.21744387833,7.57796832219,0.0,9.17985065927,19.4245,40.3261783935,0.0,33.3988,6.92737839353
 07/11  16:00:00,52.3960668831,4.21744387833,9.96394411416,0.0,9.17985065927,26.9147,57.0255781177,0.0,50.0982,6.92737811771
 07/11  17:00:00,54.2867331505,4.21744387833,11.8566846832,0.0,9.17985065927,26.9147,59.3487997472,0.0,50.0982,9.25059974718
 07/11  18:00:00,55.954414949,4.21744387833,13.5802145047,0.0,9.17985065927,26.9147,62.8494933898,0.0,50.0982,12.7512933898
 07/11  19:00:00,46.3016695977,4.21744387833,11.4364607599,0.0,9.17985065927,19.4245,47.3223910529,0.0,33.3988,13.9235910529
 07/11  20:00:00,47.1980736735,4.21744387833,10.2226480113,0.0,9.17985065927,19.4245,44.9802072197,0.0,33.3988,11.5814072197
 07/11  21:00:00,46.7618685958,4.21744387833,7.7242678104,0.0,9.17985065927,19.4245,37.7985647484,0.0,25.0491,12.7494647484
 07/11  22:00:00,45.0972351708,4.21744387833,6.065060301,0.0,9.17985065927,19.4245,27.111623891,0.0,16.6994,10.412223891
 07/11  23:00:00,44.1134019786,4.21744387833,4.31228920426,0.0,9.17985065927,19.4245,14.1189076506,0.0,8.3497,5.7692076506
 07/11  24:00:00,24.0343452864,4.21744387833,0.92780671052,0.0,4.58992532963,8.1892,8.01983583709,0.0657187109678,3.33988,4.61423712613
 07/12  01:00:00,15.0536222062,0.0,0.0,0.0,1.52997510988,7.4902,3.93195275287,0.0,3.33988,0.592072752866
 07/12  02:00:00,15.0741477007,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  03:00:00,15.08176619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  04:00:00,15.2609851627,0.0,0.0,0.0,1.52997510988,7.4902,3.93195865517,0.0,3.33988,0.592078655174
 07/12  05:00:00,23.2950253233,4.21744387833,0.0370348067747,0.0,4.58992532963,8.1892,8.52029177188,0.150591771879,8.3497,0.02
 07/12  06:00:00,36.3569028779,4.21744387833,0.328650307582,0.0,9.17985065927,19.4245,20.7354480246,0.0,16.6994,4.03604802462
 07/12  07:00:00,47.8611758462,4.21744387833,5.47210637036,0.0,9.17985065927,26.9147,38.3901130482,0.0,25.0491,13.3410130482
 07/12  08:00:00,50.5400799046,4.21744387833,8.13868437723,0.0,9.17985065927,26.9147,46.149348411,0.0,33.3988,12.750548411
 07/12  09:00:00,43.9216977359,4.21744387833,8.99113279199,0.0,9.17985065927,19.4245,35.463056199,0.0,25.0491,10.413956199
 07/12  10:00:00,52.0925822884,4.21744387833,9.6639712505,0.0,9.17985065927,26.9147,50.9980384336,0.0,41.7485,9.24953843355
 07/12  11:00:00,55.4725853835,4.21744387833,12.3147527189,0.0,9.17985065927,26.9147,52.1606871434,0.0,41.7485,10.4121871434
 07/12  12:00:00,59.1030132068,4.21744387833,16.5667755751,0.0,9.17985065927,26.9147,50.9975969632,0.0,41.7485,9.24909696317
 07/12  13:00:00,50.2848397517,4.21744387833,15.3014100417,0.0,9.17985065927,19.4245,41.4849433206,0.0,33.3988,8.08614332064
 07/12  14:00:00,47.1620253795,4.21744387833,12.1790518909,0.0,9.17985065927,19.4245,31.9769821552,0.0,25.0491,6.92788215522
 07/12  15:00:00,45.6222610955,4.21744387833,10.6397387594,0.0,9.17985065927,19.4245,40.346082718,0.0,33.3988,6.947282718
 07/12  16:00:00,54.8771616709,4.21744387833,12.4043469662,0.0,9.17985065927,26.9147,57.5806223969,0.0,50.0982,7.48242239695
 07/12  17:00:00,55.7532932782,4.21744387833,13.289919361,0.0,9.17985065927,26.9147,59.3454885304,0.0,50.0982,9.24728853044
 07/12  18:00:00,56.8228328817,4.21744387833,14.410548561,0.0,9.17985065927,26.9147,62.2698651738,0.0,50.0982,12.1716651738
 07/12  19:00:00,47.2288480719,4.21744387833,12.1522990648,0.0,9.17985065927,19.4245,47.3226632426,0.0,33.3988,13.9238632426
 07/12  20:00:00,47.8913914471,4.21744387833,10.73169945,0.0,9.17985065927,19.4245,44.9794343773,0.0,33.3988,11.5806343773
 07/12  21:00:00,46.1024686917,4.21744387833,6.94118821878,0.0,9.17985065927,19.4245,37.7995047234,0.0,25.0491,12.7504047234
 07/12  22:00:00,44.5710598106,4.21744387833,5.54040946116,0.0,9.17985065927,19.4245,27.1132266758,0.0,16.6994,10.4138266758
 07/12  23:00:00,44.3403346648,4.21744387833,4.53789444902,0.0,9.17985065927,19.4245,14.1195629958,0.0,8.3497,5.7698629958
 07/12  24:00:00,23.410535371,4.21744387833,0.320974582975,0.0,4.58992532963,8.1892,8.04334605337,0.0887339970168,3.33988,4.61473205635
 07/13  01:00:00,15.0329604168,0.0,0.0,0.0,1.52997510988,7.4902,3.93195731611,0.0,3.33988,0.59207731611
 07/13  02:00:00,15.0575470181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  03:00:00,15.0619791626,0.0,0.0,0.0,1.52997510988,7.4902,3.93196322405,0.0,3.33988,0.592083224051
 07/13  04:00:00,15.2314563129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  05:00:00,23.2621549833,4.21744387833,0.0584379952886,0.0,4.58992532963,8.1892,8.67581345501,0.306113455008,8.3497,0.02
 07/13  06:00:00,36.0472304216,4.21744387833,0.0651686027614,0.0,9.17985065927,19.4245,20.7354601875,0.0,16.6994,4.0360601875
 07/13  07:00:00,46.8333298624,4.21744387833,4.44649182658,0.0,9.17985065927,26.9147,38.3894549179,0.0,25.0491,13.3403549179
 07/13  08:00:00,49.7734231365,4.21744387833,7.36997698186,0.0,9.17985065927,26.9147,46.148541631,0.0,33.3988,12.749741631
 07/13  09:00:00,42.8022075229,4.21744387833,7.87219436657,0.0,9.17985065927,19.4245,35.4636073876,0.0,25.0491,10.4145073876
 07/13  10:00:00,51.7254026093,4.21744387833,9.28717658203,0.0,9.17985065927,26.9147,50.9975110492,0.0,41.7485,9.24901104922
 07/13  11:00:00,54.2244316536,4.21744387833,11.0786630387,0.0,9.17985065927,26.9147,52.1610856141,0.0,41.7485,10.4125856141
 07/13  12:00:00,55.399219343,4.21744387833,12.9004850664,0.0,9.17985065927,26.9147,50.9967807463,0.0,41.7485,9.24828074628
 07/13  13:00:00,46.3939281236,4.21744387833,11.4572907936,0.0,9.17985065927,19.4245,41.4842989178,0.0,33.3988,8.08549891776
 07/13  14:00:00,45.2840632386,4.21744387833,10.3365868552,0.0,9.17985065927,19.4245,31.9754254364,0.0,25.0491,6.92632543635
 07/13  15:00:00,43.5458795171,4.21744387833,8.59734487771,0.0,9.17985065927,19.4245,40.3261018512,0.0,33.3988,6.92730185125
 07/13  16:00:00,50.8503223996,4.21744387833,8.4386663585,0.0,9.17985065927,26.9147,57.0256468784,0.0,50.0982,6.92744687836
 07/13  17:00:00,50.442454922,4.21744387833,8.05822283503,0.0,9.17985065927,26.9147,59.3483811808,0.0,50.0982,9.2501811808
 07/13  18:00:00,53.5311001802,4.21744387833,11.1638173027,0.0,9.17985065927,26.9147,62.8493754119,0.0,50.0982,12.7511754119
 07/13  19:00:00,44.9293288329,4.21744387833,9.90967108734,0.0,9.17985065927,19.4245,47.3210675707,0.0,33.3988,13.9222675707
 07/13  20:00:00,45.6175582411,4.21744387833,8.49929029811,0.0,9.17985065927,19.4245,44.9772461823,0.0,33.3988,11.5784461823
 07/13  21:00:00,44.4421736832,4.21744387833,5.29793360092,0.0,9.17985065927,19.4245,37.2184518887,0.0,25.0491,12.1693518887
 07/13  22:00:00,41.7827226766,4.21744387833,2.76803148128,0.0,9.17985065927,19.4245,27.1131192863,0.0,16.6994,10.4137192863
 07/13  23:00:00,40.6994473312,4.21744387833,0.917986033607,0.0,9.17985065927,19.4245,14.6943416796,0.0,8.3497,6.34464167958
 07/13  24:00:00,23.0771455678,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.10694518734,0.153605360598,3.33988,4.61345982674
 07/14  01:00:00,15.020738519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  02:00:00,15.036260293,0.0,0.0,0.0,1.52997510988,7.4902,3.93195459072,0.0,3.33988,0.592074590715
 07/14  03:00:00,15.0453646871,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  04:00:00,15.8366267421,0.0,0.0,0.0,1.52997510988,7.4902,3.9319604901,0.0,3.33988,0.592080490103
 07/14  05:00:00,23.8125655916,4.21744387833,0.00296270964124,0.0,4.58992532963,8.1892,8.62628723643,0.256587236428,8.3497,0.02
 07/14  06:00:00,36.3037859252,4.21744387833,0.0502993471386,0.0,9.17985065927,19.4245,20.1614490502,0.0,16.6994,3.46204905021
 07/14  07:00:00,43.3295157653,4.21744387833,0.977536191258,0.0,9.17985065927,26.9147,38.9724103711,0.0,25.0491,13.9233103711
 07/14  08:00:00,44.4552729139,4.21744387833,2.09344791515,0.0,9.17985065927,26.9147,46.1476842951,0.0,33.3988,12.7488842951
 07/14  09:00:00,37.3214232831,4.21744387833,2.43883058765,0.0,9.17985065927,19.4245,35.4616903507,0.0,25.0491,10.4125903507
 07/14  10:00:00,45.7623856846,4.21744387833,3.38236007918,0.0,9.17985065927,26.9147,50.712524342,0.0,41.7485,8.96402434203
 07/14  11:00:00,49.9848886653,4.21744387833,6.87876436237,0.0,9.17985065927,26.9147,51.864894124,0.0,41.7485,10.116394124
 07/14  12:00:00,52.6958822246,4.21744387833,10.2340190401,0.0,9.17985065927,26.9147,50.999227222,0.0,41.7485,9.25072722195
 07/14  13:00:00,44.1753289194,4.21744387833,9.26390046142,0.0,9.17985065927,19.4245,41.4845620737,0.0,33.3988,8.08576207375
 07/14  14:00:00,41.9296019638,4.21744387833,7.01415543914,0.0,9.17985065927,19.4245,31.9771795837,0.0,25.0491,6.92807958375
 07/14  15:00:00,41.8006306751,4.21744387833,6.87151924881,0.0,9.17985065927,19.4245,40.9013280145,0.0,33.3988,7.50252801454
 07/14  16:00:00,52.2652008019,4.21744387833,9.83235897126,0.0,9.17985065927,26.9147,57.025448829,0.0,50.0982,6.92724882904
 07/14  17:00:00,54.0844194009,4.21744387833,11.6540249465,0.0,9.17985065927,26.9147,59.3444049211,0.0,50.0982,9.24620492113
 07/14  18:00:00,55.5623560406,4.21744387833,13.1518053523,0.0,9.17985065927,26.9147,62.270179341,0.0,50.0982,12.171979341
 07/14  19:00:00,46.0226841269,4.21744387833,11.1640361134,0.0,9.17985065927,19.4245,47.3214178772,0.0,33.3988,13.9226178772
