Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  20:00:00,47.2802821558,4.21744387833,10.3095791806,0.0,9.17985065927,19.4245,44.9795583755,0.0,33.3988,11.5807583755
 07/14  21:00:00,45.461407939,4.21744387833,6.43561175196,0.0,9.17985065927,19.4245,37.2200080944,0.0,25.0491,12.1709080944
 07/14  22:00:00,42.8051398835,4.21744387833,3.78746715034,0.0,9.17985065927,19.4245,27.1129318298,0.0,16.6994,10.4135318298
 07/14  23:00:00,41.5026718294,4.21744387833,1.71521458017,0.0,9.17985065927,19.4245,14.6946113316,0.0,8.3497,6.34491133161
 07/14  24:00:00,23.0916237037,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.05292391278,0.100186781699,3.33988,4.61285713108
 07/15  01:00:00,15.0408274633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  02:00:00,15.0633949956,0.0,0.0,0.0,1.52997510988,7.4902,3.93194202765,0.0,3.33988,0.592062027645
 07/15  03:00:00,15.0743964619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  04:00:00,15.2496789181,0.0,0.0,0.0,1.52997510988,7.4902,3.93194794701,0.0,3.33988,0.592067947006
 07/15  05:00:00,23.246915158,4.21744387833,0.00663682878499,0.0,4.58992532963,8.1892,8.65287104337,0.283171043368,8.3497,0.02
 07/15  06:00:00,36.0822078473,4.21744387833,0.0682389573321,0.0,9.17985065927,19.4245,20.1613395067,0.0,16.6994,3.46193950673
 07/15  07:00:00,47.0314077531,4.21744387833,4.65011891358,0.0,9.17985065927,26.9147,29.0854703438,0.0,25.0491,4.03637034375
 07/15  08:00:00,49.3219322136,4.21744387833,6.9288889813,0.0,9.17985065927,26.9147,36.8617297425,0.0,33.3988,3.46292974255
 07/15  09:00:00,41.6664498522,4.21744387833,6.7530663927,0.0,9.17985065927,19.4245,36.6278179878,0.0,25.0491,11.5787179878
 07/15  10:00:00,50.2599853012,4.21744387833,7.84911066353,0.0,9.17985065927,26.9147,51.5825456601,0.0,41.7485,9.83404566009
 07/15  11:00:00,54.2864224061,4.21744387833,11.144524267,0.0,9.17985065927,26.9147,53.3297701718,0.0,41.7485,11.5812701718
 07/15  12:00:00,52.2502560842,4.21744387833,9.78119612011,0.0,9.17985065927,26.9147,53.3284808457,0.0,41.7485,11.5799808457
 07/15  13:00:00,43.244174404,4.21744387833,8.34224736392,0.0,9.17985065927,19.4245,43.8132792214,0.0,33.3988,10.4144792214
 07/15  14:00:00,43.4641339641,4.21744387833,8.54649771441,0.0,9.17985065927,19.4245,34.2963093586,0.0,25.0491,9.24720935864
 07/15  15:00:00,44.2730932583,4.21744387833,9.34008364193,0.0,9.17985065927,19.4245,42.6467409901,0.0,33.3988,9.24794099006
 07/15  16:00:00,54.9846461585,4.21744387833,12.5424081461,0.0,9.17985065927,26.9147,58.1846246486,0.0,50.0982,8.08642464857
 07/15  17:00:00,55.2941739423,4.21744387833,12.8527883741,0.0,9.17985065927,26.9147,59.3444120502,0.0,50.0982,9.24621205024
 07/15  18:00:00,57.8718390754,4.21744387833,15.4408679935,0.0,9.17985065927,26.9147,62.2696943899,0.0,50.0982,12.1714943899
 07/15  19:00:00,50.9165877479,4.21744387833,15.8146575542,0.0,9.17985065927,19.4245,46.148763243,0.0,33.3988,12.749963243
 07/15  20:00:00,50.1283742502,4.21744387833,12.9660853302,0.0,9.17985065927,19.4245,44.9790332078,0.0,33.3988,11.5802332078
 07/15  21:00:00,49.9509658259,4.21744387833,10.7780198724,0.0,9.17985065927,19.4245,37.2189313944,0.0,25.0491,12.1698313944
 07/15  22:00:00,47.5896974457,4.21744387833,8.55123160875,0.0,9.17985065927,19.4245,25.9501257246,0.0,16.6994,9.25072572457
 07/15  23:00:00,45.3245284696,4.21744387833,5.52371089237,0.0,9.17985065927,19.4245,15.2779202471,0.0,8.3497,6.92822024714
 07/15  24:00:00,23.2734803259,4.21744387833,0.168335068406,0.0,4.58992532963,8.1892,8.59884852659,0.0701550587141,3.33988,5.18881346788
 07/16  01:00:00,15.0580078643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  02:00:00,15.074873731,0.0,0.0,0.0,1.52997510988,7.4902,3.93194037844,0.0,3.33988,0.592060378436
 07/16  03:00:00,15.0790329686,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  04:00:00,15.2462352747,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  05:00:00,23.2438255833,4.21744387833,0.0172397313469,0.0,4.58992532963,8.1892,9.26963085225,0.327847314947,8.3497,0.592083537299
 07/16  06:00:00,36.0725351898,4.21744387833,0.067155356996,0.0,9.17985065927,19.4245,20.1623153353,0.0,16.6994,3.46291533529
 07/16  07:00:00,47.7252956637,4.21744387833,5.33861316536,0.0,9.17985065927,26.9147,28.5119214878,0.0,25.0491,3.46282148778
 07/16  08:00:00,50.5723490173,4.21744387833,8.17061731667,0.0,9.17985065927,26.9147,37.4355609083,0.0,33.3988,4.03676090827
 07/16  09:00:00,40.9487678451,4.21744387833,6.02747507819,0.0,9.17985065927,19.4245,28.511702154,0.0,25.0491,3.46260215395
 07/16  10:00:00,50.6533112346,4.21744387833,8.23956381054,0.0,9.17985065927,26.9147,53.3291993403,0.0,41.7485,11.5806993403
 07/16  11:00:00,54.444151793,4.21744387833,11.2881600057,0.0,9.17985065927,26.9147,52.751032855,0.0,41.7485,11.002532855
 07/16  12:00:00,56.0345457139,4.21744387833,13.5216027547,0.0,9.17985065927,26.9147,50.9982904671,0.0,41.7485,9.24979046713
 07/16  13:00:00,47.8898264701,4.21744387833,12.9343144041,0.0,9.17985065927,19.4245,42.6483342124,0.0,33.3988,9.24953421239
 07/16  14:00:00,46.5897886377,4.21744387833,11.6285408074,0.0,9.17985065927,19.4245,31.9767182646,0.0,25.0491,6.92761826458
 07/16  15:00:00,45.2876970295,4.21744387833,10.3357571538,0.0,9.17985065927,19.4245,40.3257756859,0.0,33.3988,6.9269756859
 07/16  16:00:00,52.7803961451,4.21744387833,10.3582840343,0.0,9.17985065927,26.9147,57.0262498342,0.0,50.0982,6.92804983418
 07/16  17:00:00,51.8764878753,4.21744387833,9.47442144632,0.0,9.17985065927,26.9147,59.3473061307,0.0,50.0982,9.24910613068
 07/16  18:00:00,53.6875431571,4.21744387833,11.285334817,0.0,9.17985065927,26.9147,61.679270648,0.0,50.0982,11.581070648
 07/16  19:00:00,45.5544311255,4.21744387833,10.4822202936,0.0,9.17985065927,19.4245,44.9792495196,0.0,33.3988,11.5804495196
 07/16  20:00:00,46.5637877558,4.21744387833,9.42703834056,0.0,9.17985065927,19.4245,42.6467980003,0.0,33.3988,9.24799800026
 07/16  21:00:00,44.6337735995,4.21744387833,5.47849027724,0.0,9.17985065927,19.4245,36.0506889351,0.0,25.0491,11.0015889351
 07/16  22:00:00,41.7563907015,4.21744387833,2.73581602262,0.0,9.17985065927,19.4245,25.9498685852,0.0,16.6994,9.25046858524
 07/16  23:00:00,41.4811770593,4.21744387833,1.69510106817,0.0,9.17985065927,19.4245,13.5399185562,0.0,8.3497,5.19021855616
 07/16  24:00:00,23.0876475983,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.20638256428,0.0974476940841,3.33988,5.7690548702
 07/17  01:00:00,15.0412807656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  02:00:00,15.0586595732,0.0,0.0,0.0,1.52997510988,7.4902,3.93194346646,0.0,3.33988,0.592063466459
 07/17  03:00:00,15.0754866906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  04:00:00,15.2545180387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  05:00:00,23.2653867996,4.21744387833,0.0246772887728,0.0,4.58992532963,8.1892,9.12746921182,0.185674001441,8.3497,0.59209521038
 07/17  06:00:00,36.0824280492,4.21744387833,0.0670939971664,0.0,9.17985065927,19.4245,20.1619323071,0.0,16.6994,3.46253230705
 07/17  07:00:00,46.1063260653,4.21744387833,3.72921573952,0.0,9.17985065927,26.9147,38.9689968174,0.0,25.0491,13.9198968174
 07/17  08:00:00,48.4942967592,4.21744387833,6.10785749012,0.0,9.17985065927,26.9147,45.5692131329,0.0,33.3988,12.1704131329
 07/17  09:00:00,41.13743655,4.21744387833,6.23138951066,0.0,9.17985065927,19.4245,35.4612940171,0.0,25.0491,10.4121940171
 07/17  10:00:00,50.8802665041,4.21744387833,8.46259243328,0.0,9.17985065927,26.9147,50.9967315161,0.0,41.7485,9.24823151613
 07/17  11:00:00,55.1820977785,4.21744387833,12.0312913666,0.0,9.17985065927,26.9147,52.1612687171,0.0,41.7485,10.4127687171
 07/17  12:00:00,56.9511922868,4.21744387833,14.4484169638,0.0,9.17985065927,26.9147,50.9959930537,0.0,41.7485,9.24749305374
 07/17  13:00:00,48.9994978213,4.21744387833,14.0473212932,0.0,9.17985065927,19.4245,41.4851326642,0.0,33.3988,8.08633266424
 07/17  14:00:00,47.8845411676,4.21744387833,12.9179982696,0.0,9.17985065927,19.4245,31.9747475056,0.0,25.0491,6.92564750558
 07/17  15:00:00,44.8599965425,4.21744387833,9.91914560284,0.0,9.17985065927,19.4245,40.3256923427,0.0,33.3988,6.92689234271
 07/17  16:00:00,55.1587674613,4.21744387833,12.7249863927,0.0,9.17985065927,26.9147,57.0231140437,0.0,50.0982,6.92491404369
 07/17  17:00:00,57.8011472004,4.21744387833,15.3630683505,0.0,9.17985065927,26.9147,59.3445476565,0.0,50.0982,9.24634765654
 07/17  18:00:00,59.4198311211,4.21744387833,16.9890155289,0.0,9.17985065927,26.9147,62.2686167208,0.0,50.0982,12.1704167208
 07/17  19:00:00,49.8802714247,4.21744387833,14.7813939943,0.0,9.17985065927,19.4245,47.3182248272,0.0,33.3988,13.9194248272
 07/17  20:00:00,50.1030128949,4.21744387833,12.942921,0.0,9.17985065927,19.4245,44.3988084068,0.0,33.3988,11.0000084068
 07/17  21:00:00,48.1523906588,4.21744387833,8.98090317668,0.0,9.17985065927,19.4245,37.7973661517,0.0,25.0491,12.7482661517
 07/17  22:00:00,45.4110574187,4.21744387833,6.37616189302,0.0,9.17985065927,19.4245,27.1124242711,0.0,16.6994,10.4130242711
 07/17  23:00:00,43.894152295,4.21744387833,4.09369985546,0.0,9.17985065927,19.4245,14.1192132357,0.0,8.3497,5.76951323571
 07/17  24:00:00,23.3684883918,4.21744387833,0.263286084975,0.0,4.58992532963,8.1892,8.01920641127,0.0654688937762,3.33988,4.6138575175
 07/18  01:00:00,15.0536399538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  02:00:00,15.0658498669,0.0,0.0,0.0,1.52997510988,7.4902,3.93196007974,0.0,3.33988,0.592080079741
 07/18  03:00:00,15.0729504603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  04:00:00,15.8755175844,0.0,0.0,0.0,1.52997510988,7.4902,3.93196597041,0.0,3.33988,0.592085970413
 07/18  05:00:00,23.8926944504,4.21744387833,0.0335352306119,0.0,4.58992532963,8.1892,8.56652436296,0.196824362958,8.3497,0.02
 07/18  06:00:00,36.3610880413,4.21744387833,0.0551281857116,0.0,9.17985065927,19.4245,20.7354410784,0.0,16.6994,4.03604107839
 07/18  07:00:00,46.1283342682,4.21744387833,3.75212435723,0.0,9.17985065927,26.9147,38.3920812583,0.0,25.0491,13.3429812583
 07/18  08:00:00,48.5257203469,4.21744387833,6.13959123556,0.0,9.17985065927,26.9147,46.1479285838,0.0,33.3988,12.7491285838
 07/18  09:00:00,39.9359816936,4.21744387833,5.03967132813,0.0,9.17985065927,19.4245,34.8840104588,0.0,25.0491,9.83491045881
 07/18  10:00:00,48.3798747941,4.21744387833,5.98662409797,0.0,9.17985065927,26.9147,50.9977165756,0.0,41.7485,9.24921657557
 07/18  11:00:00,54.63901405,4.21744387833,11.5036964597,0.0,9.17985065927,26.9147,52.162080847,0.0,41.7485,10.413580847
 07/18  12:00:00,58.3346843677,4.21744387833,15.8405681289,0.0,9.17985065927,26.9147,50.9975375843,0.0,41.7485,9.24903758432
 07/18  13:00:00,49.9863270093,4.21744387833,15.0354648947,0.0,9.17985065927,19.4245,41.4850173672,0.0,33.3988,8.08621736718
 07/18  14:00:00,47.132380658,4.21744387833,12.1799717516,0.0,9.17985065927,19.4245,31.9763233823,0.0,25.0491,6.92722338228
 07/18  15:00:00,44.3779850787,4.21744387833,9.44004093387,0.0,9.17985065927,19.4245,40.3256692831,0.0,33.3988,6.92686928308
 07/18  16:00:00,53.9142695307,4.21744387833,11.4875564704,0.0,9.17985065927,26.9147,57.0231016984,0.0,50.0982,6.92490169843
 07/18  17:00:00,56.3827076913,4.21744387833,13.9541392431,0.0,9.17985065927,26.9147,59.3445986133,0.0,50.0982,9.24639861332
 07/18  18:00:00,57.1971555898,4.21744387833,14.7789036501,0.0,9.17985065927,26.9147,62.2685136242,0.0,50.0982,12.1703136242
 07/18  19:00:00,47.7226960297,4.21744387833,12.8042766968,0.0,9.17985065927,19.4245,47.3196050373,0.0,33.3988,13.9208050373
 07/18  20:00:00,47.9664805065,4.21744387833,10.9940542289,0.0,9.17985065927,19.4245,44.3999100856,0.0,33.3988,11.0011100856
 07/18  21:00:00,45.7489944898,4.21744387833,6.72283272783,0.0,9.17985065927,19.4245,37.7984115163,0.0,25.0491,12.7493115163
 07/18  22:00:00,43.6532614159,4.21744387833,4.62836072596,0.0,9.17985065927,19.4245,27.1118660357,0.0,16.6994,10.4124660357
 07/18  23:00:00,42.5102704291,4.21744387833,2.71757228872,0.0,9.17985065927,19.4245,14.1181701855,0.0,8.3497,5.76847018553
 07/18  24:00:00,23.0997405192,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.02787399081,0.0747136638401,3.33988,4.61328032697
 07/19  01:00:00,15.0474049007,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  02:00:00,15.0576092572,0.0,0.0,0.0,1.52997510988,7.4902,3.93194291122,0.0,3.33988,0.592062911225
 07/19  03:00:00,15.0584950538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  04:00:00,15.2370438977,0.0,0.0,0.0,1.52997510988,7.4902,3.9319488255,0.0,3.33988,0.592068825503
 07/19  05:00:00,23.2337963489,4.21744387833,0.00937697390305,0.0,4.58992532963,8.1892,8.58996510845,0.220265108452,8.3497,0.02
 07/19  06:00:00,36.0681521302,4.21744387833,0.0618167374181,0.0,9.17985065927,19.4245,20.1614403681,0.0,16.6994,3.46204036815
 07/19  07:00:00,46.4436762827,4.21744387833,4.06266120214,0.0,9.17985065927,26.9147,38.9702998634,0.0,25.0491,13.9211998634
 07/19  08:00:00,49.0636814424,4.21744387833,6.67068361852,0.0,9.17985065927,26.9147,45.5676733271,0.0,33.3988,12.168873327
 07/19  09:00:00,42.6396859023,4.21744387833,7.7216427509,0.0,9.17985065927,19.4245,35.4608303459,0.0,25.0491,10.4117303459
 07/19  10:00:00,52.4695059472,4.21744387833,10.0406441185,0.0,9.17985065927,26.9147,50.9962813421,0.0,41.7485,9.24778134209
 07/19  11:00:00,56.774682369,4.21744387833,13.6158473593,0.0,9.17985065927,26.9147,52.1618081099,0.0,41.7485,10.4133081099
 07/19  12:00:00,59.0946320938,4.21744387833,16.5665713786,0.0,9.17985065927,26.9147,50.4212436398,0.0,41.7485,8.67274363982
 07/19  13:00:00,50.3057970082,4.21744387833,15.3325591753,0.0,9.17985065927,19.4245,41.4845914549,0.0,33.3988,8.08579145495
 07/19  14:00:00,48.9529462021,4.21744387833,13.9719477969,0.0,9.17985065927,19.4245,31.9764301628,0.0,25.0491,6.92733016285
 07/19  15:00:00,47.8337085634,4.21744387833,12.8538544464,0.0,9.17985065927,19.4245,40.3265038019,0.0,33.3988,6.92770380187
 07/19  16:00:00,55.1552342386,4.21744387833,12.7166231861,0.0,9.17985065927,26.9147,57.0254397726,0.0,50.0982,6.9272397726
 07/19  17:00:00,57.0995143069,4.21744387833,14.6686169369,0.0,9.17985065927,26.9147,59.3464286082,0.0,50.0982,9.24822860821
 07/19  18:00:00,59.6991027658,4.21744387833,17.2800649549,0.0,9.17985065927,26.9147,62.8460275102,0.0,50.0982,12.7478275102
 07/19  19:00:00,45.5923575877,4.21744387833,10.5541247647,0.0,9.17985065927,19.4245,46.7402318003,0.0,33.3988,13.3414318003
 07/19  20:00:00,44.3658976957,4.21744387833,7.26086137299,0.0,9.17985065927,19.4245,44.9776100753,0.0,33.3988,11.5788100753
 07/19  21:00:00,42.8271012288,4.21744387833,3.69883065758,0.0,9.17985065927,19.4245,37.2187674923,0.0,25.0491,12.1696674923
 07/19  22:00:00,40.4272135419,4.21744387833,1.42201488602,0.0,9.17985065927,19.4245,27.1113913961,0.0,16.6994,10.4119913961
 07/19  23:00:00,40.2044642862,4.21744387833,0.44939307125,0.0,9.17985065927,19.4245,14.1194550068,0.0,8.3497,5.76975500681
 07/19  24:00:00,23.0545630303,4.21744387833,0.00639774261613,0.0,4.58992532963,8.1892,8.10980911226,0.15512801781,3.33988,4.61480109445
 07/20  01:00:00,15.0026824487,0.0,0.0,0.0,1.52997510988,7.4902,3.93194930421,0.0,3.33988,0.592069304214
 07/20  02:00:00,15.0295967685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,15.0441468313,0.0,0.0,0.0,1.52997510988,7.4902,3.931955212,0.0,3.33988,0.592075212002
 07/20  04:00:00,15.2137309805,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  05:00:00,23.2228324051,4.21744387833,0.0308566278772,0.0,4.58992532963,8.1892,8.61109504895,0.241395048951,8.3497,0.02
 07/20  06:00:00,36.0287254467,4.21744387833,0.0515230010799,0.0,9.17985065927,19.4245,20.7537198331,0.0181814489235,16.6994,4.03613838419
 07/20  07:00:00,43.8287906016,4.21744387833,1.46320593675,0.0,9.17985065927,26.9147,38.3898652152,0.0,25.0491,13.3407652152
 07/20  08:00:00,46.1809820639,4.21744387833,3.80695518124,0.0,9.17985065927,26.9147,46.1471677085,0.0,33.3988,12.7483677085
 07/20  09:00:00,39.5539516829,4.21744387833,4.65747036837,0.0,9.17985065927,19.4245,34.8830524337,0.0,25.0491,9.83395243374
 07/20  10:00:00,49.1330276315,4.21744387833,6.73135030183,0.0,9.17985065927,26.9147,50.9968714186,0.0,41.7485,9.24837141864
 07/20  11:00:00,53.9263019584,4.21744387833,10.7911521227,0.0,9.17985065927,26.9147,52.160479262,0.0,41.7485,10.411979262
 07/20  12:00:00,57.2893404168,4.21744387833,14.7819104034,0.0,9.17985065927,26.9147,50.9965108575,0.0,41.7485,9.24801085748
 07/20  13:00:00,48.6738762032,4.21744387833,13.7151626949,0.0,9.17985065927,19.4245,40.9084424297,0.0,33.3988,7.50964242974
 07/20  14:00:00,46.7448242187,4.21744387833,11.7744563767,0.0,9.17985065927,19.4245,31.9765673646,0.0,25.0491,6.92746736458
 07/20  15:00:00,46.7438981117,4.21744387833,11.7633132196,0.0,9.17985065927,19.4245,40.3268878242,0.0,33.3988,6.9280878242
 07/20  16:00:00,56.497129374,4.21744387833,14.0230130537,0.0,9.17985065927,26.9147,57.0257066278,0.0,50.0982,6.92750662775
 07/20  17:00:00,58.2435282566,4.21744387833,15.7699093743,0.0,9.17985065927,26.9147,59.3467124061,0.0,50.0982,9.2485124061
 07/20  18:00:00,60.0135334672,4.21744387833,17.5492955264,0.0,9.17985065927,26.9147,62.8463354122,0.0,50.0982,12.7481354122
 07/20  19:00:00,50.4775663194,4.21744387833,15.3744535769,0.0,9.17985065927,19.4245,46.7400267004,0.0,33.3988,13.3412267004
 07/20  20:00:00,50.1635896233,4.21744387833,12.9937858339,0.0,9.17985065927,19.4245,44.9768788726,0.0,33.3988,11.5780788726
 07/20  21:00:00,47.9776011634,4.21744387833,8.80601312181,0.0,9.17985065927,19.4245,37.2188969842,0.0,25.0491,12.1697969842
 07/20  22:00:00,45.7541025472,4.21744387833,6.71759032463,0.0,9.17985065927,19.4245,27.1112107722,0.0,16.6994,10.4118107722
 07/20  23:00:00,44.4347220334,4.21744387833,4.63390056932,0.0,9.17985065927,19.4245,14.1192539481,0.0,8.3497,5.76955394805
 07/20  24:00:00,23.3966683729,4.21744387833,0.287743807403,0.0,4.58992532963,8.1892,7.99360200498,0.0395854599845,3.33988,4.614136545
 07/21  01:00:00,15.0601457117,0.0,0.0,0.0,1.52997510988,7.4902,3.93194253356,0.0,3.33988,0.592062533559
 07/21  02:00:00,15.0819704489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  03:00:00,15.0884142785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  04:00:00,15.887227409,0.0,0.0,0.0,1.52997510988,7.4902,3.93197428365,0.0,3.33988,0.592094283655
 07/21  05:00:00,23.893387508,4.21744387833,0.0457859426123,0.0,4.58992532963,8.1892,8.57605389195,0.206353891954,8.3497,0.02
 07/21  06:00:00,36.3623261964,4.21744387833,0.0639110895611,0.0,9.17985065927,19.4245,20.7357031253,0.0,16.6994,4.03630312528
 07/21  07:00:00,47.459988858,4.21744387833,5.07348811659,0.0,9.17985065927,26.9147,38.390078401,0.0,25.0491,13.340978401
 07/21  08:00:00,48.5718988047,4.21744387833,6.18548301766,0.0,9.17985065927,26.9147,45.5684459216,0.0,33.3988,12.1696459216
 07/21  09:00:00,41.2005078147,4.21744387833,6.29764778018,0.0,9.17985065927,19.4245,35.4617283072,0.0,25.0491,10.4126283072
 07/21  10:00:00,51.9961079864,4.21744387833,9.57773501857,0.0,9.17985065927,26.9147,50.9970902061,0.0,41.7485,9.24859020615
 07/21  11:00:00,57.2604394929,4.21744387833,14.1026068283,0.0,9.17985065927,26.9147,51.586954892,0.0,41.7485,9.83845489196
 07/21  12:00:00,60.2934253232,4.21744387833,17.765381637,0.0,9.17985065927,26.9147,50.9942340152,0.0,41.7485,9.2457340152
 07/21  13:00:00,51.9720737429,4.21744387833,16.9982152997,0.0,9.17985065927,19.4245,41.4846058511,0.0,33.3988,8.08580585113
 07/21  14:00:00,49.9842039058,4.21744387833,15.0025317779,0.0,9.17985065927,19.4245,31.9753296229,0.0,25.0491,6.9262296229
 07/21  15:00:00,48.8108567753,4.21744387833,13.8220149661,0.0,9.17985065927,19.4245,40.3250915049,0.0,33.3988,6.92629150486
 07/21  16:00:00,58.5700277089,4.21744387833,16.0886608135,0.0,9.17985065927,26.9147,57.0238218674,0.0,50.0982,6.92562186741
 07/21  17:00:00,59.6499849609,4.21744387833,17.1782022481,0.0,9.17985065927,26.9147,59.3453934155,0.0,50.0982,9.24719341552
 07/21  18:00:00,60.9973791707,4.21744387833,18.5408966895,0.0,9.17985065927,26.9147,62.2675726194,0.0,50.0982,12.1693726194
 07/21  19:00:00,51.7846068348,4.21744387833,16.8657821139,0.0,9.17985065927,19.4245,47.3195850284,0.0,33.3988,13.9207850284
 07/21  20:00:00,52.417747201,4.21744387833,15.4119014658,0.0,9.17985065927,19.4245,44.3992668214,0.0,33.3988,11.0004668214
 07/21  21:00:00,50.047287164,4.21744387833,10.995005145,0.0,9.17985065927,19.4245,37.7977093923,0.0,25.0491,12.7486093923
 07/21  22:00:00,47.1443471289,4.21744387833,8.10232836574,0.0,9.17985065927,19.4245,26.5339202081,0.0,16.6994,9.8345202081
 07/21  23:00:00,43.2644028039,4.21744387833,3.4743361702,0.0,9.17985065927,19.4245,14.1185905176,0.0,8.3497,5.76889051759
 07/21  24:00:00,23.0833613916,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.64529536541,0.115424607995,3.33988,5.18999075742
 07/22  01:00:00,15.0379498474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  02:00:00,15.0645251477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  03:00:00,15.0701323753,0.0,0.0,0.0,1.52997510988,7.4902,3.93193785656,0.0,3.33988,0.592057856558
 07/22  04:00:00,15.2437962321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  05:00:00,23.240640502,4.21744387833,0.0250257706079,0.0,4.58992532963,8.1892,9.27784527936,0.336081498371,8.3497,0.592063780987
 07/22  06:00:00,36.0525714562,4.21744387833,0.0588747305814,0.0,9.17985065927,19.4245,20.1621938984,0.0,16.6994,3.46279389838
 07/22  07:00:00,46.7429005423,4.21744387833,4.36232251264,0.0,9.17985065927,26.9147,28.5116841778,0.0,25.0491,3.46258417778
 07/22  08:00:00,48.7540876941,4.21744387833,6.36568679229,0.0,9.17985065927,26.9147,36.861272354,0.0,33.3988,3.462472354
 07/22  09:00:00,41.1143622791,4.21744387833,6.20855330955,0.0,9.17985065927,19.4245,36.628781924,0.0,25.0491,11.579681924
 07/22  10:00:00,51.2006868238,4.21744387833,8.78701334188,0.0,9.17985065927,26.9147,52.1605201822,0.0,41.7485,10.4120201822
 07/22  11:00:00,55.6017960026,4.21744387833,12.458886752,0.0,9.17985065927,26.9147,52.7491326344,0.0,41.7485,11.0006326344
 07/22  12:00:00,56.4184902577,4.21744387833,13.9072870741,0.0,9.17985065927,26.9147,53.3266402507,0.0,41.7485,11.5781402507
 07/22  13:00:00,48.7014195662,4.21744387833,13.7425984903,0.0,9.17985065927,19.4245,43.2329151483,0.0,33.3988,9.83411514829
 07/22  14:00:00,47.8116410645,4.21744387833,12.8408205381,0.0,9.17985065927,19.4245,34.2978010794,0.0,25.0491,9.24870107944
 07/22  15:00:00,46.9490072838,4.21744387833,11.9820301193,0.0,9.17985065927,19.4245,42.6474360637,0.0,33.3988,9.24863606374
 07/22  16:00:00,51.9248827569,4.21744387833,9.50679804656,0.0,9.17985065927,26.9147,58.184784488,0.0,50.0982,8.08658448803
 07/22  17:00:00,50.6969970719,4.21744387833,8.29950150051,0.0,9.17985065927,26.9147,58.7698210566,0.0,50.0982,8.67162105657
 07/22  18:00:00,53.9759716362,4.21744387833,11.5781973885,0.0,9.17985065927,26.9147,62.8459364946,0.0,50.0982,12.7477364946
 07/22  19:00:00,46.4102623901,4.21744387833,11.3535891177,0.0,9.17985065927,19.4245,45.5669982754,0.0,33.3988,12.1681982754
 07/22  20:00:00,46.0116000734,4.21744387833,8.87752308989,0.0,9.17985065927,19.4245,44.9770865122,0.0,33.3988,11.5782865122
 07/22  21:00:00,46.2428614454,4.21744387833,7.09430315686,0.0,9.17985065927,19.4245,37.2166504276,0.0,25.0491,12.1675504276
 07/22  22:00:00,44.8451704613,4.21744387833,5.82316067133,0.0,9.17985065927,19.4245,25.9476679551,0.0,16.6994,9.24826795507
 07/22  23:00:00,43.7896568559,4.21744387833,3.99728148535,0.0,9.17985065927,19.4245,15.2753452588,0.0,8.3497,6.92564525884
 07/22  24:00:00,23.097871447,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.06995586023,0.115900690552,3.33988,4.61417516967
 07/23  01:00:00,15.0448852927,0.0,0.0,0.0,1.52997510988,7.4902,3.93194751985,0.0,3.33988,0.592067519852
 07/23  02:00:00,15.0590455293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  03:00:00,15.0664287307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  04:00:00,15.228662115,0.0,0.0,0.0,1.52997510988,7.4902,3.9319534293,0.0,3.33988,0.592073429302
 07/23  05:00:00,23.25650416,4.21744387833,0.0425349347556,0.0,4.58992532963,8.1892,8.68220142559,0.312501425589,8.3497,0.02
 07/23  06:00:00,36.0461272633,4.21744387833,0.049323926509,0.0,9.17985065927,19.4245,20.7355516501,0.0,16.6994,4.03615165005
 07/23  07:00:00,45.0312205864,4.21744387833,2.66263303133,0.0,9.17985065927,26.9147,28.5115387928,0.0,25.0491,3.46243879285
 07/23  08:00:00,47.2438595606,4.21744387833,4.86571137924,0.0,9.17985065927,26.9147,36.8615425307,0.0,33.3988,3.46274253069
 07/23  09:00:00,39.2819818807,4.21744387833,4.37213775303,0.0,9.17985065927,19.4245,28.5120035526,0.0,25.0491,3.46290355257
 07/23  10:00:00,50.4304597204,4.21744387833,8.0133313858,0.0,9.17985065927,26.9147,53.32720512,0.0,41.7485,11.57870512
 07/23  11:00:00,52.5915594968,4.21744387833,9.44865024619,0.0,9.17985065927,26.9147,52.7491949828,0.0,41.7485,11.0006949828
 07/23  12:00:00,53.6561616124,4.21744387833,11.1468348979,0.0,9.17985065927,26.9147,50.9965517734,0.0,41.7485,9.24805177342
 07/23  13:00:00,45.3896240611,4.21744387833,10.4275132219,0.0,9.17985065927,19.4245,42.6445227002,0.0,33.3988,9.24572270022
 07/23  14:00:00,44.0529458872,4.21744387833,9.08626943946,0.0,9.17985065927,19.4245,31.9741525395,0.0,25.0491,6.92505253947
 07/23  15:00:00,43.1559807801,4.21744387833,8.18964169481,0.0,9.17985065927,19.4245,40.3220806313,0.0,33.3988,6.92328063131
 07/23  16:00:00,52.4366417239,4.21744387833,9.98062683136,0.0,9.17985065927,26.9147,56.8453587181,0.0,50.0982,6.74715871806
 07/23  17:00:00,53.7512099816,4.21744387833,11.2943544163,0.0,9.17985065927,26.9147,58.9478881852,0.0,50.0982,8.84968818518
 07/23  18:00:00,54.3757896907,4.21744387833,11.9918792076,0.0,9.17985065927,26.9147,61.675982528,0.0,50.0982,11.577782528
 07/23  19:00:00,44.9950802274,4.21744387833,9.93240819668,0.0,9.17985065927,19.4245,44.3989183063,0.0,33.3988,11.0001183063
 07/23  20:00:00,44.1908358608,4.21744387833,7.06866531918,0.0,9.17985065927,19.4245,42.6472726174,0.0,33.3988,9.24847261737
 07/23  21:00:00,41.2166022312,4.21744387833,2.10235886099,0.0,9.17985065927,19.4245,36.0486361086,0.0,25.0491,10.9995361086
 07/23  22:00:00,39.8446820409,4.21744387833,0.869603021669,0.0,9.17985065927,19.4245,25.9476217859,0.0,16.6994,9.24822178591
 07/23  23:00:00,39.8373662923,4.21744387833,0.112956438284,0.0,9.17985065927,19.4245,12.9806449841,0.0159859018667,8.3497,4.61495908226
 07/23  24:00:00,23.0003910418,4.21744387833,0.00658073500896,0.0,4.58992532963,8.1892,9.31555930354,0.206683471848,3.33988,5.76899583169
 07/24  01:00:00,14.9505737716,0.0,0.0,0.0,1.52997510988,7.4902,3.93196983046,0.0,3.33988,0.592089830457
 07/24  02:00:00,14.9713647244,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  03:00:00,14.9916231449,0.0,0.0,0.0,1.52997510988,7.4902,3.93197572215,0.0,3.33988,0.592095722153
 07/24  04:00:00,15.1427998983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  05:00:00,23.094084803,4.21744387833,0.0,0.0,4.58992532963,8.1892,17.7457714492,8.80402157194,8.3497,0.592049877274
 07/24  06:00:00,35.9195987407,4.21744387833,0.034126334001,0.0,9.17985065927,19.4245,20.4637213833,0.301863715275,16.6994,3.46245766802
 07/24  07:00:00,42.9717762516,4.21744387833,0.633417019995,0.0,9.17985065927,26.9147,38.3891052109,0.0,25.0491,13.3400052109
 07/24  08:00:00,45.3070827823,4.21744387833,2.93449648459,0.0,9.17985065927,26.9147,45.5678156219,0.0,33.3988,12.1690156219
 07/24  09:00:00,39.3011417558,4.21744387833,4.39552402355,0.0,9.17985065927,19.4245,35.4617198365,0.0,25.0491,10.4126198365
 07/24  10:00:00,48.542282668,4.21744387833,6.12909719814,0.0,9.17985065927,26.9147,50.996712212,0.0,41.7485,9.24821221203
 07/24  11:00:00,52.433689817,4.21744387833,9.27669340521,0.0,9.17985065927,26.9147,51.5817971599,0.0,41.7485,9.83329715987
 07/24  12:00:00,54.7647444125,4.21744387833,12.2435175805,0.0,9.17985065927,26.9147,50.9970412503,0.0,41.7485,9.24854125035
 07/24  13:00:00,46.5572995223,4.21744387833,11.5927881387,0.0,9.17985065927,19.4245,41.4846108502,0.0,33.3988,8.08581085015
 07/24  14:00:00,45.4071883583,4.21744387833,10.4356560772,0.0,9.17985065927,19.4245,31.974254263,0.0,25.0491,6.92515426299
 07/24  15:00:00,44.6756819605,4.21744387833,9.70172621532,0.0,9.17985065927,19.4245,40.3230332389,0.0,33.3988,6.92423323886
 07/24  16:00:00,54.4830518293,4.21744387833,12.0136417102,0.0,9.17985065927,26.9147,57.0224445738,0.0,50.0982,6.92424457381
 07/24  17:00:00,56.7236782989,4.21744387833,14.3126727232,0.0,9.17985065927,26.9147,58.7690974199,0.0,50.0982,8.67089741993
 07/24  18:00:00,58.385387991,4.21744387833,15.9918364928,0.0,9.17985065927,26.9147,62.8462742135,0.0,50.0982,12.7480742135
 07/24  19:00:00,47.8588868593,4.21744387833,12.7855658372,0.0,9.17985065927,19.4245,46.7387516089,0.0,33.3988,13.3399516089
 07/24  20:00:00,47.5068070101,4.21744387833,10.3549604994,0.0,9.17985065927,19.4245,44.3986159139,0.0,33.3988,10.9998159138
 07/24  21:00:00,46.0405495608,4.21744387833,6.88281864032,0.0,9.17985065927,19.4245,37.7973575702,0.0,25.0491,12.7482575702
 07/24  22:00:00,42.511201398,4.21744387833,3.50126459726,0.0,9.17985065927,19.4245,26.533479275,0.0,16.6994,9.83407927499
 07/24  23:00:00,41.236002395,4.21744387833,1.45792614741,0.0,9.17985065927,19.4245,14.1188606953,0.0,8.3497,5.76916069532
 07/24  24:00:00,23.0756243395,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.6596383972,0.130367738477,3.33988,5.18939065873
 07/25  01:00:00,15.0268281673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  02:00:00,15.0434224761,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  03:00:00,15.0445029459,0.0,0.0,0.0,1.52997510988,7.4902,3.93195064554,0.0,3.33988,0.592070645535
 07/25  04:00:00,15.827561832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  05:00:00,23.8701950619,4.21744387833,0.0583130549696,0.0,4.58992532963,8.1892,9.24196517427,0.300188624843,8.3497,0.592076549431
 07/25  06:00:00,36.3004614002,4.21744387833,0.0461546058022,0.0,9.17985065927,19.4245,20.1620724606,0.0,16.6994,3.4626724606
 07/25  07:00:00,44.8625383902,4.21744387833,2.49216531473,0.0,9.17985065927,26.9147,38.3879167534,0.0,25.0491,13.3388167534
 07/25  08:00:00,48.4712319801,4.21744387833,6.0793237448,0.0,9.17985065927,26.9147,46.1469335856,0.0,33.3988,12.7481335856
 07/25  09:00:00,43.2071031411,4.21744387833,8.28015679932,0.0,9.17985065927,19.4245,34.8843481516,0.0,25.0491,9.83524815158
 07/25  10:00:00,54.0806133723,4.21744387833,11.6377104625,0.0,9.17985065927,26.9147,50.9963602751,0.0,41.7485,9.24786027508
 07/25  11:00:00,59.9793415931,4.21744387833,16.8060668203,0.0,9.17985065927,26.9147,51.5824464837,0.0,41.7485,9.8339464837
 07/25  12:00:00,64.3797802478,4.21744387833,21.8339439888,0.0,9.17985065927,26.9147,50.9958130552,0.0,41.7485,9.24731305522
 07/25  13:00:00,55.5839815187,4.21744387833,20.5990655382,0.0,9.17985065927,19.4245,41.4834892647,0.0,33.3988,8.0846892647
 07/25  14:00:00,52.7683848287,4.21744387833,17.7787657915,0.0,9.17985065927,19.4245,31.9747241547,0.0,25.0491,6.92562415469
 07/25  15:00:00,52.0442685402,4.21744387833,17.042598619,0.0,9.17985065927,19.4245,40.3233249035,0.0,33.3988,6.92452490347
 07/25  16:00:00,62.6100075878,4.21744387833,20.1079081703,0.0,9.17985065927,26.9147,57.0226594592,0.0,50.0982,6.92445945916
 07/25  17:00:00,65.3007153032,4.21744387833,22.7961702134,0.0,9.17985065927,26.9147,58.7688875194,0.0,50.0982,8.67068751937
 07/25  18:00:00,67.5757131496,4.21744387833,25.0806155216,0.0,9.17985065927,26.9147,62.845099173,0.0,50.0982,12.746899173
 07/25  19:00:00,48.8427878944,4.21744387833,13.9595718345,0.0,9.17985065927,19.4245,46.7390043212,0.0,33.3988,13.3402043212
 07/25  20:00:00,43.8231621108,4.21744387833,6.88479592959,0.0,9.17985065927,19.4245,44.4003537425,0.0,33.3988,11.0015537425
 07/25  21:00:00,41.6311959069,4.21744387833,2.63569607379,0.0,9.17985065927,19.4245,37.7963117608,0.0,25.0491,12.7472117608
 07/25  22:00:00,40.2733013312,4.21744387833,1.28522820078,0.0,9.17985065927,19.4245,26.5330625069,0.0,16.6994,9.83366250693
 07/25  23:00:00,40.1303018164,4.21744387833,0.380514279409,0.0,9.17985065927,19.4245,14.1190406267,0.0,8.3497,5.76934062672
 07/25  24:00:00,23.039194115,4.21744387833,0.00600263043821,0.0,4.58992532963,8.1892,8.12688150558,0.172136818733,3.33988,4.61486468684
 07/26  01:00:00,14.9886349806,0.0,0.0,0.0,1.52997510988,7.4902,3.93197260287,0.0,3.33988,0.592092602873
 07/26  02:00:00,15.0185293787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  03:00:00,15.0217811105,0.0,0.0,0.0,1.52997510988,7.4902,3.93195267399,0.0,3.33988,0.592072673993
 07/26  04:00:00,15.2062395092,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  05:00:00,23.2408768307,4.21744387833,0.0460357639881,0.0,4.58992532963,8.1892,9.23979664187,0.298018068414,8.3497,0.59207857346
 07/26  06:00:00,35.9993904771,4.21744387833,0.0430818328119,0.0,9.17985065927,19.4245,20.1614204618,0.0,16.6994,3.46202046183
 07/26  07:00:00,45.0980750776,4.21744387833,2.72727127475,0.0,9.17985065927,26.9147,38.387550928,0.0,25.0491,13.338450928
 07/26  08:00:00,50.3555151371,4.21744387833,7.95024121631,0.0,9.17985065927,26.9147,45.5674723243,0.0,33.3988,12.1686723243
 07/26  09:00:00,44.7095450629,4.21744387833,9.7760853771,0.0,9.17985065927,19.4245,35.4612691124,0.0,25.0491,10.4121691124
 07/26  10:00:00,55.4686274651,4.21744387833,13.0190766149,0.0,9.17985065927,26.9147,50.5890016794,0.0,41.7485,8.84050167938
 07/26  11:00:00,60.0569198193,4.21744387833,16.8767334823,0.0,9.17985065927,26.9147,51.9907955169,0.0,41.7485,10.2422955169
 07/26  12:00:00,62.89080217,4.21744387833,20.3379728809,0.0,9.17985065927,26.9147,50.9942468944,0.0,41.7485,9.24574689437
 07/26  13:00:00,53.9834765118,4.21744387833,18.9870720015,0.0,9.17985065927,19.4245,41.4841886727,0.0,33.3988,8.08538867271
 07/26  14:00:00,51.6973632351,4.21744387833,16.6937680182,0.0,9.17985065927,19.4245,31.40075328,0.0,25.0491,6.35165327997
 07/26  15:00:00,51.016552018,4.21744387833,16.0053488776,0.0,9.17985065927,19.4245,40.3259659966,0.0,33.3988,6.92716599663
 07/26  16:00:00,60.8682671616,4.21744387833,18.3638515987,0.0,9.17985065927,26.9147,57.0246794723,0.0,50.0982,6.92647947232
 07/26  17:00:00,63.5656921971,4.21744387833,21.0614739044,0.0,9.17985065927,26.9147,59.345737525,0.0,50.0982,9.24753752502
 07/26  18:00:00,65.7954491205,4.21744387833,23.3013416262,0.0,9.17985065927,26.9147,62.2669536314,0.0,50.0982,12.1687536314
 07/26  19:00:00,55.4209589243,4.21744387833,20.2894629556,0.0,9.17985065927,19.4245,46.7384631883,0.0,33.3988,13.3396631883
 07/26  20:00:00,55.0410458132,4.21744387833,17.832116466,0.0,9.17985065927,19.4245,44.97717043,0.0,33.3988,11.57837043
 07/26  21:00:00,52.6261476723,4.21744387833,13.4186084927,0.0,9.17985065927,19.4245,37.2178095449,0.0,25.0491,12.1687095449
 07/26  22:00:00,50.6125779202,4.21744387833,11.5415412242,0.0,9.17985065927,19.4245,27.1115608923,0.0,16.6994,10.4121608923
 07/26  23:00:00,48.3981199428,4.21744387833,8.57313268062,0.0,9.17985065927,19.4245,14.1185711183,0.0,8.3497,5.76887111834
 07/26  24:00:00,26.8031813761,4.21744387833,3.67135393259,0.0,4.58992532963,8.1892,7.98800270261,0.0354157219031,3.33988,4.61270698071
 07/27  01:00:00,15.0760261971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  02:00:00,15.0986292201,0.0,0.0,0.0,1.52997510988,7.4902,3.93192684712,0.0,3.33988,0.592046847119
 07/27  03:00:00,15.1126195116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  04:00:00,15.2880111839,0.0,0.0,0.0,1.52997510988,7.4902,3.93193279066,0.0,3.33988,0.59205279066
 07/27  05:00:00,24.2375487504,4.21744387833,0.956072493274,0.0,4.58992532963,8.1892,8.49165772577,0.121957725766,8.3497,0.02
 07/27  06:00:00,39.0837819531,4.21744387833,3.03913792053,0.0,9.17985065927,19.4245,20.161542139,0.0,16.6994,3.46214213897
 07/27  07:00:00,50.8047475887,4.21744387833,8.40031546651,0.0,9.17985065927,26.9147,38.3878700513,0.0,25.0491,13.3387700513
 07/27  08:00:00,53.5900921201,4.21744387833,11.1734119778,0.0,9.17985065927,26.9147,46.1459210051,0.0,33.3988,12.7471210051
 07/27  09:00:00,47.2229089378,4.21744387833,12.2758299692,0.0,9.17985065927,19.4245,34.8824796361,0.0,25.0491,9.83337963615
 07/27  10:00:00,55.704982506,4.21744387833,13.2547340903,0.0,9.17985065927,26.9147,50.9963375363,0.0,41.7485,9.24783753629
 07/27  11:00:00,59.6023369245,4.21744387833,16.4231364903,0.0,9.17985065927,26.9147,51.5827837979,0.0,41.7485,9.83428379788
 07/27  12:00:00,63.0827076317,4.21744387833,20.5315433739,0.0,9.17985065927,26.9147,50.9959571658,0.0,41.7485,9.24745716581
 07/27  13:00:00,54.0387276036,4.21744387833,19.0427104527,0.0,9.17985065927,19.4245,41.4844204513,0.0,33.3988,8.08562045129
 07/27  14:00:00,51.1365791498,4.21744387833,16.1333196462,0.0,9.17985065927,19.4245,31.974222531,0.0,25.0491,6.92512253098
 07/27  15:00:00,49.0507295553,4.21744387833,14.0490788814,0.0,9.17985065927,19.4245,39.8073177302,0.0,33.3988,6.40851773016
 07/27  16:00:00,52.8752361051,4.21744387833,10.4524529658,0.0,9.17985065927,26.9147,56.9667318701,0.0,50.0982,6.86853187009
 07/27  17:00:00,51.1959131392,4.21744387833,8.81383976629,0.0,9.17985065927,26.9147,59.3457769405,0.0,50.0982,9.24757694054
 07/27  18:00:00,53.0721261762,4.21744387833,10.6946072081,0.0,9.17985065927,26.9147,62.2667610539,0.0,50.0982,12.1685610539
 07/27  19:00:00,43.7622862991,4.21744387833,8.72918785858,0.0,9.17985065927,19.4245,46.7372088884,0.0,33.3988,13.3384088884
 07/27  20:00:00,44.0217623532,4.21744387833,6.9196237971,0.0,9.17985065927,19.4245,44.9773600042,0.0,33.3988,11.5785600042
 07/27  21:00:00,41.5703643049,4.21744387833,2.44742845791,0.0,9.17985065927,19.4245,37.2155332449,0.0,25.0491,12.1664332449
 07/27  22:00:00,40.3266826826,4.21744387833,1.3304742101,0.0,9.17985065927,19.4245,27.110221205,0.0,16.6994,10.410821205
 07/27  23:00:00,40.3622428533,4.21744387833,0.600604493931,0.0,9.17985065927,19.4245,14.1182683238,0.0,8.3497,5.76856832378
 07/27  24:00:00,23.0555780879,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.14366373794,0.190399916179,3.33988,4.61338382176
 07/28  01:00:00,15.0122042648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  02:00:00,15.0397805534,0.0,0.0,0.0,1.52997510988,7.4902,3.93195024264,0.0,3.33988,0.592070242643
 07/28  03:00:00,15.0527806227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  04:00:00,15.8351187646,0.0,0.0,0.0,1.52997510988,7.4902,3.93195614894,0.0,3.33988,0.592076148939
 07/28  05:00:00,23.8675010563,4.21744387833,0.055407912238,0.0,4.58992532963,8.1892,8.68485892095,0.315158920954,8.3497,0.02
 07/28  06:00:00,36.3330959233,4.21744387833,0.0636338755286,0.0,9.17985065927,19.4245,20.1613018877,0.0,16.6994,3.46190188771
 07/28  07:00:00,43.5029006588,4.21744387833,1.14280859023,0.0,9.17985065927,26.9147,38.3874311299,0.0,25.0491,13.3383311299
 07/28  08:00:00,44.7493292809,4.21744387833,2.38406839589,0.0,9.17985065927,26.9147,46.1452498278,0.0,33.3988,12.7464498278
 07/28  09:00:00,38.1077883971,4.21744387833,3.22038562153,0.0,9.17985065927,19.4245,34.8825085926,0.0,25.0491,9.83340859259
 07/28  10:00:00,47.9763720973,4.21744387833,5.58343777172,0.0,9.17985065927,26.9147,50.9943859216,0.0,41.7485,9.24588592165
 07/28  11:00:00,53.4514829378,4.21744387833,10.32445556,0.0,9.17985065927,26.9147,51.5816281986,0.0,41.7485,9.83312819862
 07/28  12:00:00,56.0032344977,4.21744387833,13.5196779426,0.0,9.17985065927,26.9147,50.9958762444,0.0,41.7485,9.24737624437
 07/28  13:00:00,47.8305989328,4.21744387833,12.8933109683,0.0,9.17985065927,19.4245,41.484607661,0.0,33.3988,8.08580766103
 07/28  14:00:00,45.9211235527,4.21744387833,10.9701091272,0.0,9.17985065927,19.4245,31.9725424194,0.0,25.0491,6.92344241945
 07/28  15:00:00,44.6348155083,4.21744387833,9.68056325258,0.0,9.17985065927,19.4245,39.7499557518,0.0,33.3988,6.35115575175
 07/28  16:00:00,53.5552190928,4.21744387833,11.1159632028,0.0,9.17985065927,26.9147,57.0248522114,0.0,50.0982,6.92665221144
 07/28  17:00:00,54.4901155249,4.21744387833,12.0687575051,0.0,9.17985065927,26.9147,59.344553697,0.0,50.0982,9.24635369702
 07/28  18:00:00,57.0633365961,4.21744387833,14.6530723868,0.0,9.17985065927,26.9147,62.266167369,0.0,50.0982,12.167967369
 07/28  19:00:00,46.9925812809,4.21744387833,12.1126209295,0.0,9.17985065927,19.4245,46.7389866346,0.0,33.3988,13.3401866346
 07/28  20:00:00,46.9131362941,4.21744387833,9.9511277841,0.0,9.17985065927,19.4245,44.9771343357,0.0,33.3988,11.5783343357
 07/28  21:00:00,46.1158167216,4.21744387833,7.09021795665,0.0,9.17985065927,19.4245,37.2163395935,0.0,25.0491,12.1672395935
 07/28  22:00:00,42.3558014355,4.21744387833,3.33661913488,0.0,9.17985065927,19.4245,26.5333111135,0.0,16.6994,9.8339111135
 07/28  23:00:00,40.6308548819,4.21744387833,0.857939081976,0.0,9.17985065927,19.4245,14.1184268435,0.0,8.3497,5.76872684351
 07/28  24:00:00,23.0673378952,4.21744387833,0.00516087797394,0.0,4.58992532963,8.1892,8.09956131056,0.144240294283,3.33988,4.61544101628
 07/29  01:00:00,15.0094163107,0.0,0.0,0.0,1.52997510988,7.4902,3.93197425555,0.0,3.33988,0.592094255549
 07/29  02:00:00,15.0285307782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,15.0343796701,0.0,0.0,0.0,1.52997510988,7.4902,3.93197278994,0.0,3.33988,0.59209278994
 07/29  04:00:00,15.2075492024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,23.2304273635,4.21744387833,0.046106602836,0.0,4.58992532963,8.1892,9.35650085325,0.414728014756,8.3497,0.592072838494
 07/29  06:00:00,36.0058552939,4.21744387833,0.0540901438695,0.0,9.17985065927,19.4245,20.1615614966,0.0,16.6994,3.46216149656
 07/29  07:00:00,42.9753981008,4.21744387833,0.626770904437,0.0,9.17985065927,26.9147,28.5116343066,0.0,25.0491,3.46253430655
 07/29  08:00:00,44.7536983573,4.21744387833,2.39134048345,0.0,9.17985065927,26.9147,36.8618103305,0.0,33.3988,3.46301033051
 07/29  09:00:00,37.7857160867,4.21744387833,2.8996699436,0.0,9.17985065927,19.4245,36.626582097,0.0,25.0491,11.577482097
 07/29  10:00:00,46.4275344675,4.21744387833,4.04554512338,0.0,9.17985065927,26.9147,51.5828964896,0.0,41.7485,9.83439648958
 07/29  11:00:00,51.828546091,4.21744387833,8.69509042736,0.0,9.17985065927,26.9147,52.7487513841,0.0,41.7485,11.0002513841
 07/29  12:00:00,53.7054277227,4.21744387833,11.2085002646,0.0,9.17985065927,26.9147,53.32685254,0.0,41.7485,11.57835254
 07/29  13:00:00,45.9017211385,4.21744387833,10.9593223287,0.0,9.17985065927,19.4245,43.2317914423,0.0,33.3988,9.83299144227
 07/29  14:00:00,44.4067853606,4.21744387833,9.46651647365,0.0,9.17985065927,19.4245,34.2963455194,0.0,25.0491,9.24724551941
 07/29  15:00:00,44.0629422223,4.21744387833,9.12523941457,0.0,9.17985065927,19.4245,42.6433943791,0.0,33.3988,9.24459437905
 07/29  16:00:00,53.3885923084,4.21744387833,10.9552639829,0.0,9.17985065927,26.9147,57.6071135785,0.0,50.0982,7.50891357848
 07/29  17:00:00,53.1848768546,4.21744387833,10.7583211358,0.0,9.17985065927,26.9147,59.3449484418,0.0,50.0982,9.24674844176
 07/29  18:00:00,55.1329279835,4.21744387833,12.7197056117,0.0,9.17985065927,26.9147,62.2658441477,0.0,50.0982,12.1676441477
 07/29  19:00:00,47.2933192646,4.21744387833,12.2438918081,0.0,9.17985065927,19.4245,45.5668038552,0.0,33.3988,12.1680038552
 07/29  20:00:00,46.4221198662,4.21744387833,9.28229565243,0.0,9.17985065927,19.4245,44.9774573826,0.0,33.3988,11.5786573826
 07/29  21:00:00,47.0104413441,4.21744387833,7.8524568932,0.0,9.17985065927,19.4245,37.2179175148,0.0,25.0491,12.1688175148
 07/29  22:00:00,45.180250179,4.21744387833,6.1563689891,0.0,9.17985065927,19.4245,25.9447343344,0.0,16.6994,9.24533433439
 07/29  23:00:00,43.1016020535,4.21744387833,3.31740343315,0.0,9.17985065927,19.4245,15.2726353776,0.0,8.3497,6.92293537763
 07/29  24:00:00,23.0700586092,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.12550742698,0.17347532203,3.33988,4.61215210495
 07/30  01:00:00,15.0197549198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  02:00:00,15.0415613707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  03:00:00,15.0514704365,0.0,0.0,0.0,1.52997510988,7.4902,3.93196382641,0.0,3.33988,0.592083826408
 07/30  04:00:00,15.2252258705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  05:00:00,23.242337898,4.21744387833,0.0426269122435,0.0,4.58992532963,8.1892,9.32708783707,0.385298127495,8.3497,0.592089709574
 07/30  06:00:00,37.0799046793,4.21744387833,0.0519514223406,0.0,9.17985065927,19.4245,20.1616952364,0.0,16.6994,3.46229523635
 07/30  07:00:00,43.2672882495,4.21744387833,0.909628277807,0.0,9.17985065927,26.9147,28.5111356541,0.0,25.0491,3.4620356541
 07/30  08:00:00,45.3441707384,4.21744387833,2.97867963659,0.0,9.17985065927,26.9147,36.8614647094,0.0,33.3988,3.46266470939
 07/30  09:00:00,37.6998959087,4.21744387833,2.80284979815,0.0,9.17985065927,19.4245,28.5119751395,0.0,25.0491,3.46287513953
 07/30  10:00:00,48.8188460758,4.21744387833,6.41582074772,0.0,9.17985065927,26.9147,53.3266279965,0.0,41.7485,11.5781279965
 07/30  11:00:00,52.3335161185,4.21744387833,9.19246129118,0.0,9.17985065927,26.9147,52.7483399741,0.0,41.7485,10.9998399741
 07/30  12:00:00,53.6507800831,4.21744387833,11.1515591697,0.0,9.17985065927,26.9147,50.9955171153,0.0,41.7485,9.24701711526
 07/30  13:00:00,46.3782961347,4.21744387833,11.4266604764,0.0,9.17985065927,19.4245,42.0682533829,0.0,33.3988,8.66945338285
 07/30  14:00:00,45.0519664381,4.21744387833,10.0955481502,0.0,9.17985065927,19.4245,31.9753859546,0.0,25.0491,6.92628595461
 07/30  15:00:00,42.925425821,4.21744387833,7.9857052854,0.0,9.17985065927,19.4245,40.324192373,0.0,33.3988,6.92539237305
 07/30  16:00:00,51.8152779299,4.21744387833,9.39417740122,0.0,9.17985065927,26.9147,57.0233357855,0.0,50.0982,6.92513578552
 07/30  17:00:00,53.2170537558,4.21744387833,10.7919319872,0.0,9.17985065927,26.9147,59.3428562157,0.0,50.0982,9.24465621574
 07/30  18:00:00,54.0276898669,4.21744387833,11.6174446573,0.0,9.17985065927,26.9147,61.0981311628,0.0,50.0982,10.9999311628
 07/30  19:00:00,44.94761238,4.21744387833,9.90563176622,0.0,9.17985065927,19.4245,44.3978612726,0.0,33.3988,10.9990612726
 07/30  20:00:00,46.3749952772,4.21744387833,9.23558871048,0.0,9.17985065927,19.4245,42.6450279673,0.0,33.3988,9.2462279673
 07/30  21:00:00,44.9792424978,4.21744387833,5.81962596947,0.0,9.17985065927,19.4245,36.0493717989,0.0,25.0491,11.0002717989
 07/30  22:00:00,41.3197791717,4.21744387833,2.30618964878,0.0,9.17985065927,19.4245,25.9454797075,0.0,16.6994,9.2460797075
 07/30  23:00:00,40.6265978472,4.21744387833,0.853083687927,0.0,9.17985065927,19.4245,12.962807308,0.0,8.3497,4.61310730799
 07/30  24:00:00,23.0574695925,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.25464360658,0.146194738672,3.33988,5.7685688679
 07/31  01:00:00,15.0061470531,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  02:00:00,15.0316219987,0.0,0.0,0.0,1.52997510988,7.4902,3.93195254433,0.0,3.33988,0.592072544331
 07/31  03:00:00,15.0385109265,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  04:00:00,15.2100091779,0.0,0.0,0.0,1.52997510988,7.4902,3.93195844697,0.0,3.33988,0.59207844697
 07/31  05:00:00,23.2348014268,4.21744387833,0.0536204151209,0.0,4.58992532963,8.1892,8.71186614512,0.342166145125,8.3497,0.02
 07/31  06:00:00,37.0722693283,4.21744387833,0.05608457878,0.0,9.17985065927,19.4245,20.161626269,0.0,16.6994,3.46222626895
