Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  07:00:00,43.6060760603,4.21744387833,1.24444380846,0.0,9.17985065927,26.9147,38.3876313464,0.0,25.0491,13.3385313464
 07/31  08:00:00,45.837658124,4.21744387833,3.46496639154,0.0,9.17985065927,26.9147,45.5665739251,0.0,33.3988,12.1677739251
 07/31  09:00:00,39.1830593729,4.21744387833,4.28783216526,0.0,9.17985065927,19.4245,35.460968514,0.0,25.0491,10.411868514
 07/31  10:00:00,48.4795414246,4.21744387833,6.07910823154,0.0,9.17985065927,26.9147,50.5835268812,0.0,41.7485,8.83502688115
 07/31  11:00:00,52.9243770183,4.21744387833,9.78922718269,0.0,9.17985065927,26.9147,51.9957181213,0.0,41.7485,10.2472181213
 07/31  12:00:00,56.3772963251,4.21744387833,13.8698427921,0.0,9.17985065927,26.9147,50.9936094605,0.0,41.7485,9.24510946053
 07/31  13:00:00,46.6097749106,4.21744387833,11.6710590887,0.0,9.17985065927,19.4245,40.9077331447,0.0,33.3988,7.50893314474
 07/31  14:00:00,44.7313318986,4.21744387833,9.7867505909,0.0,9.17985065927,19.4245,31.9746410129,0.0,25.0491,6.92554101289
 07/31  15:00:00,43.8974395347,4.21744387833,8.94409776519,0.0,9.17985065927,19.4245,40.3245552967,0.0,33.3988,6.92575529666
 07/31  16:00:00,52.8682996001,4.21744387833,10.4302323208,0.0,9.17985065927,26.9147,57.0239581964,0.0,50.0982,6.92575819645
 07/31  17:00:00,55.214958246,4.21744387833,12.7741300268,0.0,9.17985065927,26.9147,58.7691952047,0.0,50.0982,8.67099520471
 07/31  18:00:00,53.712638721,4.21744387833,11.3325223829,0.0,9.17985065927,26.9147,62.8441478014,0.0,50.0982,12.7459478014
 07/31  19:00:00,40.7783253409,4.21744387833,5.79156799007,0.0,9.17985065927,19.4245,46.7389962943,0.0,33.3988,13.3401962943
 07/31  20:00:00,41.035435898,4.21744387833,3.95950440625,0.0,9.17985065927,19.4245,44.3985123734,0.0,33.3988,10.9997123734
 07/31  21:00:00,40.8023646518,4.21744387833,1.69426679041,0.0,9.17985065927,19.4245,37.2167804699,0.0,25.0491,12.1676804699
 07/31  22:00:00,40.2029589635,4.21744387833,1.21808900419,0.0,9.17985065927,19.4245,27.1110262455,0.0,16.6994,10.4116262455
 07/31  23:00:00,40.2057387806,4.21744387833,0.45554025603,0.0,9.17985065927,19.4245,14.1174576677,0.0,8.3497,5.76775766772
 07/31  24:00:00,23.0417219115,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.15896589737,0.206467921528,3.33988,4.61261797584
 08/01  01:00:00,14.9976354482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  02:00:00,15.0229731863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  03:00:00,15.0342725268,0.0,0.0,0.0,1.52997510988,7.4902,3.9319635796,0.0,3.33988,0.592083579595
 08/01  04:00:00,15.8106839405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  05:00:00,23.8282371164,4.21744387833,0.0538038992275,0.0,4.58992532963,8.1892,9.32489136783,0.383101904871,8.3497,0.592089462959
 08/01  06:00:00,37.3198603332,4.21744387833,0.0413009538205,0.0,9.17985065927,19.4245,20.1616598796,0.0,16.6994,3.46225987957
 08/01  07:00:00,43.1316961113,4.21744387833,0.786987079341,0.0,9.17985065927,26.9147,38.3867967515,0.0,25.0491,13.3376967515
 08/01  08:00:00,44.6607121617,4.21744387833,2.29865606831,0.0,9.17985065927,26.9147,45.5672864018,0.0,33.3988,12.1684864018
 08/01  09:00:00,38.9053020845,4.21744387833,4.01307954865,0.0,9.17985065927,19.4245,35.4599003858,0.0,25.0491,10.4108003858
 08/01  10:00:00,48.6507245711,4.21744387833,6.25033423489,0.0,9.17985065927,26.9147,50.4198281042,0.0,41.7485,8.6713281042
 08/01  11:00:00,53.2585017534,4.21744387833,10.1233519177,0.0,9.17985065927,26.9147,52.1607085275,0.0,41.7485,10.4122085275
 08/01  12:00:00,55.3881719724,4.21744387833,12.8958770972,0.0,9.17985065927,26.9147,50.4181695931,0.0,41.7485,8.66966959308
 08/01  13:00:00,47.1429038992,4.21744387833,12.1981785079,0.0,9.17985065927,19.4245,41.4835850946,0.0,33.3988,8.08478509461
 08/01  14:00:00,45.6043204194,4.21744387833,10.6458824489,0.0,9.17985065927,19.4245,31.9759200551,0.0,25.0491,6.92682005514
 08/01  15:00:00,44.0576635493,4.21744387833,9.09741843931,0.0,9.17985065927,19.4245,40.3232798086,0.0,33.3988,6.92447980861
 08/01  16:00:00,53.5933575762,4.21744387833,11.1386122089,0.0,9.17985065927,26.9147,56.4478966744,0.0,50.0982,6.34969667438
 08/01  17:00:00,55.1219773529,4.21744387833,12.6783766989,0.0,9.17985065927,26.9147,59.3454917676,0.0,50.0982,9.2472917676
 08/01  18:00:00,57.4278338596,4.21744387833,15.0286026918,0.0,9.17985065927,26.9147,62.2660024163,0.0,50.0982,12.1678024163
 08/01  19:00:00,47.030484532,4.21744387833,12.1645088988,0.0,9.17985065927,19.4245,46.736505415,0.0,33.3988,13.337705415
 08/01  20:00:00,46.7786894571,4.21744387833,8.75977731447,0.0,9.17985065927,19.4245,44.8528936822,0.0,33.3988,11.4540936822
 08/01  21:00:00,43.9431708673,4.21744387833,4.9316637104,0.0,9.17985065927,19.4245,37.3391437167,0.0,25.0491,12.2900437167
 08/01  22:00:00,41.6622362137,4.21744387833,2.65879923964,0.0,9.17985065927,19.4245,26.5320247404,0.0,16.6994,9.83262474044
 08/01  23:00:00,40.6668350023,4.21744387833,0.895640571765,0.0,9.17985065927,19.4245,14.1179170718,0.0,8.3497,5.76821707178
 08/01  24:00:00,23.0587056346,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.13030860426,0.17607732846,3.33988,4.6143512758
 08/02  01:00:00,15.0003142227,0.0,0.0,0.0,1.52997510988,7.4902,3.93195095513,0.0,3.33988,0.592070955129
 08/02  02:00:00,15.0221498604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  03:00:00,15.0292008844,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  04:00:00,15.2008829049,0.0,0.0,0.0,1.52997510988,7.4902,3.93195688046,0.0,3.33988,0.592076880458
 08/02  05:00:00,23.2005691908,4.21744387833,0.0321303214378,0.0,4.58992532963,8.1892,8.67554319715,0.30584319715,8.3497,0.02
 08/02  06:00:00,37.0428461871,4.21744387833,0.0496451012219,0.0,9.17985065927,19.4245,20.7354384502,0.0,16.6994,4.0360384502
 08/02  07:00:00,42.9541853549,4.21744387833,0.617310714958,0.0,9.17985065927,26.9147,38.3869550246,0.0,25.0491,13.3378550246
 08/02  08:00:00,43.8882378564,4.21744387833,1.53602852107,0.0,9.17985065927,26.9147,45.5672853058,0.0,33.3988,12.1684853058
 08/02  09:00:00,36.3708937188,4.21744387833,1.4976240103,0.0,9.17985065927,19.4245,34.8821476064,0.0,25.0491,9.83304760638
 08/02  10:00:00,46.6826903446,4.21744387833,4.29678148275,0.0,9.17985065927,26.9147,50.9957178063,0.0,41.7485,9.24721780627
 08/02  11:00:00,52.4709133663,4.21744387833,9.336778425,0.0,9.17985065927,26.9147,51.5827050595,0.0,41.7485,9.83420505951
 08/02  12:00:00,55.8310437339,4.21744387833,13.3335388039,0.0,9.17985065927,26.9147,50.9947443997,0.0,41.7485,9.24624439971
 08/02  13:00:00,47.2715357362,4.21744387833,12.3240487225,0.0,9.17985065927,19.4245,40.9071031384,0.0,33.3988,7.50830313838
 08/02  14:00:00,45.33420732,4.21744387833,10.3769225052,0.0,9.17985065927,19.4245,31.9756286639,0.0,25.0491,6.92652866387
 08/02  15:00:00,45.0542844602,4.21744387833,10.0849332681,0.0,9.17985065927,19.4245,40.3244510405,0.0,33.3988,6.92565104048
 08/02  16:00:00,54.6233296694,4.21744387833,12.167361987,0.0,9.17985065927,26.9147,57.0236940981,0.0,50.0982,6.92549409814
 08/02  17:00:00,55.3494549374,4.21744387833,12.9180121211,0.0,9.17985065927,26.9147,58.7667337321,0.0,50.0982,8.66853373212
 08/02  18:00:00,53.1080566949,4.21744387833,10.7690694554,0.0,9.17985065927,26.9147,62.8452971673,0.0,50.0982,12.7470971673
 08/02  19:00:00,41.996593157,4.21744387833,7.00201664123,0.0,9.17985065927,19.4245,46.7384063302,0.0,33.3988,13.3396063302
 08/02  20:00:00,43.9564296059,4.21744387833,5.80374051342,0.0,9.17985065927,19.4245,44.3977144533,0.0,33.3988,10.9989144533
 08/02  21:00:00,42.6333134797,4.21744387833,3.50715211816,0.0,9.17985065927,19.4245,37.2168621771,0.0,25.0491,12.1677621771
 08/02  22:00:00,40.7291836793,4.21744387833,1.72980224013,0.0,9.17985065927,19.4245,26.5323693759,0.0,16.6994,9.83296937586
 08/02  23:00:00,40.5935130108,4.21744387833,0.827209267904,0.0,9.17985065927,19.4245,14.1187136776,0.0,8.3497,5.76901367761
 08/02  24:00:00,23.056423531,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.13970914319,0.184720382187,3.33988,4.615108761
 08/03  01:00:00,15.0053130162,0.0,0.0,0.0,1.52997510988,7.4902,3.93197166479,0.0,3.33988,0.592091664785
 08/03  02:00:00,15.030444311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  03:00:00,15.0333125756,0.0,0.0,0.0,1.52997510988,7.4902,3.93193324982,0.0,3.33988,0.592053249824
 08/03  04:00:00,15.2018192094,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  05:00:00,23.2202588058,4.21744387833,0.0577981125498,0.0,4.58992532963,8.1892,9.42408898808,0.48232980911,8.3497,0.592059178971
 08/03  06:00:00,37.0176628827,4.21744387833,0.0374740868496,0.0,9.17985065927,19.4245,20.1615917946,0.0,16.6994,3.46219179463
 08/03  07:00:00,43.1262969346,4.21744387833,0.783788557125,0.0,9.17985065927,26.9147,38.3878326268,0.0,25.0491,13.3387326268
 08/03  08:00:00,45.3653919693,4.21744387833,2.99610006132,0.0,9.17985065927,26.9147,45.5664608961,0.0,33.3988,12.1676608961
 08/03  09:00:00,39.1859875124,4.21744387833,4.29100942878,0.0,9.17985065927,19.4245,34.8829743253,0.0,25.0491,9.83387432527
 08/03  10:00:00,48.8084392455,4.21744387833,6.40787765943,0.0,9.17985065927,26.9147,50.9955419345,0.0,41.7485,9.24704193453
 08/03  11:00:00,53.0459820227,4.21744387833,9.91793755912,0.0,9.17985065927,26.9147,51.582199702,0.0,41.7485,9.83369970197
 08/03  12:00:00,55.9193553646,4.21744387833,13.4300599158,0.0,9.17985065927,26.9147,50.9959335779,0.0,41.7485,9.2474335779
 08/03  13:00:00,47.8643597709,4.21744387833,12.9187750763,0.0,9.17985065927,19.4245,41.483884223,0.0,33.3988,8.08508422298
 08/03  14:00:00,45.5823017254,4.21744387833,10.62874853,0.0,9.17985065927,19.4245,31.3985911015,0.0,25.0491,6.3494911015
 08/03  15:00:00,44.2333230343,4.21744387833,9.2799750898,0.0,9.17985065927,19.4245,40.3253552229,0.0,33.3988,6.92655522294
 08/03  16:00:00,53.209928162,4.21744387833,10.7710484489,0.0,9.17985065927,26.9147,57.0242300561,0.0,50.0982,6.92603005608
 08/03  17:00:00,55.0097627294,4.21744387833,12.574317359,0.0,9.17985065927,26.9147,59.233282637,0.0,50.0982,9.13508263696
 08/03  18:00:00,57.0280239131,4.21744387833,14.6291667823,0.0,9.17985065927,26.9147,62.3750235924,0.0,50.0982,12.2768235924
 08/03  19:00:00,46.3825048865,4.21744387833,11.3411290238,0.0,9.17985065927,19.4245,46.736703311,0.0,33.3988,13.337903311
 08/03  20:00:00,47.0922687817,4.21744387833,8.91154955624,0.0,9.17985065927,19.4245,44.3965949143,0.0,33.3988,10.9977949143
 08/03  21:00:00,43.3102318742,4.21744387833,4.17841559112,0.0,9.17985065927,19.4245,37.2153319553,0.0,25.0491,12.1662319553
 08/03  22:00:00,40.4722190493,4.21744387833,1.4671045431,0.0,9.17985065927,19.4245,27.1107389452,0.0,16.6994,10.4113389452
 08/03  23:00:00,40.6913652432,4.21744387833,0.919436157836,0.0,9.17985065927,19.4245,13.5432578722,0.0,8.3497,5.19355787216
 08/03  24:00:00,23.0638107009,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.137205427,0.181988513514,3.33988,4.61533691349
 08/04  01:00:00,15.0117883851,0.0,0.0,0.0,1.52997510988,7.4902,3.93197045442,0.0,3.33988,0.592090454417
 08/04  02:00:00,15.0276716988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  03:00:00,15.0330724452,0.0,0.0,0.0,1.52997510988,7.4902,3.93196160927,0.0,3.33988,0.59208160927
 08/04  04:00:00,15.7993472522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  05:00:00,23.8057820666,4.21744387833,0.0340892566709,0.0,4.58992532963,8.1892,9.24902461175,0.307237099898,8.3497,0.592087511849
 08/04  06:00:00,37.3214895983,4.21744387833,0.0464205665535,0.0,9.17985065927,19.4245,20.1616346824,0.0,16.6994,3.4622346824
 08/04  07:00:00,42.8447655018,4.21744387833,0.513051262072,0.0,9.17985065927,26.9147,38.3875837037,0.0,25.0491,13.3384837037
 08/04  08:00:00,43.9890015108,4.21744387833,1.63758131694,0.0,9.17985065927,26.9147,45.5660662289,0.0,33.3988,12.1672662289
 08/04  09:00:00,36.5234396532,4.21744387833,1.64838316054,0.0,9.17985065927,19.4245,34.8823603342,0.0,25.0491,9.8332603342
 08/04  10:00:00,46.5937210034,4.21744387833,4.2110340429,0.0,9.17985065927,26.9147,50.994680689,0.0,41.7485,9.24618068904
 08/04  11:00:00,52.7063496753,4.21744387833,9.58017037054,0.0,9.17985065927,26.9147,51.5819819054,0.0,41.7485,9.83348190538
 08/04  12:00:00,55.8465754755,4.21744387833,13.3576201042,0.0,9.17985065927,26.9147,50.9957577019,0.0,41.7485,9.24725770193
 08/04  13:00:00,47.9303987377,4.21744387833,12.9849982027,0.0,9.17985065927,19.4245,41.4834683034,0.0,33.3988,8.08466830343
 08/04  14:00:00,45.9706908068,4.21744387833,11.0126664893,0.0,9.17985065927,19.4245,31.3995529388,0.0,25.0491,6.35045293883
 08/04  15:00:00,44.2260794145,4.21744387833,9.28045514739,0.0,9.17985065927,19.4245,40.325346389,0.0,33.3988,6.92654638901
 08/04  16:00:00,51.1458266909,4.21744387833,8.73638325581,0.0,9.17985065927,26.9147,57.0249950786,0.0,50.0982,6.92679507862
 08/04  17:00:00,53.3483930047,4.21744387833,10.9362450282,0.0,9.17985065927,26.9147,58.7678286384,0.0,50.0982,8.6696286384
 08/04  18:00:00,57.2516018257,4.21744387833,14.830960974,0.0,9.17985065927,26.9147,62.8441548455,0.0,50.0982,12.7459548455
 08/04  19:00:00,48.2297402617,4.21744387833,13.352439369,0.0,9.17985065927,19.4245,46.7366886931,0.0,33.3988,13.3378886931
 08/04  20:00:00,49.8702542357,4.21744387833,11.8359556701,0.0,9.17985065927,19.4245,44.3976601528,0.0,33.3988,10.9988601528
 08/04  21:00:00,46.3448594681,4.21744387833,7.31603618651,0.0,9.17985065927,19.4245,37.216525008,0.0,25.0491,12.167425008
 08/04  22:00:00,43.2881698021,4.21744387833,4.26725041569,0.0,9.17985065927,19.4245,26.532825329,0.0,16.6994,9.83342532901
 08/04  23:00:00,40.6447224776,4.21744387833,0.877168944856,0.0,9.17985065927,19.4245,14.1180630713,0.0,8.3497,5.76836307134
 08/04  24:00:00,23.0614200841,4.21744387833,0.00513554018781,0.0,4.58992532963,8.1892,8.09898773625,0.144354595645,3.33988,4.6147531406
 08/05  01:00:00,15.0057796541,0.0,0.0,0.0,1.52997510988,7.4902,3.93196960626,0.0,3.33988,0.592089606264
 08/05  02:00:00,15.0276450897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  03:00:00,15.0338748654,0.0,0.0,0.0,1.52997510988,7.4902,3.93194104993,0.0,3.33988,0.592061049934
 08/05  04:00:00,15.1917338538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  05:00:00,23.1443251275,4.21744387833,0.0,0.0,4.58992532963,8.1892,12.3223638108,3.38059684154,8.3497,0.59206696926
 08/05  06:00:00,37.0101881815,4.21744387833,0.0485851159244,0.0,9.17985065927,19.4245,20.1612905134,0.0,16.6994,3.46189051336
 08/05  07:00:00,42.608032307,4.21744387833,0.279256170258,0.0,9.17985065927,26.9147,28.5351019027,0.0235349154006,25.0491,3.4624669873
 08/05  08:00:00,45.1408753992,4.21744387833,2.77650040408,0.0,9.17985065927,26.9147,36.8616027781,0.0,33.3988,3.4628027781
 08/05  09:00:00,39.4865799355,4.21744387833,4.59058629177,0.0,9.17985065927,19.4245,36.0488914844,0.0,25.0491,10.9997914844
 08/05  10:00:00,50.4205624078,4.21744387833,8.00953589292,0.0,9.17985065927,26.9147,52.1597544426,0.0,41.7485,10.4112544425
 08/05  11:00:00,54.4561764616,4.21744387833,11.3062092537,0.0,9.17985065927,26.9147,52.7485351475,0.0,41.7485,11.0000351475
 08/05  12:00:00,54.606301659,4.21744387833,12.0883435663,0.0,9.17985065927,26.9147,52.7489852815,0.0,41.7485,11.0004852815
 08/05  13:00:00,46.6676203777,4.21744387833,11.6982338408,0.0,9.17985065927,19.4245,43.8097230244,0.0,33.3988,10.4109230244
 08/05  14:00:00,46.3126362771,4.21744387833,11.3380746418,0.0,9.17985065927,19.4245,33.7191912757,0.0,25.0491,8.6700912757
 08/05  15:00:00,46.1447916881,4.21744387833,11.1698123305,0.0,9.17985065927,19.4245,42.6435714159,0.0,33.3988,9.24477141594
 08/05  16:00:00,55.6287144966,4.21744387833,13.1586241853,0.0,9.17985065927,26.9147,57.6062356516,0.0,50.0982,7.50803565159
 08/05  17:00:00,55.87317283,4.21744387833,13.404949108,0.0,9.17985065927,26.9147,59.344997617,0.0,50.0982,9.246797617
 08/05  18:00:00,58.2408432629,4.21744387833,15.8207266563,0.0,9.17985065927,26.9147,62.2663003776,0.0,50.0982,12.1681003776
 08/05  19:00:00,50.5662909562,4.21744387833,15.4832208104,0.0,9.17985065927,19.4245,45.5652256986,0.0,33.3988,12.1664256986
 08/05  20:00:00,50.8008572494,4.21744387833,12.5691123315,0.0,9.17985065927,19.4245,44.3980778196,0.0,33.3988,10.9992778196
 08/05  21:00:00,49.8772091184,4.21744387833,10.6972401307,0.0,9.17985065927,19.4245,37.2159380549,0.0,25.0491,12.1668380549
 08/05  22:00:00,47.3410016361,4.21744387833,8.30345381602,0.0,9.17985065927,19.4245,25.9459932595,0.0,16.6994,9.24659325952
 08/05  23:00:00,45.2657644423,4.21744387833,5.46794829997,0.0,9.17985065927,19.4245,15.275476129,0.0,8.3497,6.92577612903
 08/05  24:00:00,23.11842449,4.21744387833,0.0220890164241,0.0,4.58992532963,8.1892,8.02375950399,0.0712324668811,3.33988,4.61264703711
 08/06  01:00:00,15.038571813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  02:00:00,15.052732391,0.0,0.0,0.0,1.52997510988,7.4902,3.93197229175,0.0,3.33988,0.592092291749
 08/06  03:00:00,15.0646737188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  04:00:00,15.2388802502,0.0,0.0,0.0,1.52997510988,7.4902,3.93192645366,0.0,3.33988,0.592046453662
 08/06  05:00:00,23.2794671557,4.21744387833,0.0731502389013,0.0,4.58992532963,8.1892,8.73799644089,0.368296440894,8.3497,0.02
 08/06  06:00:00,37.0588665307,4.21744387833,0.0392219102366,0.0,9.17985065927,19.4245,20.1613464325,0.0,16.6994,3.46194643248
 08/06  07:00:00,44.4363861836,4.21744387833,2.07281235506,0.0,9.17985065927,26.9147,28.5114363508,0.0,25.0491,3.46233635081
 08/06  08:00:00,48.8421290936,4.21744387833,6.45211991829,0.0,9.17985065927,26.9147,36.8615516568,0.0,33.3988,3.46275165682
 08/06  09:00:00,41.0173987116,4.21744387833,6.09461127326,0.0,9.17985065927,19.4245,28.5119528111,0.0,25.0491,3.46285281109
 08/06  10:00:00,52.069654511,4.21744387833,9.63352866351,0.0,9.17985065927,26.9147,53.3258916766,0.0,41.7485,11.5773916766
 08/06  11:00:00,54.6876490523,4.21744387833,11.5219895425,0.0,9.17985065927,26.9147,52.7473671412,0.0,41.7485,10.9988671412
 08/06  12:00:00,56.5222885373,4.21744387833,13.987869766,0.0,9.17985065927,26.9147,50.4180905222,0.0,41.7485,8.66959052218
 08/06  13:00:00,49.1830142068,4.21744387833,14.1981614402,0.0,9.17985065927,19.4245,42.6462065169,0.0,33.3988,9.24740651694
 08/06  14:00:00,47.9969403502,4.21744387833,13.0068561946,0.0,9.17985065927,19.4245,31.9741173375,0.0,25.0491,6.92501733751
 08/06  15:00:00,47.9016160798,4.21744387833,12.906200145,0.0,9.17985065927,19.4245,40.3231578576,0.0,33.3988,6.92435785759
 08/06  16:00:00,57.3843494347,4.21744387833,14.9007834044,0.0,9.17985065927,26.9147,56.4478377463,0.0,50.0982,6.34963774627
 08/06  17:00:00,58.2017473591,4.21744387833,15.7255459406,0.0,9.17985065927,26.9147,59.3441166661,0.0,50.0982,9.24591666614
 08/06  18:00:00,59.7084381079,4.21744387833,17.2801246588,0.0,9.17985065927,26.9147,61.0968268728,0.0,50.0982,10.9986268728
 08/06  19:00:00,50.9656710891,4.21744387833,15.8648723077,0.0,9.17985065927,19.4245,44.3964471459,0.0,33.3988,10.9976471459
 08/06  20:00:00,52.0872423174,4.21744387833,13.8473499467,0.0,9.17985065927,19.4245,42.645867821,0.0,33.3988,9.24706782098
 08/06  21:00:00,48.2965493123,4.21744387833,9.11367240069,0.0,9.17985065927,19.4245,36.0468223022,0.0,25.0491,10.9977223022
 08/06  22:00:00,45.3348997866,4.21744387833,6.29335383043,0.0,9.17985065927,19.4245,25.9463040282,0.0,16.6994,9.24690402816
 08/06  23:00:00,43.7413334171,4.21744387833,3.94605584323,0.0,9.17985065927,19.4245,12.9621815277,0.0,8.3497,4.61248152769
 08/06  24:00:00,23.0893650843,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.21360984559,0.105222883154,3.33988,5.76850696244
 08/07  01:00:00,15.0351829239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  02:00:00,15.0532276535,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  03:00:00,15.0564056159,0.0,0.0,0.0,1.52997510988,7.4902,3.93195735238,0.0,3.33988,0.592077352385
 08/07  04:00:00,15.2269948838,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  05:00:00,23.2835114552,4.21744387833,0.0817930001671,0.0,4.58992532963,8.1892,9.2516123173,0.309829071676,8.3497,0.592083245629
 08/07  06:00:00,37.0744913021,4.21744387833,0.0457013027017,0.0,9.17985065927,19.4245,20.1615447254,0.0,16.6994,3.46214472543
 08/07  07:00:00,44.729413257,4.21744387833,2.36217220518,0.0,9.17985065927,26.9147,38.3853093681,0.0,25.0491,13.3362093681
 08/07  08:00:00,49.5144083962,4.21744387833,7.11873194794,0.0,9.17985065927,26.9147,45.566235633,0.0,33.3988,12.167435633
 08/07  09:00:00,43.5590743746,4.21744387833,8.63292209163,0.0,9.17985065927,19.4245,34.8830950391,0.0,25.0491,9.83399503907
 08/07  10:00:00,53.1885494843,4.21744387833,10.7517597063,0.0,9.17985065927,26.9147,50.9960477084,0.0,41.7485,9.24754770845
 08/07  11:00:00,58.0461832852,4.21744387833,14.8735697005,0.0,9.17985065927,26.9147,51.5817405222,0.0,41.7485,9.83324052221
 08/07  12:00:00,60.8458345237,4.21744387833,18.3020453292,0.0,9.17985065927,26.9147,50.9944047118,0.0,41.7485,9.24590471185
 08/07  13:00:00,52.0592543863,4.21744387833,17.0712954767,0.0,9.17985065927,19.4245,40.9075815104,0.0,33.3988,7.50878151036
 08/07  14:00:00,50.1242631729,4.21744387833,15.133449591,0.0,9.17985065927,19.4245,31.9755741904,0.0,25.0491,6.92647419042
 08/07  15:00:00,49.4412366048,4.21744387833,14.445161676,0.0,9.17985065927,19.4245,40.3246994091,0.0,33.3988,6.92589940909
 08/07  16:00:00,58.68413253,4.21744387833,16.2039328208,0.0,9.17985065927,26.9147,57.022918781,0.0,50.0982,6.92471878097
 08/07  17:00:00,60.4645842182,4.21744387833,17.9952826944,0.0,9.17985065927,26.9147,58.7682097455,0.0,50.0982,8.67000974547
 08/07  18:00:00,61.8587718077,4.21744387833,19.4131462734,0.0,9.17985065927,26.9147,62.2644837404,0.0,50.0982,12.1662837404
 08/07  19:00:00,52.1321356232,4.21744387833,17.0487892895,0.0,9.17985065927,19.4245,46.7350789098,0.0,33.3988,13.3362789098
 08/07  20:00:00,53.4638926656,4.21744387833,15.2297498988,0.0,9.17985065927,19.4245,44.9751376173,0.0,33.3988,11.5763376173
 08/07  21:00:00,49.3190338207,4.21744387833,10.1418914262,0.0,9.17985065927,19.4245,37.2155645815,0.0,25.0491,12.1664645815
 08/07  22:00:00,45.8705763393,4.21744387833,6.83601638322,0.0,9.17985065927,19.4245,26.5319631632,0.0,16.6994,9.83256316318
 08/07  23:00:00,43.7264151635,4.21744387833,3.93112817442,0.0,9.17985065927,19.4245,14.1188597651,0.0,8.3497,5.76915976507
 08/07  24:00:00,23.1027941085,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.0104029894,0.0572031236458,3.33988,4.61331986575
 08/08  01:00:00,15.0526257515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  02:00:00,15.0665778918,0.0,0.0,0.0,1.52997510988,7.4902,3.93194980279,0.0,3.33988,0.592069802785
 08/08  03:00:00,15.0778025929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,15.8828756003,0.0,0.0,0.0,1.52997510988,7.4902,3.93195570978,0.0,3.33988,0.592075709781
 08/08  05:00:00,23.934216563,4.21744387833,0.0606129519348,0.0,4.58992532963,8.1892,8.56070824619,0.191008246192,8.3497,0.02
 08/08  06:00:00,37.4196782815,4.21744387833,0.0541840144703,0.0,9.17985065927,19.4245,20.1615844233,0.0,16.6994,3.46218442329
 08/08  07:00:00,46.9947014726,4.21744387833,4.61626467213,0.0,9.17985065927,26.9147,38.3862372851,0.0,25.0491,13.3371372851
 08/08  08:00:00,50.7536330769,4.21744387833,8.36009513055,0.0,9.17985065927,26.9147,45.5654229061,0.0,33.3988,12.1666229061
 08/08  09:00:00,44.3695823728,4.21744387833,9.4510621384,0.0,9.17985065927,19.4245,35.4599749684,0.0,25.0491,10.4108749684
 08/08  10:00:00,54.0319818809,4.21744387833,11.5976354482,0.0,9.17985065927,26.9147,50.4185805613,0.0,41.7485,8.67008056129
 08/08  11:00:00,57.9404266411,4.21744387833,14.774767132,0.0,9.17985065927,26.9147,52.1589602622,0.0,41.7485,10.4104602622
 08/08  12:00:00,61.9207524575,4.21744387833,19.3811304451,0.0,9.17985065927,26.9147,50.418777533,0.0,41.7485,8.67027753298
 08/08  13:00:00,53.3377404897,4.21744387833,18.3493167866,0.0,9.17985065927,19.4245,41.4834435491,0.0,33.3988,8.08464354907
 08/08  14:00:00,50.6390672939,4.21744387833,15.6432996256,0.0,9.17985065927,19.4245,31.3982652347,0.0,25.0491,6.3491652347
 08/08  15:00:00,49.6188622546,4.21744387833,14.6199938673,0.0,9.17985065927,19.4245,40.325389481,0.0,33.3988,6.92658948105
 08/08  16:00:00,59.0977197749,4.21744387833,16.6134834093,0.0,9.17985065927,26.9147,57.0237217496,0.0,50.0982,6.9255217496
 08/08  17:00:00,60.838506318,4.21744387833,18.3615370902,0.0,9.17985065927,26.9147,58.7667221372,0.0,50.0982,8.66852213723
 08/08  18:00:00,62.6614851808,4.21744387833,20.1924100223,0.0,9.17985065927,26.9147,62.8436866803,0.0,50.0982,12.7454866803
 08/08  19:00:00,52.7697112094,4.21744387833,17.8478933268,0.0,9.17985065927,19.4245,46.1571492,0.0,33.3988,12.7583492
 08/08  20:00:00,52.700097701,4.21744387833,14.6427847554,0.0,9.17985065927,19.4245,44.9758573684,0.0,33.3988,11.5770573684
 08/08  21:00:00,48.384772318,4.21744387833,9.34355548329,0.0,9.17985065927,19.4245,37.2158487654,0.0,25.0491,12.1667487654
 08/08  22:00:00,45.4792144866,4.21744387833,6.44668759554,0.0,9.17985065927,19.4245,26.5323143195,0.0,16.6994,9.83291431946
 08/08  23:00:00,42.922842349,4.21744387833,3.13517775782,0.0,9.17985065927,19.4245,14.1181438762,0.0,8.3497,5.7684438762
 08/08  24:00:00,23.0859753355,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.06574307591,0.111892102121,3.33988,4.61397097379
 08/09  01:00:00,15.0341348768,0.0,0.0,0.0,1.52997510988,7.4902,3.55285875979,0.0,3.33988,0.212978759792
 08/09  02:00:00,15.0577134739,0.0,0.0,0.0,1.52997510988,7.4902,3.73887466549,0.0,3.33988,0.39899466549
 08/09  03:00:00,15.0597873781,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  04:00:00,15.2266518167,0.0,0.0,0.0,1.52997510988,7.4902,3.93193058167,0.0,3.33988,0.592050581672
 08/09  05:00:00,23.2782484375,4.21744387833,0.0833496455816,0.0,4.58992532963,8.1892,8.69630613826,0.326606138263,8.3497,0.02
 08/09  06:00:00,37.0495794942,4.21744387833,0.0395226140139,0.0,9.17985065927,19.4245,20.1615719797,0.0,16.6994,3.4621719797
 08/09  07:00:00,44.2114437083,4.21744387833,1.85081427647,0.0,9.17985065927,26.9147,38.3873423956,0.0,25.0491,13.3382423956
 08/09  08:00:00,49.7822587593,4.21744387833,7.38653143829,0.0,9.17985065927,26.9147,45.5665195839,0.0,33.3988,12.1677195839
 08/09  09:00:00,44.9706795826,4.21744387833,10.0345201771,0.0,9.17985065927,19.4245,35.4603378168,0.0,25.0491,10.4112378168
 08/09  10:00:00,54.9568301281,4.21744387833,12.5046152773,0.0,9.17985065927,26.9147,50.4189693639,0.0,41.7485,8.67046936393
 08/09  11:00:00,59.5733977085,4.21744387833,16.3863454937,0.0,9.17985065927,26.9147,52.1587535196,0.0,41.7485,10.4102535196
 08/09  12:00:00,62.239565823,4.21744387833,19.6848537892,0.0,9.17985065927,26.9147,50.4184822493,0.0,41.7485,8.66998224928
 08/09  13:00:00,52.9065358172,4.21744387833,17.9156202494,0.0,9.17985065927,19.4245,41.4832044177,0.0,33.3988,8.08440441771
 08/09  14:00:00,51.040059673,4.21744387833,16.039863904,0.0,9.17985065927,19.4245,31.9730731648,0.0,25.0491,6.92397316481
 08/09  15:00:00,49.8586409575,4.21744387833,14.8528862048,0.0,9.17985065927,19.4245,39.7493045267,0.0,33.3988,6.35050452669
 08/09  16:00:00,59.8210952613,4.21744387833,17.325007735,0.0,9.17985065927,26.9147,57.0241252532,0.0,50.0982,6.92592525317
 08/09  17:00:00,62.0441236289,4.21744387833,19.56149174,0.0,9.17985065927,26.9147,59.3444121088,0.0,50.0982,9.24621210876
 08/09  18:00:00,64.3043389662,4.21744387833,21.8388438679,0.0,9.17985065927,26.9147,62.2656482164,0.0,50.0982,12.1674482164
 08/09  19:00:00,54.3881198257,4.21744387833,19.2821261831,0.0,9.17985065927,19.4245,46.7360303629,0.0,33.3988,13.3372303629
 08/09  20:00:00,55.6919573954,4.21744387833,17.4383386685,0.0,9.17985065927,19.4245,44.3983331475,0.0,33.3988,10.9995331475
 08/09  21:00:00,52.5770293767,4.21744387833,13.3765009119,0.0,9.17985065927,19.4245,37.2153020256,0.0,25.0491,12.1662020256
 08/09  22:00:00,48.1511497062,4.21744387833,9.09619993009,0.0,9.17985065927,19.4245,26.5315520799,0.0,16.6994,9.83215207986
 08/09  23:00:00,45.1579618531,4.21744387833,5.35397327446,0.0,9.17985065927,19.4245,14.1181392374,0.0,8.3497,5.76843923742
 08/09  24:00:00,23.8206974796,4.21744387833,0.7167394959,0.0,4.58992532963,8.1892,7.97233856673,0.0183270063975,3.33988,4.61413156033
 08/10  01:00:00,15.0560690936,0.0,0.0,0.0,1.52997510988,7.4902,3.93194436903,0.0,3.33988,0.59206436903
 08/10  02:00:00,15.0791510192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  03:00:00,15.0917654253,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  04:00:00,15.2699539891,0.0,0.0,0.0,1.52997510988,7.4902,3.93195028467,0.0,3.33988,0.592070284666
 08/10  05:00:00,23.3299670617,4.21744387833,0.0730647755134,0.0,4.58992532963,8.1892,8.53713280231,0.16743280231,8.3497,0.02
 08/10  06:00:00,38.1576171581,4.21744387833,1.06724910097,0.0,9.17985065927,19.4245,20.1618045483,0.0,16.6994,3.46240454831
 08/10  07:00:00,48.7413618301,4.21744387833,6.34916850324,0.0,9.17985065927,26.9147,38.3861348684,0.0,25.0491,13.3370348684
 08/10  08:00:00,49.9906016392,4.21744387833,7.59466616827,0.0,9.17985065927,26.9147,45.5652981167,0.0,33.3988,12.1664981167
 08/10  09:00:00,42.5076248311,4.21744387833,7.59418560545,0.0,9.17985065927,19.4245,35.4594296505,0.0,25.0491,10.4103296505
 08/10  10:00:00,49.7559328292,4.21744387833,7.35425044345,0.0,9.17985065927,26.9147,50.4174007301,0.0,41.7485,8.66890073014
 08/10  11:00:00,54.734180368,4.21744387833,11.6000454267,0.0,9.17985065927,26.9147,52.1587959112,0.0,41.7485,10.4102959112
 08/10  12:00:00,58.8284859061,4.21744387833,16.3256461641,0.0,9.17985065927,26.9147,50.4192244876,0.0,41.7485,8.67072448756
 08/10  13:00:00,50.0292333315,4.21744387833,15.0774568728,0.0,9.17985065927,19.4245,41.4840613591,0.0,33.3988,8.08526135913
 08/10  14:00:00,48.5882135658,4.21744387833,13.624238427,0.0,9.17985065927,19.4245,31.9721213626,0.0,25.0491,6.92302136257
 08/10  15:00:00,46.8321611534,4.21744387833,11.87155493,0.0,9.17985065927,19.4245,39.7497372735,0.0,33.3988,6.35093727354
 08/10  16:00:00,56.9748351546,4.21744387833,14.5254382207,0.0,9.17985065927,26.9147,57.0234133393,0.0,50.0982,6.92521333926
 08/10  17:00:00,60.6426136496,4.21744387833,18.1856784508,0.0,9.17985065927,26.9147,59.3432536509,0.0,50.0982,9.24505365088
 08/10  18:00:00,62.4933772261,4.21744387833,20.0389361537,0.0,9.17985065927,26.9147,62.2657756514,0.0,50.0982,12.1675756514
 08/10  19:00:00,52.1703406862,4.21744387833,17.0502610635,0.0,9.17985065927,19.4245,46.7363391866,0.0,33.3988,13.3375391866
 08/10  20:00:00,54.7657639808,4.21744387833,16.5254454849,0.0,9.17985065927,19.4245,44.3966344161,0.0,33.3988,10.9978344161
 08/10  21:00:00,49.1781502552,4.21744387833,10.0015171102,0.0,9.17985065927,19.4245,37.2176396429,0.0,25.0491,12.1685396429
 08/10  22:00:00,42.9254820938,4.21744387833,3.90797595872,0.0,9.17985065927,19.4245,26.5318434858,0.0,16.6994,9.83244348581
 08/10  23:00:00,41.4287477764,4.21744387833,1.64461450687,0.0,9.17985065927,19.4245,14.1174240421,0.0,8.3497,5.76772404215
 08/10  24:00:00,23.0881316373,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.08234759914,0.128554785576,3.33988,4.61391281356
 08/11  01:00:00,15.030843563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  02:00:00,15.0554877651,0.0,0.0,0.0,1.52997510988,7.4902,3.93196968286,0.0,3.33988,0.59208968286
 08/11  03:00:00,15.0697194484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  04:00:00,15.8447798633,0.0,0.0,0.0,1.52997510988,7.4902,3.9319755583,0.0,3.33988,0.592095558299
 08/11  05:00:00,23.9090369444,4.21744387833,0.0855675532827,0.0,4.58992532963,8.1892,8.66636942175,0.296669421755,8.3497,0.02
 08/11  06:00:00,37.4009044236,4.21744387833,0.0636063943504,0.0,9.17985065927,19.4245,20.1616389715,0.0,16.6994,3.46223897147
 08/11  07:00:00,44.2606687108,4.21744387833,1.89535829697,0.0,9.17985065927,26.9147,38.3869985319,0.0,25.0491,13.3378985319
 08/11  08:00:00,45.7283183948,4.21744387833,3.35987966833,0.0,9.17985065927,26.9147,45.5665608456,0.0,33.3988,12.1677608456
 08/11  09:00:00,39.6227411804,4.21744387833,4.72957800837,0.0,9.17985065927,19.4245,35.4598190032,0.0,25.0491,10.4107190032
 08/11  10:00:00,50.1714557773,4.21744387833,7.76546492805,0.0,9.17985065927,26.9147,50.4188640592,0.0,41.7485,8.67036405918
 08/11  11:00:00,56.0978890717,4.21744387833,12.9418972851,0.0,9.17985065927,26.9147,52.1590065673,0.0,41.7485,10.4105065673
 08/11  12:00:00,59.3999691446,4.21744387833,16.8782198398,0.0,9.17985065927,26.9147,50.4188420529,0.0,41.7485,8.67034205285
 08/11  13:00:00,50.6856028247,4.21744387833,15.7197329435,0.0,9.17985065927,19.4245,41.4832194131,0.0,33.3988,8.08441941312
 08/11  14:00:00,47.7280117954,4.21744387833,12.7728876639,0.0,9.17985065927,19.4245,31.3998374961,0.0,25.0491,6.3507374961
 08/11  15:00:00,46.5351714042,4.21744387833,11.5788106256,0.0,9.17985065927,19.4245,40.3249673447,0.0,33.3988,6.92616734474
 08/11  16:00:00,56.6008704582,4.21744387833,14.1488406947,0.0,9.17985065927,26.9147,57.023764933,0.0,50.0982,6.92556493301
 08/11  17:00:00,58.2442721172,4.21744387833,15.7967245842,0.0,9.17985065927,26.9147,58.7659554746,0.0,50.0982,8.6677554746
 08/11  18:00:00,59.1139055706,4.21744387833,16.693405037,0.0,9.17985065927,26.9147,62.2645288779,0.0,50.0982,12.1663288779
 08/11  19:00:00,49.3355887879,4.21744387833,14.4400126764,0.0,9.17985065927,19.4245,46.7365523407,0.0,33.3988,13.3377523407
 08/11  20:00:00,50.6751258478,4.21744387833,12.6444302593,0.0,9.17985065927,19.4245,44.9753969912,0.0,33.3988,11.5765969912
 08/11  21:00:00,47.7296842573,4.21744387833,8.69687411568,0.0,9.17985065927,19.4245,37.2167720072,0.0,25.0491,12.1676720072
 08/11  22:00:00,44.9320600799,4.21744387833,5.90276741719,0.0,9.17985065927,19.4245,26.5313999599,0.0,16.6994,9.83199995994
 08/11  23:00:00,43.2238694391,4.21744387833,3.42604334956,0.0,9.17985065927,19.4245,14.1190638495,0.0,8.3497,5.76936384948
 08/11  24:00:00,23.1010153105,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.07179045444,0.118582305197,3.33988,4.61332814925
 08/12  01:00:00,15.048191007,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  02:00:00,15.0694309819,0.0,0.0,0.0,1.52997510988,7.4902,3.93195106108,0.0,3.33988,0.592071061082
 08/12  03:00:00,15.0793826981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  04:00:00,15.2538812795,0.0,0.0,0.0,1.52997510988,7.4902,3.93195696608,0.0,3.33988,0.592076966077
 08/12  05:00:00,23.2767653133,4.21744387833,0.0414059101692,0.0,4.58992532963,8.1892,8.65901646282,0.289316462819,8.3497,0.02
 08/12  06:00:00,37.1344090285,4.21744387833,0.0687323504799,0.0,9.17985065927,19.4245,20.1612060667,0.0,16.6994,3.46180606673
 08/12  07:00:00,46.4141601903,4.21744387833,4.03767064075,0.0,9.17985065927,26.9147,28.5112312767,0.0,25.0491,3.46213127672
 08/12  08:00:00,47.8408480773,4.21744387833,5.46019455275,0.0,9.17985065927,26.9147,36.8616403434,0.0,33.3988,3.46284034338
 08/12  09:00:00,40.0636087714,4.21744387833,5.16520377481,0.0,9.17985065927,19.4245,36.6269335531,0.0,25.0491,11.5778335531
 08/12  10:00:00,48.2599117856,4.21744387833,5.86800191328,0.0,9.17985065927,26.9147,51.5812780192,0.0,41.7485,9.83277801923
 08/12  11:00:00,52.803110245,4.21744387833,9.68286864418,0.0,9.17985065927,26.9147,52.7472677387,0.0,41.7485,10.9987677387
 08/12  12:00:00,54.616299399,4.21744387833,12.1302114315,0.0,9.17985065927,26.9147,52.7476853213,0.0,41.7485,10.9991853213
 08/12  13:00:00,47.4560994362,4.21744387833,12.5152629208,0.0,9.17985065927,19.4245,43.8092147474,0.0,33.3988,10.4104147474
 08/12  14:00:00,47.36414814,4.21744387833,12.4079902467,0.0,9.17985065927,19.4245,33.7175555022,0.0,25.0491,8.66845550219
 08/12  15:00:00,47.0824032437,4.21744387833,12.1208256113,0.0,9.17985065927,19.4245,42.6448820819,0.0,33.3988,9.24608208187
 08/12  16:00:00,55.4434765623,4.21744387833,12.9964507341,0.0,9.17985065927,26.9147,57.6056909097,0.0,50.0982,7.50749090965
 08/12  17:00:00,55.1029589064,4.21744387833,12.6636084338,0.0,9.17985065927,26.9147,59.3447635345,0.0,50.0982,9.24656353454
 08/12  18:00:00,56.2135831223,4.21744387833,13.8017047607,0.0,9.17985065927,26.9147,62.2647472534,0.0,50.0982,12.1665472534
 08/12  19:00:00,47.4532284465,4.21744387833,12.3904551119,0.0,9.17985065927,19.4245,45.5658620104,0.0,33.3988,12.1670620104
 08/12  20:00:00,47.6541429602,4.21744387833,9.46460542523,0.0,9.17985065927,19.4245,44.3974246686,0.0,33.3988,10.9986246686
 08/12  21:00:00,46.2569689079,4.21744387833,7.10967511946,0.0,9.17985065927,19.4245,37.2156712057,0.0,25.0491,12.1665712057
 08/12  22:00:00,43.6204431055,4.21744387833,4.60875874128,0.0,9.17985065927,19.4245,25.9451035443,0.0,16.6994,9.2457035443
 08/12  23:00:00,42.6096866728,4.21744387833,2.82494513735,0.0,9.17985065927,19.4245,14.6972590991,0.0,8.3497,6.34755909906
 08/12  24:00:00,23.0913107505,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.0953859426,0.13994958162,3.33988,4.61555636098
 08/13  01:00:00,15.0429237796,0.0,0.0,0.0,1.52997510988,7.4902,3.93197155305,0.0,3.33988,0.592091553046
 08/13  02:00:00,15.0560226122,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  03:00:00,15.0555312718,0.0,0.0,0.0,1.52997510988,7.4902,3.93197008916,0.0,3.33988,0.592090089158
 08/13  04:00:00,15.2242987008,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  05:00:00,23.253813686,4.21744387833,0.0533229247123,0.0,4.58992532963,8.1892,9.33337941522,0.391583454003,8.3497,0.592095961217
 08/13  06:00:00,37.0547872824,4.21744387833,0.0393910169177,0.0,9.17985065927,19.4245,20.1617313601,0.0,16.6994,3.46233136009
 08/13  07:00:00,43.0423089192,4.21744387833,0.695578833953,0.0,9.17985065927,26.9147,28.5119489066,0.0,25.0491,3.4628489066
 08/13  08:00:00,43.7495544995,4.21744387833,1.39636178584,0.0,9.17985065927,26.9147,36.8611974489,0.0,33.3988,3.46239744887
 08/13  09:00:00,35.8881195574,4.21744387833,1.01015967045,0.0,9.17985065927,19.4245,28.5118247302,0.0,25.0491,3.46272473022
 08/13  10:00:00,48.4784686096,4.21744387833,6.08278217982,0.0,9.17985065927,26.9147,52.7475975609,0.0,41.7485,10.9990975609
 08/13  11:00:00,51.0464600976,4.21744387833,7.93148597352,0.0,9.17985065927,26.9147,53.3250509226,0.0,41.7485,11.5765509226
 08/13  12:00:00,52.3116694489,4.21744387833,9.83578626507,0.0,9.17985065927,26.9147,50.4180186451,0.0,41.7485,8.66951864509
 08/13  13:00:00,44.7659922143,4.21744387833,9.82944085254,0.0,9.17985065927,19.4245,42.6439340524,0.0,33.3988,9.24513405237
 08/13  14:00:00,43.6196300018,4.21744387833,8.67006608583,0.0,9.17985065927,19.4245,31.3999167856,0.0,25.0491,6.35081678564
 08/13  15:00:00,42.4704241303,4.21744387833,7.52859699169,0.0,9.17985065927,19.4245,40.3243083653,0.0,33.3988,6.92550836529
 08/13  16:00:00,52.3949267393,4.21744387833,9.95861462182,0.0,9.17985065927,26.9147,57.0236891548,0.0,50.0982,6.92548915477
 08/13  17:00:00,53.433755099,4.21744387833,10.9960688869,0.0,9.17985065927,26.9147,58.7679394841,0.0,50.0982,8.66973948414
 08/13  18:00:00,53.3472559203,4.21744387833,10.9533556034,0.0,9.17985065927,26.9147,61.096462856,0.0,50.0982,10.998262856
 08/13  19:00:00,43.7335860315,4.21744387833,8.70122765211,0.0,9.17985065927,19.4245,44.9755612534,0.0,33.3988,11.5767612534
 08/13  20:00:00,45.4158519225,4.21744387833,7.23946675932,0.0,9.17985065927,19.4245,42.0686986554,0.0,33.3988,8.66989865542
 08/13  21:00:00,42.2608362966,4.21744387833,3.12908672664,0.0,9.17985065927,19.4245,36.0471499816,0.0,25.0491,10.9980499816
 08/13  22:00:00,40.1632263403,4.21744387833,1.17223298601,0.0,9.17985065927,19.4245,25.9459469006,0.0,16.6994,9.24654690061
 08/13  23:00:00,40.3973148706,4.21744387833,0.634516912211,0.0,9.17985065927,19.4245,12.9628384333,0.0,8.3497,4.61313843327
 08/13  24:00:00,23.0544105014,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.26370179302,0.154984593987,3.33988,5.76883719904
 08/14  01:00:00,14.9962880959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  02:00:00,15.0100433405,0.0,0.0,0.0,1.52997510988,7.4902,3.93197378957,0.0,3.33988,0.592093789574
 08/14  03:00:00,15.0136114899,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  04:00:00,15.1752207756,0.0,0.0,0.0,1.52997510988,7.4902,3.93195385316,0.0,3.33988,0.592073853156
 08/14  05:00:00,23.1682827991,4.21744387833,0.040680547781,0.0,4.58992532963,8.1892,12.3560750768,3.98637507682,8.3497,0.02
 08/14  06:00:00,36.9706609964,4.21744387833,0.036748773346,0.0,9.17985065927,19.4245,21.8161711595,1.65475443053,16.6994,3.462016729
 08/14  07:00:00,42.371890966,4.21744387833,0.0733280860355,0.0,9.17985065927,26.9147,38.4030421496,0.016904302636,25.0491,13.337037847
 08/14  08:00:00,42.8283933,4.21744387833,0.507602233533,0.0,9.17985065927,26.9147,45.5664742028,0.0,33.3988,12.1676742028
 08/14  09:00:00,36.0448525356,4.21744387833,1.17959699982,0.0,9.17985065927,19.4245,34.8826635005,0.0,25.0491,9.83356350048
 08/14  10:00:00,47.6213724732,4.21744387833,5.22645241161,0.0,9.17985065927,26.9147,50.9950880865,0.0,41.7485,9.24658808655
 08/14  11:00:00,51.6072573289,4.21744387833,8.48514776954,0.0,9.17985065927,26.9147,51.5807261003,0.0,41.7485,9.83222610027
 08/14  12:00:00,52.7502487154,4.21744387833,10.2750798381,0.0,9.17985065927,26.9147,50.9940541685,0.0,41.7485,9.24555416855
 08/14  13:00:00,43.7364436113,4.21744387833,8.81822467574,0.0,9.17985065927,19.4245,40.9070795618,0.0,33.3988,7.50827956178
 08/14  14:00:00,41.7354059058,4.21744387833,6.81482057048,0.0,9.17985065927,19.4245,31.9749691464,0.0,25.0491,6.92586914642
 08/14  15:00:00,41.1019169911,4.21744387833,6.17636262249,0.0,9.17985065927,19.4245,40.3240435096,0.0,33.3988,6.92524350962
 08/14  16:00:00,50.6829657,4.21744387833,8.25999195411,0.0,9.17985065927,26.9147,57.0217386706,0.0,50.0982,6.92353867058
 08/14  17:00:00,52.1612005503,4.21744387833,9.75630908623,0.0,9.17985065927,26.9147,58.7679235138,0.0,50.0982,8.66972351377
 08/14  18:00:00,52.5778218569,4.21744387833,10.2431650199,0.0,9.17985065927,26.9147,62.2647870222,0.0,50.0982,12.1665870222
 08/14  19:00:00,42.3629061645,4.21744387833,7.36061331151,0.0,9.17985065927,19.4245,46.7358194814,0.0,33.3988,13.3370194814
 08/14  20:00:00,43.6366384077,4.21744387833,5.48707394273,0.0,9.17985065927,19.4245,44.3970669073,0.0,33.3988,10.9982669073
 08/14  21:00:00,41.739908646,4.21744387833,2.62606842721,0.0,9.17985065927,19.4245,37.2171083292,0.0,25.0491,12.1680083292
 08/14  22:00:00,39.6547489728,4.21744387833,0.694015786284,0.0,9.17985065927,19.4245,27.1095853245,0.0,16.6994,10.4101853245
 08/14  23:00:00,39.7039980248,4.21744387833,0.0,0.0,9.17985065927,19.4245,13.6050089387,0.0611689554198,8.3497,5.19413998327
 08/14  24:00:00,22.9735390387,4.21744387833,0.00753948679111,0.0,4.58992532963,8.1892,11.888871871,3.93376661174,3.33988,4.61522525929
 08/15  01:00:00,14.917663218,0.0,0.0,0.0,1.52997510988,7.4902,3.93197244102,0.0,3.33988,0.592092441017
 08/15  02:00:00,14.9494987981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,14.9525250501,0.0,0.0,0.0,1.52997510988,7.4902,3.9319488286,0.0,3.33988,0.592068828598
 08/15  04:00:00,15.6434839286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,23.6006516284,4.21744387833,0.0,0.0,4.58992532963,8.1892,25.440280022,16.4985052867,8.3497,0.592074735369
 08/15  06:00:00,37.1579989247,4.21744387833,0.0309537679998,0.0,9.17985065927,19.4245,32.377959928,12.2163629062,16.6994,3.46219702187
 08/15  07:00:00,42.2775367525,4.21744387833,0.0253501947824,0.0,9.17985065927,26.9147,38.8683805354,0.482436167412,25.0491,13.336844368
 08/15  08:00:00,42.653781538,4.21744387833,0.335757604904,0.0,9.17985065927,26.9147,45.5666159845,0.0,33.3988,12.1678159845
 08/15  09:00:00,35.6547111242,4.21744387833,0.790968965014,0.0,9.17985065927,19.4245,34.8830371439,0.0,25.0491,9.83393714387
 08/15  10:00:00,46.0047629439,4.21744387833,3.61948461313,0.0,9.17985065927,26.9147,50.995783507,0.0,41.7485,9.24728350704
 08/15  11:00:00,50.7146478222,4.21744387833,7.58762044435,0.0,9.17985065927,26.9147,51.5824635359,0.0,41.7485,9.83396353593
 08/15  12:00:00,52.6498199468,4.21744387833,10.1601763493,0.0,9.17985065927,26.9147,50.4175323368,0.0,41.7485,8.66903233678
 08/15  13:00:00,44.9345523399,4.21744387833,9.99134496061,0.0,9.17985065927,19.4245,41.4839741563,0.0,33.3988,8.08517415628
 08/15  14:00:00,43.2869513444,4.21744387833,8.34026004358,0.0,9.17985065927,19.4245,31.9743517288,0.0,25.0491,6.92525172879
 08/15  15:00:00,42.5519821963,4.21744387833,7.59944732851,0.0,9.17985065927,19.4245,40.0410010071,0.0,33.3988,6.64220100715
 08/15  16:00:00,51.8695400311,4.21744387833,9.4255641059,0.0,9.17985065927,26.9147,56.7308779391,0.0,50.0982,6.63267793906
 08/15  17:00:00,53.8793581643,4.21744387833,11.5071801842,0.0,9.17985065927,26.9147,59.3438467493,0.0,50.0982,9.24564674934
 08/15  18:00:00,55.8305756483,4.21744387833,13.4633554225,0.0,9.17985065927,26.9147,62.2642683216,0.0,50.0982,12.1660683216
 08/15  19:00:00,45.8833183275,4.21744387833,11.0224727207,0.0,9.17985065927,19.4245,46.7354130861,0.0,33.3988,13.3366130861
 08/15  20:00:00,47.9556081621,4.21744387833,8.87521127926,0.0,9.17985065927,19.4245,44.3987046598,0.0,33.3988,10.9999046598
 08/15  21:00:00,44.6817126473,4.21744387833,5.66502097268,0.0,9.17985065927,19.4245,37.2155468779,0.0,25.0491,12.1664468779
 08/15  22:00:00,42.6017507425,4.21744387833,3.59194276528,0.0,9.17985065927,19.4245,26.5320027976,0.0,16.6994,9.83260279761
 08/15  23:00:00,41.5500954794,4.21744387833,1.77247143083,0.0,9.17985065927,19.4245,14.1179346633,0.0,8.3497,5.7682346633
 08/15  24:00:00,23.0749709424,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.0855631287,0.131390967956,3.33988,4.61429216074
 08/16  01:00:00,15.017285095,0.0,0.0,0.0,1.52997510988,7.4902,3.93196411879,0.0,3.33988,0.592084118786
 08/16  02:00:00,15.0340082729,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  03:00:00,15.0471041625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  04:00:00,15.2293424151,0.0,0.0,0.0,1.52997510988,7.4902,3.93197000305,0.0,3.33988,0.592090003049
 08/16  05:00:00,23.2669596736,4.21744387833,0.0631296630975,0.0,4.58992532963,8.1892,8.65551548681,0.28581548681,8.3497,0.02
 08/16  06:00:00,37.0877916121,4.21744387833,0.0552537016652,0.0,9.17985065927,19.4245,20.344980275,0.0,16.6994,3.64558027497
 08/16  07:00:00,44.1604753508,4.21744387833,1.79735149946,0.0,9.17985065927,26.9147,38.2016388054,0.0,25.0491,13.1525388054
 08/16  08:00:00,46.7285555615,4.21744387833,4.35220566278,0.0,9.17985065927,26.9147,45.565277374,0.0,33.3988,12.166477374
 08/16  09:00:00,40.9789101827,4.21744387833,6.06800515356,0.0,9.17985065927,19.4245,35.4597931051,0.0,25.0491,10.4106931051
 08/16  10:00:00,50.6305500062,4.21744387833,8.20852975579,0.0,9.17985065927,26.9147,50.4187625066,0.0,41.7485,8.67026250665
 08/16  11:00:00,53.4397655028,4.21744387833,10.301913336,0.0,9.17985065927,26.9147,52.1579162361,0.0,41.7485,10.4094162361
 08/16  12:00:00,55.8394654487,4.21744387833,13.3323751819,0.0,9.17985065927,26.9147,50.4185911079,0.0,41.7485,8.67009110787
 08/16  13:00:00,47.7599217021,4.21744387833,12.7975811465,0.0,9.17985065927,19.4245,41.482916245,0.0,33.3988,8.084116245
 08/16  14:00:00,46.3053548474,4.21744387833,11.3335552987,0.0,9.17985065927,19.4245,31.3981402501,0.0,25.0491,6.34904025008
 08/16  15:00:00,45.1692906237,4.21744387833,10.1949138966,0.0,9.17985065927,19.4245,40.3254291661,0.0,33.3988,6.92662916607
 08/16  16:00:00,55.0092811941,4.21744387833,12.5395738491,0.0,9.17985065927,26.9147,57.0238772255,0.0,50.0982,6.92567722554
