Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  17:00:00,56.6718565058,4.21744387833,14.2213846593,0.0,9.17985065927,26.9147,58.7659435312,0.0,50.0982,8.66774353125
 08/16  18:00:00,58.2003315558,4.21744387833,15.8104747295,0.0,9.17985065927,26.9147,62.2649030982,0.0,50.0982,12.1667030982
 08/16  19:00:00,48.4829394679,4.21744387833,13.409499603,0.0,9.17985065927,19.4245,46.7361171719,0.0,33.3988,13.3373171719
 08/16  20:00:00,50.3825268623,4.21744387833,11.1070847136,0.0,9.17985065927,19.4245,44.9761530709,0.0,33.3988,11.5773530709
 08/16  21:00:00,46.9246078107,4.21744387833,7.75579931631,0.0,9.17985065927,19.4245,37.215809559,0.0,25.0491,12.166709559
 08/16  22:00:00,45.1662137549,4.21744387833,6.13405164672,0.0,9.17985065927,19.4245,26.5312428279,0.0,16.6994,9.83184282786
 08/16  23:00:00,44.5041675777,4.21744387833,4.70403907379,0.0,9.17985065927,19.4245,14.1188601601,0.0,8.3497,5.7691601601
 08/16  24:00:00,24.3730983728,4.21744387833,1.27497775753,0.0,4.58992532963,8.1892,7.9913776654,0.0383466190139,3.33988,4.61315104639
 08/17  01:00:00,15.0477949428,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,15.0722868075,0.0,0.0,0.0,1.52997510988,7.4902,3.93192986734,0.0,3.33988,0.592049867344
 08/17  03:00:00,15.0763469019,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.252347429,0.0,0.0,0.0,1.52997510988,7.4902,3.93193580607,0.0,3.33988,0.59205580607
 08/17  05:00:00,23.2774508366,4.21744387833,0.0631267130276,0.0,4.58992532963,8.1892,8.61236072154,0.242660721541,8.3497,0.02
 08/17  06:00:00,38.1299396374,4.21744387833,0.0395815014774,0.0,9.17985065927,19.4245,20.1613112113,0.0,16.6994,3.46191121134
 08/17  07:00:00,43.5323445176,4.21744387833,1.18045424052,0.0,9.17985065927,26.9147,38.386412238,0.0,25.0491,13.337312238
 08/17  08:00:00,44.130861852,4.21744387833,1.77888236529,0.0,9.17985065927,26.9147,45.5648801471,0.0,33.3988,12.1660801471
 08/17  09:00:00,36.0468060272,4.21744387833,1.18031830392,0.0,9.17985065927,19.4245,35.4216255234,0.0,25.0491,10.3725255234
 08/17  10:00:00,46.151820986,4.21744387833,3.77248083322,0.0,9.17985065927,26.9147,50.4562608038,0.0,41.7485,8.70776080383
 08/17  11:00:00,51.5415205805,4.21744387833,8.41534127578,0.0,9.17985065927,26.9147,51.5818929811,0.0,41.7485,9.83339298107
 08/17  12:00:00,53.0463767583,4.21744387833,10.5636335085,0.0,9.17985065927,26.9147,50.9952099031,0.0,41.7485,9.24670990308
 08/17  13:00:00,43.921350524,4.21744387833,8.99590982268,0.0,9.17985065927,19.4245,40.906008262,0.0,33.3988,7.50720826204
 08/17  14:00:00,43.3500141615,4.21744387833,8.40736125807,0.0,9.17985065927,19.4245,31.9756123354,0.0,25.0491,6.92651233537
 08/17  15:00:00,42.4973458046,4.21744387833,7.55097653888,0.0,9.17985065927,19.4245,40.3239888839,0.0,33.3988,6.92518888391
 08/17  16:00:00,51.4049682393,4.21744387833,8.97164950011,0.0,9.17985065927,26.9147,57.0229544988,0.0,50.0982,6.9247544988
 08/17  17:00:00,52.979307657,4.21744387833,10.5605980216,0.0,9.17985065927,26.9147,58.7679040802,0.0,50.0982,8.66970408018
 08/17  18:00:00,53.735177715,4.21744387833,11.3854208678,0.0,9.17985065927,26.9147,62.2646428082,0.0,50.0982,12.1664428082
 08/17  19:00:00,43.191379057,4.21744387833,8.17646787107,0.0,9.17985065927,19.4245,46.7360000611,0.0,33.3988,13.3372000611
 08/17  20:00:00,44.8945922689,4.21744387833,5.68539670916,0.0,9.17985065927,19.4245,44.3956195394,0.0,33.3988,10.9968195394
 08/17  21:00:00,41.8179078593,4.21744387833,2.70690807397,0.0,9.17985065927,19.4245,37.2155722774,0.0,25.0491,12.1664722774
 08/17  22:00:00,39.822019352,4.21744387833,0.85901700741,0.0,9.17985065927,19.4245,27.1101523021,0.0,16.6994,10.4107523021
 08/17  23:00:00,39.6991353926,4.21744387833,0.0,0.0,9.17985065927,19.4245,14.2014217113,0.0829521178439,8.3497,5.76876959349
 08/17  24:00:00,22.9781211781,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.180330217,0.227826849667,3.33988,4.61262336733
 08/18  01:00:00,14.9426139115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  02:00:00,14.9709426212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  03:00:00,14.9762269356,0.0,0.0,0.0,1.52997510988,7.4902,3.93196562295,0.0,3.33988,0.592085622954
 08/18  04:00:00,15.6929672579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  05:00:00,23.6406513261,4.21744387833,0.0,0.0,4.58992532963,8.1892,19.8949551462,10.9531636243,8.3497,0.592091521988
 08/18  06:00:00,38.2548469361,4.21744387833,0.0331156603325,0.0,9.17985065927,19.4245,26.3616512727,6.19998742002,16.6994,3.46226385272
 08/18  07:00:00,42.3155408909,4.21744387833,0.0344591419668,0.0,9.17985065927,26.9147,38.3953456364,0.00920980975621,25.0491,13.3370358266
 08/18  08:00:00,42.7703411591,4.21744387833,0.449733754079,0.0,9.17985065927,26.9147,45.5659881483,0.0,33.3988,12.1671881483
 08/18  09:00:00,35.4889537902,4.21744387833,0.632979717603,0.0,9.17985065927,19.4245,34.8829193556,0.0,25.0491,9.83381935556
 08/18  10:00:00,44.4867910705,4.21744387833,2.11885725315,0.0,9.17985065927,26.9147,50.9955522582,0.0,41.7485,9.24705225824
 08/18  11:00:00,48.0811873624,4.21744387833,4.98307237722,0.0,9.17985065927,26.9147,51.5807002727,0.0,41.7485,9.83220027266
 08/18  12:00:00,49.8905138875,4.21744387833,7.43600253484,0.0,9.17985065927,26.9147,50.993880037,0.0,41.7485,9.24538003696
 08/18  13:00:00,41.9049719522,4.21744387833,6.99790659823,0.0,9.17985065927,19.4245,40.9075157958,0.0,33.3988,7.50871579578
 08/18  14:00:00,40.1078651862,4.21744387833,5.20075848523,0.0,9.17985065927,19.4245,31.974530267,0.0,25.0491,6.92543026702
 08/18  15:00:00,39.7641690374,4.21744387833,4.8513566872,0.0,9.17985065927,19.4245,40.323238773,0.0,33.3988,6.92443877303
 08/18  16:00:00,49.2849554698,4.21744387833,6.88807407129,0.0,9.17985065927,26.9147,56.4478286917,0.0,50.0982,6.34962869166
 08/18  17:00:00,50.3334892822,4.21744387833,7.99926400317,0.0,9.17985065927,26.9147,59.3443545118,0.0,50.0982,9.24615451185
 08/18  18:00:00,51.7236653401,4.21744387833,9.39459718371,0.0,9.17985065927,26.9147,62.2650510501,0.0,50.0982,12.1668510501
 08/18  19:00:00,42.2233230951,4.21744387833,7.39871377493,0.0,9.17985065927,19.4245,46.7363809173,0.0,33.3988,13.3375809173
 08/18  20:00:00,45.0598108547,4.21744387833,6.00964224677,0.0,9.17985065927,19.4245,44.3971689299,0.0,33.3988,10.9983689299
 08/18  21:00:00,41.9587500422,4.21744387833,2.9673259067,0.0,9.17985065927,19.4245,37.2165064696,0.0,25.0491,12.1674064696
 08/18  22:00:00,40.2060436411,4.21744387833,1.22570051513,0.0,9.17985065927,19.4245,26.5327164686,0.0,16.6994,9.83331646864
 08/18  23:00:00,40.3016961932,4.21744387833,0.55695269798,0.0,9.17985065927,19.4245,14.1183776781,0.0,8.3497,5.76867767808
 08/18  24:00:00,23.0303363751,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.16054157202,0.205676249483,3.33988,4.61498532254
 08/19  01:00:00,14.9752837774,0.0,0.0,0.0,1.52997510988,7.4902,3.93196486804,0.0,3.33988,0.592084868038
 08/19  02:00:00,15.0000387677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  03:00:00,15.0207752385,0.0,0.0,0.0,1.52997510988,7.4902,3.93197077121,0.0,3.33988,0.592090771206
 08/19  04:00:00,15.1875720653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  05:00:00,23.1415006916,4.21744387833,0.0,0.0,4.58992532963,8.1892,10.4595363316,1.51779142924,8.3497,0.592044902312
 08/19  06:00:00,38.0350039335,4.21744387833,0.0230195007324,0.0,9.17985065927,19.4245,20.1618910029,0.0,16.6994,3.46249100292
 08/19  07:00:00,42.4062601678,4.21744387833,0.094236691323,0.0,9.17985065927,26.9147,28.544732687,0.0331054008886,25.0491,3.46252728607
 08/19  08:00:00,44.3004861283,4.21744387833,1.944490656,0.0,9.17985065927,26.9147,36.8616237859,0.0,33.3988,3.46282378595
 08/19  09:00:00,39.3000389236,4.21744387833,4.39750459326,0.0,9.17985065927,19.4245,36.0487851524,0.0,25.0491,10.9996851524
 08/19  10:00:00,48.7512555726,4.21744387833,6.34237168857,0.0,9.17985065927,26.9147,52.1584768996,0.0,41.7485,10.4099768996
 08/19  11:00:00,51.9435415272,4.21744387833,8.80754656079,0.0,9.17985065927,26.9147,52.7474789065,0.0,41.7485,10.9989789065
 08/19  12:00:00,52.6491411655,4.21744387833,10.1517060404,0.0,9.17985065927,26.9147,52.7472563841,0.0,41.7485,10.9987563841
 08/19  13:00:00,44.8241729675,4.21744387833,9.88258513287,0.0,9.17985065927,19.4245,43.2312676854,0.0,33.3988,9.83246768542
 08/19  14:00:00,43.7836559959,4.21744387833,8.83928159649,0.0,9.17985065927,19.4245,34.2953996694,0.0,25.0491,9.24629966936
 08/19  15:00:00,44.1913708223,4.21744387833,9.23777421809,0.0,9.17985065927,19.4245,42.0670225764,0.0,33.3988,8.66822257636
 08/19  16:00:00,53.2470654777,4.21744387833,10.8017301888,0.0,9.17985065927,26.9147,58.1824533882,0.0,50.0982,8.08425338818
 08/19  17:00:00,48.5087748802,4.21744387833,6.16233248594,0.0,9.17985065927,26.9147,58.7685282285,0.0,50.0982,8.67032822852
 08/19  18:00:00,47.6546831705,4.21744387833,5.36005303239,0.0,9.17985065927,26.9147,62.2658203403,0.0,50.0982,12.1676203403
 08/19  19:00:00,40.4057703233,4.21744387833,5.43123231641,0.0,9.17985065927,19.4245,45.6137114926,0.0,33.3988,12.2149114926
 08/19  20:00:00,41.596826686,4.21744387833,2.4088812806,0.0,9.17985065927,19.4245,44.9275891078,0.0,33.3988,11.5287891078
 08/19  21:00:00,40.6177925756,4.21744387833,1.52563680194,0.0,9.17985065927,19.4245,37.2158033491,0.0,25.0491,12.1667033491
 08/19  22:00:00,39.887008214,4.21744387833,0.919662548263,0.0,9.17985065927,19.4245,25.3679542501,0.0,16.6994,8.66855425007
 08/19  23:00:00,39.8969480561,4.21744387833,0.161690922465,0.0,9.17985065927,19.4245,15.2752307379,0.0,8.3497,6.92553073787
 08/19  24:00:00,23.0213697853,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.12273615217,0.168952601716,3.33988,4.61390355045
 08/20  01:00:00,14.9711904957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  02:00:00,14.9963148588,0.0,0.0,0.0,1.52997510988,7.4902,3.93195222344,0.0,3.33988,0.592072223443
 08/20  03:00:00,14.998596553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  04:00:00,15.1531219049,0.0,0.0,0.0,1.52997510988,7.4902,3.93195812424,0.0,3.33988,0.592078124237
 08/20  05:00:00,23.1062556343,4.21744387833,0.0,0.0,4.58992532963,8.1892,18.6710583204,10.3013583204,8.3497,0.02
 08/20  06:00:00,38.0235110665,4.21744387833,0.035506196835,0.0,9.17985065927,19.4245,23.6194470471,3.45803644985,16.6994,3.46201059723
 08/20  07:00:00,42.3323246858,4.21744387833,0.0394943943315,0.0,9.17985065927,26.9147,28.5342203338,0.0228811998458,25.0491,3.46223913393
 08/20  08:00:00,42.346302156,4.21744387833,0.037492808419,0.0,9.17985065927,26.9147,37.434934708,0.0,33.3988,4.03613470804
 08/20  09:00:00,34.8320933832,4.21744387833,0.00214058760786,0.0,9.17985065927,19.4245,28.5593298923,0.0475794733387,25.0491,3.46265041899
 08/20  10:00:00,42.9963921305,4.21744387833,0.665180945438,0.0,9.17985065927,26.9147,52.7475744473,0.0,41.7485,10.9990744473
 08/20  11:00:00,44.4738717909,4.21744387833,1.41394233195,0.0,9.17985065927,26.9147,52.7458526998,0.0,41.7485,10.9973526998
 08/20  12:00:00,45.014658407,4.21744387833,2.59973205568,0.0,9.17985065927,26.9147,50.9945411744,0.0,41.7485,9.24604117437
 08/20  13:00:00,37.6137340899,4.21744387833,2.74009344027,0.0,9.17985065927,19.4245,42.0689799717,0.0,33.3988,8.67017997168
 08/20  14:00:00,36.3988806,4.21744387833,1.52530663839,0.0,9.17985065927,19.4245,31.9747028202,0.0,25.0491,6.92560282022
 08/20  15:00:00,36.015242577,4.21744387833,1.14240960677,0.0,9.17985065927,19.4245,40.3232878475,0.0,33.3988,6.92448784748
 08/20  16:00:00,44.9824858178,4.21744387833,2.65046641446,0.0,9.17985065927,26.9147,56.447190365,0.0,50.0982,6.34899036499
 08/20  17:00:00,45.3253397763,4.21744387833,3.04322883156,0.0,9.17985065927,26.9147,59.3452733054,0.0,50.0982,9.24707330539
 08/20  18:00:00,45.3969727895,4.21744387833,3.12479060093,0.0,9.17985065927,26.9147,61.0972916342,0.0,50.0982,10.9990916342
 08/20  19:00:00,36.8695213763,4.21744387833,1.92098733207,0.0,9.17985065927,19.4245,44.3968408878,0.0,33.3988,10.9980408878
 08/20  20:00:00,40.6378288275,4.21744387833,1.47375853467,0.0,9.17985065927,19.4245,42.6453207233,0.0,33.3988,9.24652072326
 08/20  21:00:00,39.7068260207,4.21744387833,0.638146592567,0.0,9.17985065927,19.4245,36.0476292402,0.0,25.0491,10.9985292402
 08/20  22:00:00,38.9222671477,4.21744387833,0.0,0.0,9.17985065927,19.4245,26.0100985078,0.0642487135126,16.6994,9.24644979429
 08/20  23:00:00,39.6448603476,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.2784429092,2.31493254507,8.3497,4.61381036415
 08/20  24:00:00,22.9331287856,4.21744387833,0.0,0.0,4.58992532963,8.1892,19.8355017372,11.3016503919,3.33988,5.19397134531
 08/21  01:00:00,14.9002851277,0.0,0.0,0.0,1.52997510988,7.4902,3.93197097031,0.0,3.33988,0.59209097031
 08/21  02:00:00,14.919837344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  03:00:00,14.9303947349,0.0,0.0,0.0,1.52997510988,7.4902,3.93193255287,0.0,3.33988,0.592052552875
 08/21  04:00:00,15.0856241159,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  05:00:00,23.0440330248,4.21744387833,0.0,0.0,4.58992532963,8.1892,28.9085357326,19.9667772471,8.3497,0.592058485541
 08/21  06:00:00,37.9474706687,4.21744387833,0.0299425595301,0.0,9.17985065927,19.4245,36.9543981601,16.7927734252,16.6994,3.46222473489
 08/21  07:00:00,42.2547654366,4.21744387833,0.0249138981542,0.0,9.17985065927,26.9147,41.8453919854,3.45867846008,25.0491,13.3376135253
 08/21  08:00:00,42.285862922,4.21744387833,0.00520983511705,0.0,9.17985065927,26.9147,45.566745824,0.0,33.3988,12.167945824
 08/21  09:00:00,34.8266063282,4.21744387833,0.00268348442142,0.0,9.17985065927,19.4245,34.8892338139,0.00621843920845,25.0491,9.83391537465
 08/21  10:00:00,43.6414128485,4.21744387833,1.28560648786,0.0,9.17985065927,26.9147,50.9956542632,0.0,41.7485,9.24715426323
 08/21  11:00:00,46.0759090553,4.21744387833,2.99808967189,0.0,9.17985065927,26.9147,51.5817316583,0.0,41.7485,9.83323165826
 08/21  12:00:00,47.8773584312,4.21744387833,5.45584942101,0.0,9.17985065927,26.9147,50.4166041149,0.0,41.7485,8.6681041149
 08/21  13:00:00,40.0713171732,4.21744387833,5.17815623548,0.0,9.17985065927,19.4245,41.4837399408,0.0,33.3988,8.08493994076
 08/21  14:00:00,38.4336658906,4.21744387833,3.54332609118,0.0,9.17985065927,19.4245,31.9741062187,0.0,25.0491,6.92500621875
 08/21  15:00:00,38.4338147973,4.21744387833,3.53198929352,0.0,9.17985065927,19.4245,40.3224254172,0.0,33.3988,6.92362541716
 08/21  16:00:00,47.6076315999,4.21744387833,5.26728234046,0.0,9.17985065927,26.9147,56.4466866034,0.0,50.0982,6.34848660343
 08/21  17:00:00,48.9732639018,4.21744387833,6.65486274953,0.0,9.17985065927,26.9147,59.3440733833,0.0,50.0982,9.24587338332
 08/21  18:00:00,50.3076974491,4.21744387833,7.99007512687,0.0,9.17985065927,26.9147,62.2647394949,0.0,50.0982,12.1665394949
 08/21  19:00:00,40.715829115,4.21744387833,5.72936171642,0.0,9.17985065927,19.4245,46.736401077,0.0,33.3988,13.337601077
 08/21  20:00:00,41.4420973642,4.21744387833,2.2787471151,0.0,9.17985065927,19.4245,44.3987266823,0.0,33.3988,10.9999266823
 08/21  21:00:00,39.4530447231,4.21744387833,0.408365920202,0.0,9.17985065927,19.4245,37.216228719,0.0,25.0491,12.167128719
 08/21  22:00:00,38.9048572108,4.21744387833,0.0,0.0,9.17985065927,19.4245,27.1738549697,0.0638631404129,16.6994,10.4105918292
 08/21  23:00:00,39.6496790504,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.0230754456,1.47989093754,8.3497,5.19348450809
 08/21  24:00:00,22.9351278341,4.21744387833,0.0,0.0,4.58992532963,8.1892,18.0805071496,10.1254307386,3.33988,4.61519641098
 08/22  01:00:00,14.8864440777,0.0,0.0,0.0,1.52997510988,7.4902,3.93197589256,0.0,3.33988,0.592095892557
 08/22  02:00:00,14.9053880087,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  03:00:00,14.9148215769,0.0,0.0,0.0,1.52997510988,7.4902,3.93194489221,0.0,3.33988,0.592064892215
 08/22  04:00:00,15.5984154329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  05:00:00,23.5518482477,4.21744387833,0.0,0.0,4.58992532963,8.1892,32.1384030097,23.1966322045,8.3497,0.592070805243
 08/22  06:00:00,38.1950961174,4.21744387833,0.018232550625,0.0,9.17985065927,19.4245,33.0114180317,12.8494598232,16.6994,3.4625582085
 08/22  07:00:00,42.2746734476,4.21744387833,0.0246774728085,0.0,9.17985065927,26.9147,38.3865359703,0.0,25.0491,13.3374359703
 08/22  08:00:00,42.391701682,4.21744387833,0.0881792788483,0.0,9.17985065927,26.9147,45.5650360793,0.0,33.3988,12.1662360793
 08/22  09:00:00,35.2790685908,4.21744387833,0.421992542268,0.0,9.17985065927,19.4245,34.8830557182,0.0,25.0491,9.83395571821
 08/22  10:00:00,44.9991015287,4.21744387833,2.61992264982,0.0,9.17985065927,26.9147,50.9958518361,0.0,41.7485,9.24735183614
 08/22  11:00:00,48.5980929614,4.21744387833,5.48498960232,0.0,9.17985065927,26.9147,51.5815352413,0.0,41.7485,9.83303524128
 08/22  12:00:00,50.1800504986,4.21744387833,7.72446252788,0.0,9.17985065927,26.9147,50.9935753013,0.0,41.7485,9.2450753013
 08/22  13:00:00,41.9640616899,4.21744387833,7.04782183021,0.0,9.17985065927,19.4245,40.9065855716,0.0,33.3988,7.50778557165
 08/22  14:00:00,39.9461492072,4.21744387833,5.03731098452,0.0,9.17985065927,19.4245,31.9746021382,0.0,25.0491,6.92550213822
 08/22  15:00:00,39.4576773397,4.21744387833,4.54533758627,0.0,9.17985065927,19.4245,40.32294281,0.0,33.3988,6.92414280999
 08/22  16:00:00,49.7744050685,4.21744387833,7.399314563,0.0,9.17985065927,26.9147,56.4460315072,0.0,50.0982,6.34783150719
 08/22  17:00:00,51.8499078404,4.21744387833,9.49749106083,0.0,9.17985065927,26.9147,59.3459460036,0.0,50.0982,9.24774600364
 08/22  18:00:00,53.1127750487,4.21744387833,10.7649595357,0.0,9.17985065927,26.9147,62.2652486232,0.0,50.0982,12.1670486232
 08/22  19:00:00,42.8787061902,4.21744387833,8.04286510736,0.0,9.17985065927,19.4245,46.7362315128,0.0,33.3988,13.3374315128
 08/22  20:00:00,43.6954265567,4.21744387833,4.65581149972,0.0,9.17985065927,19.4245,44.3981543023,0.0,33.3988,10.9993543023
 08/22  21:00:00,40.5248565676,4.21744387833,1.54678078092,0.0,9.17985065927,19.4245,37.2158349731,0.0,25.0491,12.1667349731
 08/22  22:00:00,39.848198529,4.21744387833,0.877512428479,0.0,9.17985065927,19.4245,27.1093546497,0.0,16.6994,10.4099546497
 08/22  23:00:00,39.8182591429,4.21744387833,0.087980221838,0.0,9.17985065927,19.4245,14.1176267538,0.0,8.3497,5.76792675375
 08/22  24:00:00,23.0080805093,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.20101864612,0.248547053596,3.33988,4.61259159252
 08/23  01:00:00,14.9678433013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  02:00:00,15.0124386557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  03:00:00,15.0311907778,0.0,0.0,0.0,1.52997510988,7.4902,3.93196158672,0.0,3.33988,0.592081586723
 08/23  04:00:00,15.2115968064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  05:00:00,23.2185184129,4.21744387833,0.0387038725699,0.0,4.58992532963,8.1892,9.22620113679,0.284413663542,8.3497,0.592087473248
 08/23  06:00:00,38.0670503969,4.21744387833,0.0259553936386,0.0,9.17985065927,19.4245,20.1616661273,0.0,16.6994,3.46226612735
 08/23  07:00:00,42.8232543871,4.21744387833,0.494758264539,0.0,9.17985065927,26.9147,38.3872043194,0.0,25.0491,13.3381043194
 08/23  08:00:00,43.7114339959,4.21744387833,1.36522965248,0.0,9.17985065927,26.9147,45.5664410856,0.0,33.3988,12.1676410856
 08/23  09:00:00,35.944626365,4.21744387833,1.07596902625,0.0,9.17985065927,19.4245,34.8820282011,0.0,25.0491,9.83292820113
 08/23  10:00:00,45.0770027245,4.21744387833,2.70258849968,0.0,9.17985065927,26.9147,50.9949130706,0.0,41.7485,9.24641307064
 08/23  11:00:00,50.6547064501,4.21744387833,7.52954540254,0.0,9.17985065927,26.9147,51.5823924934,0.0,41.7485,9.8338924934
 08/23  12:00:00,54.8995353818,4.21744387833,12.403823987,0.0,9.17985065927,26.9147,50.9947541109,0.0,41.7485,9.24625411086
 08/23  13:00:00,47.3425975848,4.21744387833,12.4001929583,0.0,9.17985065927,19.4245,40.9067992327,0.0,33.3988,7.50799923271
 08/23  14:00:00,46.0531085735,4.21744387833,11.1023359302,0.0,9.17985065927,19.4245,31.975021503,0.0,25.0491,6.92592150301
 08/23  15:00:00,43.6293918432,4.21744387833,8.69487272997,0.0,9.17985065927,19.4245,40.3233727291,0.0,33.3988,6.92457272911
 08/23  16:00:00,49.1662831399,4.21744387833,6.77635798549,0.0,9.17985065927,26.9147,57.0239486981,0.0,50.0982,6.92574869809
 08/23  17:00:00,47.8028379256,4.21744387833,5.44012610716,0.0,9.17985065927,26.9147,58.7685360783,0.0,50.0982,8.6703360783
 08/23  18:00:00,49.4679541537,4.21744387833,7.16058031738,0.0,9.17985065927,26.9147,62.2647149349,0.0,50.0982,12.1665149349
 08/23  19:00:00,39.2899390048,4.21744387833,4.31581561923,0.0,9.17985065927,19.4245,46.7375432724,0.0,33.3988,13.3387432724
 08/23  20:00:00,41.4528476944,4.21744387833,2.26625863871,0.0,9.17985065927,19.4245,44.3973821742,0.0,33.3988,10.9985821742
 08/23  21:00:00,40.5123516034,4.21744387833,1.41325140446,0.0,9.17985065927,19.4245,37.7956653478,0.0,25.0491,12.7465653478
 08/23  22:00:00,39.7316916311,4.21744387833,0.753948069536,0.0,9.17985065927,19.4245,26.5308535397,0.0,16.6994,9.83145353973
 08/23  23:00:00,39.8044422301,4.21744387833,0.061358046763,0.0,9.17985065927,19.4245,14.1189233643,0.0,8.3497,5.76922336427
 08/23  24:00:00,23.0279660034,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.18385203976,0.230333212817,3.33988,4.61363882695
 08/24  01:00:00,14.983032623,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,15.0111920209,0.0,0.0,0.0,1.52997510988,7.4902,3.93193116722,0.0,3.33988,0.592051167218
 08/24  03:00:00,15.0238096652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  04:00:00,15.198379208,0.0,0.0,0.0,1.52997510988,7.4902,3.93193710387,0.0,3.33988,0.592057103872
 08/24  05:00:00,23.2257149507,4.21744387833,0.055783653633,0.0,4.58992532963,8.1892,8.76001430484,0.390314304841,8.3497,0.02
 08/24  06:00:00,38.1081862869,4.21744387833,0.052192590447,0.0,9.17985065927,19.4245,20.1613545895,0.0,16.6994,3.46195458946
 08/24  07:00:00,42.7797989238,4.21744387833,0.445445076308,0.0,9.17985065927,26.9147,38.3863441327,0.0,25.0491,13.3372441327
 08/24  08:00:00,43.5211633571,4.21744387833,1.18010575422,0.0,9.17985065927,26.9147,45.5661559524,0.0,33.3988,12.1673559524
 08/24  09:00:00,35.6377630362,4.21744387833,0.778809186269,0.0,9.17985065927,19.4245,35.4597253123,0.0,25.0491,10.4106253123
 08/24  10:00:00,44.1817737321,4.21744387833,1.81992884551,0.0,9.17985065927,26.9147,50.4185482146,0.0,41.7485,8.67004821459
 08/24  11:00:00,48.0626377322,4.21744387833,4.97151443449,0.0,9.17985065927,26.9147,52.1584341613,0.0,41.7485,10.4099341613
 08/24  12:00:00,52.3252588174,4.21744387833,9.8586629633,0.0,9.17985065927,26.9147,50.4187092552,0.0,41.7485,8.67020925523
 08/24  13:00:00,44.4886503803,4.21744387833,9.56166064587,0.0,9.17985065927,19.4245,41.4841525684,0.0,33.3988,8.08535256845
 08/24  14:00:00,42.1522371956,4.21744387833,7.22822791356,0.0,9.17985065927,19.4245,31.9218539813,0.0,25.0491,6.87275398132
 08/24  15:00:00,42.2969768279,4.21744387833,7.35633492206,0.0,9.17985065927,19.4245,39.8008732225,0.0,33.3988,6.40207322252
 08/24  16:00:00,51.9667789592,4.21744387833,9.52941937017,0.0,9.17985065927,26.9147,57.0239755861,0.0,50.0982,6.92577558606
 08/24  17:00:00,53.6272354975,4.21744387833,11.19276921,0.0,9.17985065927,26.9147,59.3436747674,0.0,50.0982,9.24547476743
 08/24  18:00:00,54.7980120928,4.21744387833,12.4208019339,0.0,9.17985065927,26.9147,62.2654195805,0.0,50.0982,12.1672195805
 08/24  19:00:00,44.523666694,4.21744387833,9.49583944849,0.0,9.17985065927,19.4245,46.7378235988,0.0,33.3988,13.3390235988
 08/24  20:00:00,47.6303003252,4.21744387833,8.39135839289,0.0,9.17985065927,19.4245,44.3983745525,0.0,33.3988,10.9995745525
 08/24  21:00:00,42.5501408596,4.21744387833,3.4230863331,0.0,9.17985065927,19.4245,37.2163674888,0.0,25.0491,12.1672674888
 08/24  22:00:00,40.1718362705,4.21744387833,1.18505061444,0.0,9.17985065927,19.4245,26.5329389866,0.0,16.6994,9.83353898659
 08/24  23:00:00,40.0565764974,4.21744387833,0.30668623623,0.0,9.17985065927,19.4245,14.1180865836,0.0,8.3497,5.76838658357
 08/24  24:00:00,23.0340037776,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.17040822704,0.215908705507,3.33988,4.61461952153
 08/25  01:00:00,14.9922420498,0.0,0.0,0.0,1.52997510988,7.4902,3.93197114942,0.0,3.33988,0.592091149421
 08/25  02:00:00,15.020893322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  03:00:00,15.0253076348,0.0,0.0,0.0,1.52997510988,7.4902,3.93192528406,0.0,3.33988,0.592045284056
 08/25  04:00:00,15.7924394031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  05:00:00,23.791137773,4.21744387833,0.030705520653,0.0,4.58992532963,8.1892,9.24101192881,0.299260702108,8.3497,0.592051226707
 08/25  06:00:00,38.3591566315,4.21744387833,0.0417215611971,0.0,9.17985065927,19.4245,20.1611688889,0.0,16.6994,3.46176888888
 08/25  07:00:00,42.7105456979,4.21744387833,0.384048118171,0.0,9.17985065927,26.9147,38.3866151979,0.0,25.0491,13.3375151979
 08/25  08:00:00,43.7512751226,4.21744387833,1.40210109216,0.0,9.17985065927,26.9147,45.5655896695,0.0,33.3988,12.1667896695
 08/25  09:00:00,37.2730812169,4.21744387833,2.39109812285,0.0,9.17985065927,19.4245,34.8827591432,0.0,25.0491,9.83365914321
 08/25  10:00:00,46.9415085854,4.21744387833,4.5510776929,0.0,9.17985065927,26.9147,50.9958363285,0.0,41.7485,9.24733632853
 08/25  11:00:00,51.6193254284,4.21744387833,8.48519048711,0.0,9.17985065927,26.9147,51.5823759417,0.0,41.7485,9.83387594172
 08/25  12:00:00,54.1022747717,4.21744387833,11.6099184712,0.0,9.17985065927,26.9147,50.9946620452,0.0,41.7485,9.2461620452
 08/25  13:00:00,45.4575246135,4.21744387833,10.5189177666,0.0,9.17985065927,19.4245,40.9068867197,0.0,33.3988,7.50808671972
 08/25  14:00:00,43.4904085386,4.21744387833,8.54651878288,0.0,9.17985065927,19.4245,31.9748247737,0.0,25.0491,6.92572477369
 08/25  15:00:00,42.8062442257,4.21744387833,7.86243143428,0.0,9.17985065927,19.4245,40.3238245074,0.0,33.3988,6.92502450741
 08/25  16:00:00,53.2400418727,4.21744387833,10.7957985612,0.0,9.17985065927,26.9147,57.0230725207,0.0,50.0982,6.92487252069
 08/25  17:00:00,54.8932026619,4.21744387833,12.4831412994,0.0,9.17985065927,26.9147,58.7683458738,0.0,50.0982,8.67014587383
 08/25  18:00:00,55.8546414206,4.21744387833,13.4897003989,0.0,9.17985065927,26.9147,62.2645210815,0.0,50.0982,12.1663210815
 08/25  19:00:00,45.2500305874,4.21744387833,10.3964246632,0.0,9.17985065927,19.4245,46.7366442639,0.0,33.3988,13.3378442639
 08/25  20:00:00,47.2024265018,4.21744387833,8.13040255818,0.0,9.17985065927,19.4245,44.3965250567,0.0,33.3988,10.9977250567
 08/25  21:00:00,44.2640804968,4.21744387833,5.25073988741,0.0,9.17985065927,19.4245,37.7951176696,0.0,25.0491,12.7460176696
 08/25  22:00:00,41.9034091557,4.21744387833,2.90058291198,0.0,9.17985065927,19.4245,26.5315251351,0.0,16.6994,9.83212513509
 08/25  23:00:00,40.6375837467,4.21744387833,0.876216872422,0.0,9.17985065927,19.4245,14.1187703035,0.0,8.3497,5.7690703035
 08/25  24:00:00,23.056323452,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.11990051116,0.166585422921,3.33988,4.61343508824
 08/26  01:00:00,15.0048001681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  02:00:00,15.027388652,0.0,0.0,0.0,1.52997510988,7.4902,3.93194434922,0.0,3.33988,0.592064349225
 08/26  03:00:00,15.0339960388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  04:00:00,15.2070506101,0.0,0.0,0.0,1.52997510988,7.4902,3.93195026489,0.0,3.33988,0.592070264892
 08/26  05:00:00,23.2210549148,4.21744387833,0.0434607191161,0.0,4.58992532963,8.1892,8.79209046277,0.422390462773,8.3497,0.02
 08/26  06:00:00,38.0893465927,4.21744387833,0.0372544552099,0.0,9.17985065927,19.4245,20.1614545213,0.0,16.6994,3.46205452132
 08/26  07:00:00,42.9292011954,4.21744387833,0.588147852977,0.0,9.17985065927,26.9147,28.5116117579,0.0,25.0491,3.46251175795
 08/26  08:00:00,45.137361705,4.21744387833,2.77139428484,0.0,9.17985065927,26.9147,37.4352945504,0.0,33.3988,4.03649455044
 08/26  09:00:00,39.2614678769,4.21744387833,4.36291112398,0.0,9.17985065927,19.4245,36.047920664,0.0,25.0491,10.998820664
 08/26  10:00:00,49.2237176604,4.21744387833,6.81675598699,0.0,9.17985065927,26.9147,51.5813492249,0.0,41.7485,9.83284922492
 08/26  11:00:00,53.6903850764,4.21744387833,10.5484869373,0.0,9.17985065927,26.9147,52.7479629259,0.0,41.7485,10.9994629259
 08/26  12:00:00,55.2905836092,4.21744387833,12.7790684227,0.0,9.17985065927,26.9147,53.3260802238,0.0,41.7485,11.5775802238
 08/26  13:00:00,47.5732867988,4.21744387833,12.6102721592,0.0,9.17985065927,19.4245,43.2321129162,0.0,33.3988,9.83331291622
 08/26  14:00:00,46.6194557912,4.21744387833,11.6468248638,0.0,9.17985065927,19.4245,34.2946488659,0.0,25.0491,9.24554886592
 08/26  15:00:00,45.8412576104,4.21744387833,10.8706634246,0.0,9.17985065927,19.4245,42.0687677214,0.0,33.3988,8.66996772138
 08/26  16:00:00,54.4414072392,4.21744387833,11.9878922938,0.0,9.17985065927,26.9147,58.1830528565,0.0,50.0982,8.08485285651
 08/26  17:00:00,54.6811531452,4.21744387833,12.2304675039,0.0,9.17985065927,26.9147,58.7671259491,0.0,50.0982,8.66892594906
 08/26  18:00:00,56.2879498757,4.21744387833,13.9032365557,0.0,9.17985065927,26.9147,62.844169432,0.0,50.0982,12.745969432
 08/26  19:00:00,47.5601834137,4.21744387833,12.5105232763,0.0,9.17985065927,19.4245,45.5654464126,0.0,33.3988,12.1666464126
 08/26  20:00:00,48.5373860834,4.21744387833,9.28322446447,0.0,9.17985065927,19.4245,44.3980310024,0.0,33.3988,10.9992310024
 08/26  21:00:00,46.9431826966,4.21744387833,7.78604369153,0.0,9.17985065927,19.4245,37.2156916315,0.0,25.0491,12.1665916315
 08/26  22:00:00,45.0027415246,4.21744387833,5.98094970408,0.0,9.17985065927,19.4245,25.9442692474,0.0,16.6994,9.24486924743
 08/26  23:00:00,43.5361381462,4.21744387833,3.74843243249,0.0,9.17985065927,19.4245,14.6982799258,0.0,8.3497,6.34857992581
 08/26  24:00:00,23.0884817113,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.07896836453,0.123713866121,3.33988,4.61537449841
 08/27  01:00:00,15.0366724152,0.0,0.0,0.0,1.52997510988,7.4902,3.93197065908,0.0,3.33988,0.592090659077
 08/27  02:00:00,15.0542920693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  03:00:00,15.0483216015,0.0,0.0,0.0,1.52997510988,7.4902,3.93194704349,0.0,3.33988,0.592067043489
 08/27  04:00:00,15.2078851073,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,23.2218644272,4.21744387833,0.0491517946015,0.0,4.58992532963,8.1892,9.49435751642,0.552584564298,8.3497,0.592072952119
 08/27  06:00:00,38.0975536192,4.21744387833,0.0418147132973,0.0,9.17985065927,19.4245,20.161657369,0.0,16.6994,3.46225736899
 08/27  07:00:00,42.8210570514,4.21744387833,0.482121195395,0.0,9.17985065927,26.9147,28.5118236953,0.0,25.0491,3.46272369533
 08/27  08:00:00,43.6050042334,4.21744387833,1.25592894881,0.0,9.17985065927,26.9147,36.8610140049,0.0,33.3988,3.46221400493
 08/27  09:00:00,35.4554165584,4.21744387833,0.583702563811,0.0,9.17985065927,19.4245,28.5115347744,0.0,25.0491,3.46243477437
 08/27  10:00:00,45.6023163353,4.21744387833,3.22482514441,0.0,9.17985065927,26.9147,53.3263324468,0.0,41.7485,11.5778324468
 08/27  11:00:00,48.9421811096,4.21744387833,5.83605680597,0.0,9.17985065927,26.9147,52.7469967982,0.0,41.7485,10.9984967982
 08/27  12:00:00,49.3434977869,4.21744387833,6.89371757809,0.0,9.17985065927,26.9147,50.4185586679,0.0,41.7485,8.67005866786
 08/27  13:00:00,43.470796268,4.21744387833,8.55627696441,0.0,9.17985065927,19.4245,42.6460530349,0.0,33.3988,9.2472530349
 08/27  14:00:00,43.4577005778,4.21744387833,8.51705425442,0.0,9.17985065927,19.4245,31.9755605843,0.0,25.0491,6.92646058427
 08/27  15:00:00,42.8375609438,4.21744387833,7.89728962159,0.0,9.17985065927,19.4245,39.7468541128,0.0,33.3988,6.3480541128
 08/27  16:00:00,51.6938829298,4.21744387833,9.27099515492,0.0,9.17985065927,26.9147,57.0245862352,0.0,50.0982,6.92638623523
 08/27  17:00:00,51.8823709446,4.21744387833,9.46758490408,0.0,9.17985065927,26.9147,59.3448093292,0.0,50.0982,9.24660932919
 08/27  18:00:00,52.5075504599,4.21744387833,10.1002975251,0.0,9.17985065927,26.9147,61.0985949061,0.0,50.0982,11.0003949061
 08/27  19:00:00,43.7005264034,4.21744387833,7.62099162631,0.0,9.17985065927,19.4245,44.3968309572,0.0,33.3988,10.9980309572
 08/27  20:00:00,46.4583724646,4.21744387833,7.21754332143,0.0,9.17985065927,19.4245,42.6460258372,0.0,33.3988,9.24722583721
 08/27  21:00:00,42.1108484138,4.21744387833,2.97874142566,0.0,9.17985065927,19.4245,36.0477857582,0.0,25.0491,10.9986857582
 08/27  22:00:00,39.7309547841,4.21744387833,0.747319232786,0.0,9.17985065927,19.4245,25.9449533248,0.0,16.6994,9.24555332482
 08/27  23:00:00,39.7752139119,4.21744387833,0.0424521267116,0.0,9.17985065927,19.4245,12.9929973344,0.0303016664251,8.3497,4.61299566795
 08/27  24:00:00,23.0202058022,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.29821373449,0.189476499334,3.33988,5.76885723515
 08/28  01:00:00,14.9756903452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,14.9965305959,0.0,0.0,0.0,1.52997510988,7.4902,3.93197420995,0.0,3.33988,0.592094209954
 08/28  03:00:00,15.0055771199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.1874325912,0.0,0.0,0.0,1.52997510988,7.4902,3.93192836151,0.0,3.33988,0.592048361512
 08/28  05:00:00,23.2119882246,4.21744387833,0.0423155885166,0.0,4.58992532963,8.1892,8.72152614931,0.351826149305,8.3497,0.02
 08/28  06:00:00,38.1103327708,4.21744387833,0.0509500839744,0.0,9.17985065927,19.4245,20.1617377134,0.0,16.6994,3.46233771343
 08/28  07:00:00,42.7501854633,4.21744387833,0.41434602092,0.0,9.17985065927,26.9147,38.3866153955,0.0,25.0491,13.3375153955
 08/28  08:00:00,43.5005125792,4.21744387833,1.15892555961,0.0,9.17985065927,26.9147,45.5661166192,0.0,33.3988,12.1673166192
 08/28  09:00:00,35.7242966729,4.21744387833,0.860534115165,0.0,9.17985065927,19.4245,35.4596856465,0.0,25.0491,10.4105856465
 08/28  10:00:00,44.6064568111,4.21744387833,2.23655094514,0.0,9.17985065927,26.9147,50.4194032453,0.0,41.7485,8.67090324534
 08/28  11:00:00,49.8005683836,4.21744387833,6.68933721135,0.0,9.17985065927,26.9147,52.1599794761,0.0,41.7485,10.4114794761
 08/28  12:00:00,52.9728114935,4.21744387833,10.4916505015,0.0,9.17985065927,26.9147,50.4175556359,0.0,41.7485,8.66905563595
 08/28  13:00:00,44.3753147941,4.21744387833,9.44615827014,0.0,9.17985065927,19.4245,41.4834505226,0.0,33.3988,8.08465052262
 08/28  14:00:00,42.3537946823,4.21744387833,7.42478943181,0.0,9.17985065927,19.4245,31.9751764845,0.0,25.0491,6.92607648445
 08/28  15:00:00,40.6731858559,4.21744387833,5.75354713411,0.0,9.17985065927,19.4245,40.3226365239,0.0,33.3988,6.9238365239
 08/28  16:00:00,49.4832159525,4.21744387833,7.07870527913,0.0,9.17985065927,26.9147,56.4484055713,0.0,50.0982,6.35020557129
 08/28  17:00:00,50.8531632246,4.21744387833,8.45373675578,0.0,9.17985065927,26.9147,59.3453994912,0.0,50.0982,9.24719949124
 08/28  18:00:00,52.9408950666,4.21744387833,10.5764330613,0.0,9.17985065927,26.9147,62.2650951521,0.0,50.0982,12.1668951521
 08/28  19:00:00,44.5480406081,4.21744387833,8.47213953432,0.0,9.17985065927,19.4245,46.7371454143,0.0,33.3988,13.3383454143
 08/28  20:00:00,45.3477698124,4.21744387833,6.12915856117,0.0,9.17985065927,19.4245,44.3972737589,0.0,33.3988,10.9984737589
 08/28  21:00:00,40.8510209621,4.21744387833,1.73802789652,0.0,9.17985065927,19.4245,37.7952396167,0.0,25.0491,12.7461396167
 08/28  22:00:00,39.9728353812,4.21744387833,0.988877924097,0.0,9.17985065927,19.4245,26.5312197065,0.0,16.6994,9.83181970654
 08/28  23:00:00,39.9411267869,4.21744387833,0.191313870616,0.0,9.17985065927,19.4245,14.1189147764,0.0,8.3497,5.76921477644
 08/28  24:00:00,23.0333696549,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.1954412412,0.241859426486,3.33988,4.61370181472
 08/29  01:00:00,14.9770895413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  02:00:00,15.0062762736,0.0,0.0,0.0,1.52997510988,7.4902,3.93197599942,0.0,3.33988,0.592095999424
 08/29  03:00:00,15.0163902531,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  04:00:00,15.7740511607,0.0,0.0,0.0,1.52997510988,7.4902,3.93193016016,0.0,3.33988,0.592050160157
 08/29  05:00:00,23.7975566294,4.21744387833,0.0551635240038,0.0,4.58992532963,8.1892,9.18288234524,0.813182345245,8.3497,0.02
 08/29  06:00:00,38.3410762816,4.21744387833,0.04627131421,0.0,9.17985065927,19.4245,20.1613218753,0.0,16.6994,3.46192187533
 08/29  07:00:00,42.6386181009,4.21744387833,0.314071667566,0.0,9.17985065927,26.9147,38.3868762456,0.0,25.0491,13.3377762456
 08/29  08:00:00,43.7909156426,4.21744387833,1.43759284173,0.0,9.17985065927,26.9147,46.1443834965,0.0,33.3988,12.7455834965
 08/29  09:00:00,37.8503100527,4.21744387833,2.96116834955,0.0,9.17985065927,19.4245,34.88286437,0.0,25.0491,9.83376437005
 08/29  10:00:00,48.0178808618,4.21744387833,5.61747863174,0.0,9.17985065927,26.9147,50.9944250651,0.0,41.7485,9.24592506511
 08/29  11:00:00,51.6537647079,4.21744387833,8.52572024428,0.0,9.17985065927,26.9147,51.5808860839,0.0,41.7485,9.83238608394
 08/29  12:00:00,54.164819254,4.21744387833,11.6725504335,0.0,9.17985065927,26.9147,50.994011057,0.0,41.7485,9.24551105702
 08/29  13:00:00,46.544899584,4.21744387833,11.5975338822,0.0,9.17985065927,19.4245,40.9088885983,0.0,33.3988,7.51008859828
 08/29  14:00:00,45.1395807535,4.21744387833,10.1818639534,0.0,9.17985065927,19.4245,31.974851566,0.0,25.0491,6.92575156602
 08/29  15:00:00,43.9257714275,4.21744387833,8.96617617451,0.0,9.17985065927,19.4245,40.3240126946,0.0,33.3988,6.92521269464
 08/29  16:00:00,52.4731279598,4.21744387833,10.0327636528,0.0,9.17985065927,26.9147,57.023694649,0.0,50.0982,6.92549464898
 08/29  17:00:00,54.4124566023,4.21744387833,11.9724870202,0.0,9.17985065927,26.9147,58.7674869079,0.0,50.0982,8.66928690786
 08/29  18:00:00,55.879851441,4.21744387833,13.5050657069,0.0,9.17985065927,26.9147,62.2660427681,0.0,50.0982,12.1678427681
 08/29  19:00:00,46.7550536992,4.21744387833,10.8413929709,0.0,9.17985065927,19.4245,47.0946957178,0.0,33.3988,13.6958957178
 08/29  20:00:00,48.0432050844,4.21744387833,8.96712766644,0.0,9.17985065927,19.4245,44.6189316053,0.0,33.3988,11.2201316053
 08/29  21:00:00,43.8688063611,4.21744387833,4.85739521496,0.0,9.17985065927,19.4245,37.216637708,0.0,25.0491,12.167537708
 08/29  22:00:00,40.7827032437,4.21744387833,1.77761036322,0.0,9.17985065927,19.4245,26.5324133551,0.0,16.6994,9.83301335506
 08/29  23:00:00,40.6425591188,4.21744387833,0.870301071798,0.0,9.17985065927,19.4245,14.119008248,0.0,8.3497,5.769308248
 08/29  24:00:00,23.0545949748,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.07819506811,0.122987292991,3.33988,4.61532777512
 08/30  01:00:00,14.989705158,0.0,0.0,0.0,1.52997510988,7.4902,3.9319710714,0.0,3.33988,0.5920910714
 08/30  02:00:00,15.0093236593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  03:00:00,15.0216171211,0.0,0.0,0.0,1.52997510988,7.4902,3.93194005206,0.0,3.33988,0.592060052061
 08/30  04:00:00,15.2035632523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  05:00:00,23.2255143942,4.21744387833,0.0527826517204,0.0,4.58992532963,8.1892,9.32264105211,0.380875080502,8.3497,0.592065971611
 08/30  06:00:00,38.0836718247,4.21744387833,0.037143612806,0.0,9.17985065927,19.4245,20.1616595376,0.0,16.6994,3.46225953758
 08/30  07:00:00,42.737368023,4.21744387833,0.408411235295,0.0,9.17985065927,26.9147,38.3884390859,0.0,25.0491,13.3393390859
 08/30  08:00:00,45.0559110264,4.21744387833,2.6907612176,0.0,9.17985065927,26.9147,45.5664766182,0.0,33.3988,12.1676766182
 08/30  09:00:00,39.9764556865,4.21744387833,5.07417816357,0.0,9.17985065927,19.4245,35.4604084422,0.0,25.0491,10.4113084422
 08/30  10:00:00,49.7285835945,4.21744387833,7.320514105,0.0,9.17985065927,26.9147,50.4192853213,0.0,41.7485,8.67078532134
 08/30  11:00:00,54.3108703592,4.21744387833,11.1689722207,0.0,9.17985065927,26.9147,52.1598609221,0.0,41.7485,10.4113609221
 08/30  12:00:00,57.2815329148,4.21744387833,14.7664072413,0.0,9.17985065927,26.9147,50.4195743166,0.0,41.7485,8.67107431663
 08/30  13:00:00,48.0108567703,4.21744387833,13.0506918065,0.0,9.17985065927,19.4245,41.4834245938,0.0,33.3988,8.08462459379
 08/30  14:00:00,45.5025618184,4.21744387833,10.542975832,0.0,9.17985065927,19.4245,31.9746451139,0.0,25.0491,6.9255451139
 08/30  15:00:00,41.7091280645,4.21744387833,6.78280252414,0.0,9.17985065927,19.4245,40.2579828404,0.0,33.3988,6.85918284035
 08/30  16:00:00,46.6041440299,4.21744387833,4.23132296939,0.0,9.17985065927,26.9147,56.5170940733,0.0,50.0982,6.41889407331
 08/30  17:00:00,48.5727331419,4.21744387833,6.20361411148,0.0,9.17985065927,26.9147,59.345374747,0.0,50.0982,9.24717474704
 08/30  18:00:00,52.2865474278,4.21744387833,9.93067074748,0.0,9.17985065927,26.9147,62.2654933151,0.0,50.0982,12.1672933151
 08/30  19:00:00,43.1952035995,4.21744387833,7.14190691523,0.0,9.17985065927,19.4245,46.7374952928,0.0,33.3988,13.3386952928
 08/30  20:00:00,44.2310470437,4.21744387833,5.02503142426,0.0,9.17985065927,19.4245,44.3986206953,0.0,33.3988,10.9998206953
 08/30  21:00:00,41.5723478071,4.21744387833,2.45231751719,0.0,9.17985065927,19.4245,37.7970699101,0.0,25.0491,12.7479699101
 08/30  22:00:00,40.0603280749,4.21744387833,1.07687960278,0.0,9.17985065927,19.4245,26.5321159074,0.0,16.6994,9.83271590743
 08/30  23:00:00,39.8420415565,4.21744387833,0.100744618128,0.0,9.17985065927,19.4245,14.118342903,0.0,8.3497,5.76864290301
 08/30  24:00:00,23.0312962781,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.16995006504,0.215637654332,3.33988,4.61443241071
 08/31  01:00:00,14.9884991996,0.0,0.0,0.0,1.52997510988,7.4902,3.93196066811,0.0,3.33988,0.592080668111
 08/31  02:00:00,15.0120054465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  03:00:00,15.021452177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  04:00:00,15.1967311504,0.0,0.0,0.0,1.52997510988,7.4902,3.93196655785,0.0,3.33988,0.592086557849
 08/31  05:00:00,23.2174676127,4.21744387833,0.0565274007116,0.0,4.58992532963,8.1892,8.8418005251,0.472100525101,8.3497,0.02
 08/31  06:00:00,38.0995284421,4.21744387833,0.0520499886712,0.0,9.17985065927,19.4245,20.7355275375,0.0,16.6994,4.03612753749
 08/31  07:00:00,42.8757457412,4.21744387833,0.538338687253,0.0,9.17985065927,26.9147,38.387495485,0.0,25.0491,13.338395485
 08/31  08:00:00,43.5742404129,4.21744387833,1.23085098858,0.0,9.17985065927,26.9147,45.5658732287,0.0,33.3988,12.1670732287
 08/31  09:00:00,35.7247852343,4.21744387833,0.861892773837,0.0,9.17985065927,19.4245,34.8824234265,0.0,25.0491,9.83332342648
 08/31  10:00:00,43.9946430955,4.21744387833,1.64003058624,0.0,9.17985065927,26.9147,50.9957518738,0.0,41.7485,9.24725187376
 08/31  11:00:00,47.8018608715,4.21744387833,4.70664494361,0.0,9.17985065927,26.9147,51.5827051303,0.0,41.7485,9.83420513034
 08/31  12:00:00,51.2880715333,4.21744387833,8.83197453848,0.0,9.17985065927,26.9147,50.9958070258,0.0,41.7485,9.24730702576
 08/31  13:00:00,42.4193474558,4.21744387833,7.51962354798,0.0,9.17985065927,19.4245,41.483260872,0.0,33.3988,8.08446087197
 08/31  14:00:00,39.6693012951,4.21744387833,4.77463014987,0.0,9.17985065927,19.4245,31.973092485,0.0,25.0491,6.92399248501
 08/31  15:00:00,38.0491233286,4.21744387833,3.15687595497,0.0,9.17985065927,19.4245,39.7495459198,0.0,33.3988,6.35074591977
 08/31  16:00:00,46.8463299771,4.21744387833,4.46799780204,0.0,9.17985065927,26.9147,57.0241651333,0.0,50.0982,6.92596513331
 08/31  17:00:00,48.1039671245,4.21744387833,5.73373332331,0.0,9.17985065927,26.9147,59.3445574482,0.0,50.0982,9.24635744821
 08/31  18:00:00,49.5719798689,4.21744387833,7.21014777824,0.0,9.17985065927,26.9147,62.2670168757,0.0,50.0982,12.1688168757
 08/31  19:00:00,40.825825006,4.21744387833,4.77723909809,0.0,9.17985065927,19.4245,46.7359361972,0.0,33.3988,13.3371361972
 08/31  20:00:00,43.3694879032,4.21744387833,4.16558871823,0.0,9.17985065927,19.4245,44.3965371202,0.0,33.3988,10.9977371202
 08/31  21:00:00,40.7023172577,4.21744387833,1.58356172305,0.0,9.17985065927,19.4245,37.796721882,0.0,25.0491,12.747621882
 08/31  22:00:00,40.2293484674,4.21744387833,1.23219508187,0.0,9.17985065927,19.4245,26.5323133276,0.0,16.6994,9.83291332757
 08/31  23:00:00,40.2294273983,4.21744387833,0.466377451146,0.0,9.17985065927,19.4245,14.1178849448,0.0,8.3497,5.76818494478
 08/31  24:00:00,23.0576911071,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.15274317721,0.198396296408,3.33988,4.61446688081
 09/01  01:00:00,15.012429453,0.0,0.0,0.0,1.52997510988,7.4902,3.93196466277,0.0,3.33988,0.592084662774
 09/01  02:00:00,15.0372694975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  03:00:00,15.0476695732,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  04:00:00,15.832389723,0.0,0.0,0.0,1.52997510988,7.4902,3.93197056504,0.0,3.33988,0.592090565041
 09/01  05:00:00,23.8198795654,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.59942773354,0.229727733539,8.3497,0.02
 09/01  06:00:00,38.4549841283,4.21744387833,0.0669833751558,0.0,9.17985065927,19.4245,20.7356964805,0.0,16.6994,4.03629648048
 09/01  07:00:00,43.254002959,4.21744387833,0.89377239633,0.0,9.17985065927,26.9147,38.3883130759,0.0,25.0491,13.3392130759
 09/01  08:00:00,44.7560213444,4.21744387833,2.38521175652,0.0,9.17985065927,26.9147,45.5655281243,0.0,33.3988,12.1667281243
 09/01  09:00:00,38.6112260602,4.21744387833,3.71469077388,0.0,9.17985065927,19.4245,34.8821352087,0.0,25.0491,9.83303520874
 09/01  10:00:00,47.7784235876,4.21744387833,5.38150166559,0.0,9.17985065927,26.9147,50.9954548754,0.0,41.7485,9.24695487536
 09/01  11:00:00,52.098233943,4.21744387833,8.97714303564,0.0,9.17985065927,26.9147,51.5825709192,0.0,41.7485,9.83407091917
 09/01  12:00:00,54.9824837229,4.21744387833,12.5020387561,0.0,9.17985065927,26.9147,50.9961536108,0.0,41.7485,9.24765361083
 09/01  13:00:00,47.0887583221,4.21744387833,12.1509837138,0.0,9.17985065927,19.4245,41.4835774727,0.0,33.3988,8.08477747272
 09/01  14:00:00,46.5552502011,4.21744387833,11.5990558353,0.0,9.17985065927,19.4245,31.9741802558,0.0,25.0491,6.92508025584
 09/01  15:00:00,45.2838849815,4.21744387833,10.3220752414,0.0,9.17985065927,19.4245,40.3230539869,0.0,33.3988,6.92425398691
 09/01  16:00:00,50.7632533253,4.21744387833,8.34933027787,0.0,9.17985065927,26.9147,56.4493273025,0.0,50.0982,6.35112730252
 09/01  17:00:00,49.4807707507,4.21744387833,7.09916656308,0.0,9.17985065927,26.9147,59.3458124362,0.0,50.0982,9.24761243623
 09/01  18:00:00,51.2611781168,4.21744387833,8.89100897072,0.0,9.17985065927,26.9147,62.2667408652,0.0,50.0982,12.1685408652
 09/01  19:00:00,42.7386378027,4.21744387833,6.80288345122,0.0,9.17985065927,19.4245,46.738449406,0.0,33.3988,13.339649406
 09/01  20:00:00,45.283671723,4.21744387833,6.22060208968,0.0,9.17985065927,19.4245,44.9768036472,0.0,33.3988,11.5780036472
 09/01  21:00:00,42.4350822557,4.21744387833,3.42392206416,0.0,9.17985065927,19.4245,37.2168777409,0.0,25.0491,12.1677777409
 09/01  22:00:00,40.668529079,4.21744387833,1.65543772141,0.0,9.17985065927,19.4245,26.5327443463,0.0,16.6994,9.83334434633
 09/01  23:00:00,40.5559477181,4.21744387833,0.773550980267,0.0,9.17985065927,19.4245,14.1190651322,0.0,8.3497,5.76936513221
 09/01  24:00:00,23.077170217,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.13414739828,0.178971479316,3.33988,4.61529591896
 09/02  01:00:00,15.0239693198,0.0,0.0,0.0,1.52997510988,7.4902,3.93197189395,0.0,3.33988,0.592091893955
 09/02  02:00:00,15.0469076486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  03:00:00,15.0570288141,0.0,0.0,0.0,1.52997510988,7.4902,3.9319556711,0.0,3.33988,0.592075671101
