Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  04:00:00,15.2284583778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  05:00:00,23.2178972612,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.22748230009,0.285700732894,8.3497,0.592081567199
 09/02  06:00:00,38.1569976126,4.21744387833,0.0540164423552,0.0,9.17985065927,19.4245,20.1617986367,0.0,16.6994,3.46239863672
 09/02  07:00:00,43.6328032828,4.21744387833,1.26736330707,0.0,9.17985065927,26.9147,28.5116315037,0.0,25.0491,3.46253150365
 09/02  08:00:00,45.7040007071,4.21744387833,3.33008609754,0.0,9.17985065927,26.9147,36.8611654253,0.0,33.3988,3.46236542532
 09/02  09:00:00,37.3823397055,4.21744387833,2.49532024665,0.0,9.17985065927,19.4245,36.6253269387,0.0,25.0491,11.5762269387
 09/02  10:00:00,45.8164392466,4.21744387833,3.43501818249,0.0,9.17985065927,26.9147,51.5813701011,0.0,41.7485,9.83287010115
 09/02  11:00:00,51.0491346283,4.21744387833,7.92991268122,0.0,9.17985065927,26.9147,52.7482882945,0.0,41.7485,10.9997882945
 09/02  12:00:00,53.5908359618,4.21744387833,11.1007503388,0.0,9.17985065927,26.9147,53.3264767739,0.0,41.7485,11.5779767739
 09/02  13:00:00,45.1144356539,4.21744387833,10.180798959,0.0,9.17985065927,19.4245,43.2327419133,0.0,33.3988,9.83394191333
 09/02  14:00:00,44.9098166834,4.21744387833,9.95973925915,0.0,9.17985065927,19.4245,34.2965002904,0.0,25.0491,9.24740029036
 09/02  15:00:00,45.5068731072,4.21744387833,10.5455241023,0.0,9.17985065927,19.4245,42.6449829568,0.0,33.3988,9.24618295681
 09/02  16:00:00,53.8129258022,4.21744387833,11.3801563694,0.0,9.17985065927,26.9147,57.6079297617,0.0,50.0982,7.50972976169
 09/02  17:00:00,48.4488295365,4.21744387833,6.06571924121,0.0,9.17985065927,26.9147,59.3462366444,0.0,50.0982,9.24803664439
 09/02  18:00:00,48.4300137986,4.21744387833,6.07048138078,0.0,9.17985065927,26.9147,62.266729599,0.0,50.0982,12.168529599
 09/02  19:00:00,42.7172832166,4.21744387833,6.61738132342,0.0,9.17985065927,19.4245,46.1447228915,0.0,33.3988,12.7459228915
 09/02  20:00:00,43.7309710732,4.21744387833,4.51242152764,0.0,9.17985065927,19.4245,44.3986919248,0.0,33.3988,10.9998919248
 09/02  21:00:00,42.0376033894,4.21744387833,2.91185619618,0.0,9.17985065927,19.4245,37.2159124366,0.0,25.0491,12.1668124366
 09/02  22:00:00,40.1928399468,4.21744387833,1.19201333542,0.0,9.17985065927,19.4245,25.9461121581,0.0,16.6994,9.24671215807
 09/02  23:00:00,40.4294694404,4.21744387833,0.662356444758,0.0,9.17985065927,19.4245,15.2736756228,0.0,8.3497,6.92397562282
 09/02  24:00:00,23.0530595709,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.10720702077,0.153998246285,3.33988,4.61332877449
 09/03  01:00:00,15.0027692595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  02:00:00,15.0279620772,0.0,0.0,0.0,1.52997510988,7.4902,3.93194387215,0.0,3.33988,0.59206387215
 09/03  03:00:00,15.0351731373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,15.2000126871,0.0,0.0,0.0,1.52997510988,7.4902,3.93194978858,0.0,3.33988,0.592069788576
 09/03  05:00:00,23.2197759722,4.21744387833,0.0457113286496,0.0,4.58992532963,8.1892,8.8292064472,0.459506447204,8.3497,0.02
 09/03  06:00:00,38.1170391967,4.21744387833,0.0568403247058,0.0,9.17985065927,19.4245,20.1612559157,0.0,16.6994,3.46185591568
 09/03  07:00:00,42.641381746,4.21744387833,0.29404793793,0.0,9.17985065927,26.9147,28.51128064,0.0,25.0491,3.46218064004
 09/03  08:00:00,43.8965703419,4.21744387833,1.53361640339,0.0,9.17985065927,26.9147,37.4348419056,0.0,33.3988,4.03604190565
 09/03  09:00:00,35.5627415417,4.21744387833,0.674273794147,0.0,9.17985065927,19.4245,28.5113591598,0.0,25.0491,3.46225915984
 09/03  10:00:00,46.0804649058,4.21744387833,3.69124828515,0.0,9.17985065927,26.9147,52.7479514348,0.0,41.7485,10.9994514348
 09/03  11:00:00,49.1506453893,4.21744387833,6.03754202954,0.0,9.17985065927,26.9147,53.3265047993,0.0,41.7485,11.5780047993
 09/03  12:00:00,50.9785994344,4.21744387833,8.50560753159,0.0,9.17985065927,26.9147,50.4194568534,0.0,41.7485,8.67095685336
 09/03  13:00:00,43.0294428975,4.21744387833,8.10868030416,0.0,9.17985065927,19.4245,42.6453528353,0.0,33.3988,9.24655283526
 09/03  14:00:00,38.9046731863,4.21744387833,4.00485960794,0.0,9.17985065927,19.4245,31.9741110338,0.0,25.0491,6.92501103375
 09/03  15:00:00,40.2049445089,4.21744387833,5.29012305771,0.0,9.17985065927,19.4245,40.3236975683,0.0,33.3988,6.92489756829
 09/03  16:00:00,50.49895493,4.21744387833,8.09139922435,0.0,9.17985065927,26.9147,56.4490867327,0.0,50.0982,6.35088673268
 09/03  17:00:00,50.8340702899,4.21744387833,8.43998063711,0.0,9.17985065927,26.9147,59.3470753847,0.0,50.0982,9.24887538469
 09/03  18:00:00,51.6696556882,4.21744387833,9.2834685229,0.0,9.17985065927,26.9147,61.5348749215,0.0,50.0982,11.4366749215
 09/03  19:00:00,44.5057630858,4.21744387833,8.36978792769,0.0,9.17985065927,19.4245,44.5408321807,0.0,33.3988,11.1420321807
 09/03  20:00:00,46.8727926454,4.21744387833,7.61018132249,0.0,9.17985065927,19.4245,42.6449927267,0.0,33.3988,9.24619272675
 09/03  21:00:00,43.2316676495,4.21744387833,4.07708968735,0.0,9.17985065927,19.4245,36.0482149378,0.0,25.0491,10.9991149378
 09/03  22:00:00,40.4988052367,4.21744387833,1.47586817001,0.0,9.17985065927,19.4245,25.9443682601,0.0,16.6994,9.24496826005
 09/03  23:00:00,40.5050514744,4.21744387833,0.718357474931,0.0,9.17985065927,19.4245,12.9623235928,0.0,8.3497,4.61262359281
 09/03  24:00:00,23.0696992358,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.24759916499,0.138890054974,3.33988,5.76882911001
 09/04  01:00:00,15.0140216893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  02:00:00,15.0396024647,0.0,0.0,0.0,1.52997510988,7.4902,3.93195959324,0.0,3.33988,0.592079593239
 09/04  03:00:00,15.0450740582,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  04:00:00,15.2097900995,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  05:00:00,23.2372843879,4.21744387833,0.0416789973824,0.0,4.58992532963,8.1892,9.2948212252,0.353035740513,8.3497,0.592085484683
 09/04  06:00:00,39.2047777032,4.21744387833,0.0610126788286,0.0,9.17985065927,19.4245,20.1614185567,0.0,16.6994,3.46201855667
 09/04  07:00:00,42.933275708,4.21744387833,0.575413144442,0.0,9.17985065927,26.9147,28.5110381653,0.0,25.0491,3.46193816528
 09/04  08:00:00,44.4362885167,4.21744387833,2.0697549807,0.0,9.17985065927,26.9147,36.8616432439,0.0,33.3988,3.46284324389
 09/04  09:00:00,35.7314537837,4.21744387833,0.842332696888,0.0,9.17985065927,19.4245,29.0851623873,0.0,25.0491,4.03606238727
 09/04  10:00:00,46.7186760678,4.21744387833,4.32894813746,0.0,9.17985065927,26.9147,52.749062443,0.0,41.7485,11.000562443
 09/04  11:00:00,51.0230974286,4.21744387833,7.89691812318,0.0,9.17985065927,26.9147,53.3253433093,0.0,41.7485,11.5768433093
 09/04  12:00:00,53.1583067107,4.21744387833,10.6695217225,0.0,9.17985065927,26.9147,50.4190027446,0.0,41.7485,8.67050274461
 09/04  13:00:00,43.1563788469,4.21744387833,8.24369793917,0.0,9.17985065927,19.4245,42.6455359526,0.0,33.3988,9.24673595262
 09/04  14:00:00,39.0168665962,4.21744387833,4.12011495832,0.0,9.17985065927,19.4245,31.9747467524,0.0,25.0491,6.9256467524
 09/04  15:00:00,40.0933599378,4.21744387833,5.18070387261,0.0,9.17985065927,19.4245,40.3256152894,0.0,33.3988,6.92681528937
 09/04  16:00:00,50.7324538912,4.21744387833,8.31923730983,0.0,9.17985065927,26.9147,57.0212845051,0.0,50.0982,6.92308450512
 09/04  17:00:00,51.5155175364,4.21744387833,9.10696726321,0.0,9.17985065927,26.9147,58.7688818794,0.0,50.0982,8.67068187939
 09/04  18:00:00,51.2788932371,4.21744387833,8.88786083314,0.0,9.17985065927,26.9147,61.6770026001,0.0,50.0982,11.5788026001
 09/04  19:00:00,43.4056469743,4.21744387833,7.27670020377,0.0,9.17985065927,19.4245,44.3987157544,0.0,33.3988,10.9999157544
 09/04  20:00:00,46.4152627599,4.21744387833,7.14935490959,0.0,9.17985065927,19.4245,42.6448824559,0.0,33.3988,9.24608245591
 09/04  21:00:00,41.1733930173,4.21744387833,2.03630198219,0.0,9.17985065927,19.4245,36.0487933019,0.0,25.0491,10.9996933019
 09/04  22:00:00,39.8070173974,4.21744387833,0.80904585452,0.0,9.17985065927,19.4245,25.9460271786,0.0,16.6994,9.2466271786
 09/04  23:00:00,39.849756863,4.21744387833,0.104109961469,0.0,9.17985065927,19.4245,12.9946264504,0.0314941961799,8.3497,4.6134322542
 09/04  24:00:00,23.0266131695,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.33248180172,0.2232152632,3.33988,5.76938653852
 09/05  01:00:00,14.980541479,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  02:00:00,15.0085086465,0.0,0.0,0.0,1.52997510988,7.4902,3.93195769291,0.0,3.33988,0.592077692915
 09/05  03:00:00,15.0207918476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  04:00:00,15.7745836579,0.0,0.0,0.0,1.52997510988,7.4902,3.93196358738,0.0,3.33988,0.592083587376
 09/05  05:00:00,23.7524641415,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.07767951888,0.70797951888,8.3497,0.02
 09/05  06:00:00,39.4294962121,4.21744387833,0.0492331561213,0.0,9.17985065927,19.4245,20.1614526106,0.0,16.6994,3.46205261059
 09/05  07:00:00,42.3727678727,4.21744387833,0.053213811852,0.0,9.17985065927,26.9147,38.9849516024,0.0175979676673,25.0491,13.9182536347
 09/05  08:00:00,42.3252849955,4.21744387833,0.00944206698791,0.0,9.17985065927,26.9147,45.5659717462,0.0,33.3988,12.1671717462
 09/05  09:00:00,34.8215312232,4.21744387833,0.0,0.0,9.17985065927,19.4245,34.9624566706,0.079122575838,25.0491,9.8342340948
 09/05  10:00:00,42.3224191784,4.21744387833,0.010530913691,0.0,9.17985065927,26.9147,50.9974549938,0.0,41.7485,9.24895499377
 09/05  11:00:00,43.583751748,4.21744387833,0.552820857148,0.0,9.17985065927,26.9147,52.1589298724,0.0,41.7485,10.4104298724
 09/05  12:00:00,43.6575099026,4.21744387833,1.28357637913,0.0,9.17985065927,26.9147,50.4180845236,0.0,41.7485,8.66958452356
 09/05  13:00:00,35.3279684901,4.21744387833,0.5014621055,0.0,9.17985065927,19.4245,41.4839848648,0.0,33.3988,8.08518486484
 09/05  14:00:00,34.8343823641,4.21744387833,0.00528773864104,0.0,9.17985065927,19.4245,32.002796972,0.0274470856474,25.0491,6.92624988631
 09/05  15:00:00,34.8281523433,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.3532562679,0.0290117851233,33.3988,6.92544448278
 09/05  16:00:00,42.7024229182,4.21744387833,0.38893277198,0.0,9.17985065927,26.9147,57.0237798717,0.0,50.0982,6.92557987169
 09/05  17:00:00,43.2873793417,4.21744387833,0.998910851829,0.0,9.17985065927,26.9147,59.3436267415,0.0,50.0982,9.24542674145
 09/05  18:00:00,43.8661300382,4.21744387833,1.62261697471,0.0,9.17985065927,26.9147,62.2661518055,0.0,50.0982,12.1679518055
 09/05  19:00:00,36.4815192836,4.21744387833,0.678319110331,0.0,9.17985065927,19.4245,46.7373816003,0.0,33.3988,13.3385816003
 09/05  20:00:00,39.3323757227,4.21744387833,0.358103383237,0.0,9.17985065927,19.4245,44.9761013915,0.0,33.3988,11.5773013915
 09/05  21:00:00,38.9118314738,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.2664763232,0.0496069081735,25.0491,12.167769415
 09/05  22:00:00,38.8896396278,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.4181663519,1.88514214993,16.6994,9.83362420199
 09/05  23:00:00,39.6341506148,4.21744387833,0.0,0.0,9.17985065927,19.4245,21.2260930845,7.106561764,8.3497,5.76983132048
 09/05  24:00:00,22.9103591196,4.21744387833,0.0,0.0,4.58992532963,8.1892,25.9038084999,17.3762518379,3.33988,5.18767666205
 09/06  01:00:00,14.8659561699,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  02:00:00,14.8885163033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,14.8927537398,0.0,0.0,0.0,1.52997510988,7.4902,3.93196543759,0.0,3.33988,0.592085437593
 09/06  04:00:00,15.0374546551,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,22.9907193827,4.21744387833,0.0,0.0,4.58992532963,8.1892,39.7324400146,30.7906486966,8.3497,0.59209131801
 09/06  06:00:00,38.9498768265,4.21744387833,0.0219726717952,0.0,9.17985065927,19.4245,47.4164035178,27.2541438244,16.6994,3.46285969342
 09/06  07:00:00,42.1857083279,4.21744387833,0.0226983469572,0.0,9.17985065927,26.9147,57.0187381225,18.6306923381,25.0491,13.3389457844
 09/06  08:00:00,42.1890382319,4.21744387833,0.0,0.0,9.17985065927,26.9147,60.2868916963,14.141122068,33.3988,12.7469696283
 09/06  09:00:00,34.7180420643,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.1535935317,10.2695392401,25.0491,9.83495429166
 09/06  10:00:00,42.2233960166,4.21744387833,0.00281680279816,0.0,9.17985065927,26.9147,59.137445755,8.14111692725,41.7485,9.24782882778
 09/06  11:00:00,42.952539521,4.21744387833,0.00116818613528,0.0,9.17985065927,26.9147,52.1599945447,0.0,41.7485,10.4114945447
 09/06  12:00:00,42.7733203015,4.21744387833,0.459660000363,0.0,9.17985065927,26.9147,50.4211205746,0.0,41.7485,8.67262057463
 09/06  13:00:00,35.0887782328,4.21744387833,0.275629392019,0.0,9.17985065927,19.4245,41.484031771,0.0,33.3988,8.08523177103
 09/06  14:00:00,34.8284331617,4.21744387833,0.0,0.0,9.17985065927,19.4245,31.9750218798,0.0,25.0491,6.92592187977
 09/06  15:00:00,34.8263869033,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.3403574936,0.0161119981802,33.3988,6.92544549547
 09/06  16:00:00,43.1134544908,4.21744387833,0.871143495652,0.0,9.17985065927,26.9147,57.0234926114,0.0,50.0982,6.92529261136
 09/06  17:00:00,43.8349976649,4.21744387833,1.58613478598,0.0,9.17985065927,26.9147,58.7665216446,0.0,50.0982,8.66832164464
 09/06  18:00:00,44.1110987829,4.21744387833,1.87201923651,0.0,9.17985065927,26.9147,62.8461465092,0.0,50.0982,12.7479465092
 09/06  19:00:00,37.6919215167,4.21744387833,0.691418789838,0.0,9.17985065927,19.4245,46.738193957,0.0,33.3988,13.339393957
 09/06  20:00:00,39.1390465757,4.21744387833,0.0614916703822,0.0,9.17985065927,19.4245,44.9958153506,0.0185112114247,33.3988,11.5785041391
 09/06  21:00:00,38.9738264943,4.21744387833,0.00199829836092,0.0,9.17985065927,19.4245,39.7044940482,2.48653635994,25.0491,12.1688576882
 09/06  22:00:00,38.8450168462,4.21744387833,0.0,0.0,9.17985065927,19.4245,36.2976931366,9.18714639807,16.6994,10.4111467385
 09/06  23:00:00,39.5987634228,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.3219884716,14.204490557,8.3497,5.7677979146
 09/06  24:00:00,22.8793787765,4.21744387833,0.0,0.0,4.58992532963,8.1892,31.8593396623,23.9065888884,3.33988,4.61287077387
 09/07  01:00:00,14.8374195582,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,14.8642346809,0.0,0.0,0.0,1.52997510988,7.4902,3.93194021892,0.0,3.33988,0.592060218915
 09/07  03:00:00,14.870091559,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.0180904705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  05:00:00,22.9902793119,4.21744387833,0.0,0.0,4.58992532963,8.1892,38.9746279836,30.0328360011,8.3497,0.592091982483
 09/07  06:00:00,38.9626386023,4.21744387833,0.0230608020349,0.0,9.17985065927,19.4245,44.870322724,24.7086105604,16.6994,3.46231216362
 09/07  07:00:00,42.2102723989,4.21744387833,0.0280882109362,0.0,9.17985065927,26.9147,53.2799519357,14.8922958195,25.0491,13.3385561162
 09/07  08:00:00,42.2105202491,4.21744387833,0.0,0.0,9.17985065927,26.9147,57.3278989781,11.1810465786,33.3988,12.7480523995
 09/07  09:00:00,34.7458810053,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.7229364231,6.83918691751,25.0491,9.83464950557
 09/07  10:00:00,42.2522929313,4.21744387833,0.00326794927278,0.0,9.17985065927,26.9147,55.9967785942,5.00081677881,41.7485,9.24746181534
 09/07  11:00:00,42.9928175575,4.21744387833,0.00803720261929,0.0,9.17985065927,26.9147,52.160059074,0.0,41.7485,10.411559074
 09/07  12:00:00,43.0865271324,4.21744387833,0.740715561292,0.0,9.17985065927,26.9147,50.4170850175,0.0,41.7485,8.66858501746
 09/07  13:00:00,35.4401061886,4.21744387833,0.608399243873,0.0,9.17985065927,19.4245,41.4841551168,0.0,33.3988,8.08535511684
 09/07  14:00:00,35.1897105197,4.21744387833,0.342168586966,0.0,9.17985065927,19.4245,31.9760395467,0.0,25.0491,6.92693954666
 09/07  15:00:00,35.2917389488,4.21744387833,0.432267047589,0.0,9.17985065927,19.4245,40.3246158046,0.0,33.3988,6.92581580455
 09/07  16:00:00,43.8534790971,4.21744387833,1.52357322285,0.0,9.17985065927,26.9147,57.0240842839,0.0,50.0982,6.9258842839
 09/07  17:00:00,44.2503185265,4.21744387833,1.97942636931,0.0,9.17985065927,26.9147,59.3455868757,0.0,50.0982,9.24738687569
 09/07  18:00:00,44.4741834537,4.21744387833,2.2147343811,0.0,9.17985065927,26.9147,62.2679452381,0.0,50.0982,12.1697452381
 09/07  19:00:00,38.2435530243,4.21744387833,1.20964396753,0.0,9.17985065927,19.4245,46.7374709088,0.0,33.3988,13.3386709088
 09/07  20:00:00,39.774893752,4.21744387833,0.646807276566,0.0,9.17985065927,19.4245,44.9775632205,0.0,33.3988,11.5787632205
 09/07  21:00:00,39.0339312156,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.2315353322,0.0143374487008,25.0491,12.1680978835
 09/07  22:00:00,38.9014725886,4.21744387833,0.0,0.0,9.17985065927,19.4245,27.1721109416,0.0624166549785,16.6994,10.4102942867
 09/07  23:00:00,39.6487036617,4.21744387833,0.0,0.0,9.17985065927,19.4245,18.2280076931,4.10844076301,8.3497,5.76986693004
 09/07  24:00:00,22.9290396009,4.21744387833,0.0,0.0,4.58992532963,8.1892,20.8477222097,12.8935077808,3.33988,4.61433442892
 09/08  01:00:00,14.8835097452,0.0,0.0,0.0,1.52997510988,7.4902,3.93194685104,0.0,3.33988,0.592066851035
 09/08  02:00:00,14.908229724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  03:00:00,14.9157452149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,15.6378723853,0.0,0.0,0.0,1.52997510988,7.4902,3.93195276272,0.0,3.33988,0.592072762724
 09/08  05:00:00,23.5900915664,4.21744387833,0.0,0.0,4.58992532963,8.1892,22.9397212332,14.5700212332,8.3497,0.02
 09/08  06:00:00,39.2310606733,4.21744387833,0.0187714007849,0.0,9.17985065927,19.4245,31.5552509636,10.8195052389,16.6994,4.03634572465
 09/08  07:00:00,42.216405856,4.21744387833,0.0198920649865,0.0,9.17985065927,26.9147,39.5378693232,1.14717524789,25.0491,13.3415940753
 09/08  08:00:00,42.2468261555,4.21744387833,0.00928999337094,0.0,9.17985065927,26.9147,45.5675265924,0.0,33.3988,12.1687265924
 09/08  09:00:00,34.8105886671,4.21744387833,0.00367474189436,0.0,9.17985065927,19.4245,35.47133591,0.0115830315939,25.0491,10.4106528784
 09/08  10:00:00,42.80827619,4.21744387833,0.464093731991,0.0,9.17985065927,26.9147,50.9956149904,0.0,41.7485,9.24711499045
 09/08  11:00:00,45.1454112472,4.21744387833,2.06423598201,0.0,9.17985065927,26.9147,51.5838399153,0.0,41.7485,9.83533991528
 09/08  12:00:00,49.1210950118,4.21744387833,6.67249001543,0.0,9.17985065927,26.9147,50.9972410383,0.0,41.7485,9.24874103827
 09/08  13:00:00,41.5954881985,4.21744387833,6.69122952182,0.0,9.17985065927,19.4245,41.4855262137,0.0,33.3988,8.08672621366
 09/08  14:00:00,40.8970380435,4.21744387833,5.98057405868,0.0,9.17985065927,19.4245,31.9747016593,0.0,25.0491,6.92560165927
 09/08  15:00:00,41.0615371212,4.21744387833,6.13427068191,0.0,9.17985065927,19.4245,40.3244107282,0.0,33.3988,6.92561072817
 09/08  16:00:00,49.6644807421,4.21744387833,7.25314764566,0.0,9.17985065927,26.9147,57.0238330205,0.0,50.0982,6.92563302047
 09/08  17:00:00,51.2867205158,4.21744387833,8.91017207145,0.0,9.17985065927,26.9147,59.26649317,0.0,50.0982,9.16829316999
 09/08  18:00:00,52.952424826,4.21744387833,10.6136276789,0.0,9.17985065927,26.9147,62.3431347178,0.0,50.0982,12.2449347178
 09/08  19:00:00,44.8499713814,4.21744387833,7.89673829042,0.0,9.17985065927,19.4245,46.7397808883,0.0,33.3988,13.3409808883
 09/08  20:00:00,45.5322554858,4.21744387833,6.46841561082,0.0,9.17985065927,19.4245,44.977749006,0.0,33.3988,11.578949006
 09/08  21:00:00,41.0258888306,4.21744387833,2.02282419675,0.0,9.17985065927,19.4245,37.2190165011,0.0,25.0491,12.1699165011
 09/08  22:00:00,40.0142362371,4.21744387833,1.01636761477,0.0,9.17985065927,19.4245,27.1110852827,0.0,16.6994,10.4116852827
 09/08  23:00:00,39.8611408924,4.21744387833,0.104828512184,0.0,9.17985065927,19.4245,14.1186077325,0.0,8.3497,5.76890773246
 09/08  24:00:00,23.0448801753,4.21744387833,0.00718676546806,0.0,4.58992532963,8.1892,8.13528833294,0.18149745109,3.33988,4.61391088185
 09/09  01:00:00,14.9902393508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  02:00:00,15.0150495268,0.0,0.0,0.0,1.52997510988,7.4902,3.93194422027,0.0,3.33988,0.592064220269
 09/09  03:00:00,15.0254096247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  04:00:00,15.1855218963,0.0,0.0,0.0,1.52997510988,7.4902,3.93195013614,0.0,3.33988,0.592070136141
 09/09  05:00:00,23.1511511705,4.21744387833,0.0,0.0,4.58992532963,8.1892,10.8549015055,2.48520150545,8.3497,0.02
 09/09  06:00:00,39.1307000199,4.21744387833,0.0390757489009,0.0,9.17985065927,19.4245,20.1616558235,0.0,16.6994,3.46225582353
 09/09  07:00:00,42.3701736474,4.21744387833,0.0427859366632,0.0,9.17985065927,26.9147,29.0854332099,0.0,25.0491,4.03633320989
 09/09  08:00:00,43.5137702754,4.21744387833,1.15729135467,0.0,9.17985065927,26.9147,36.8617257932,0.0,33.3988,3.46292579324
 09/09  09:00:00,38.6030212008,4.21744387833,3.70117649804,0.0,9.17985065927,19.4245,36.0508657462,0.0,25.0491,11.0017657462
 09/09  10:00:00,48.49241953,4.21744387833,6.08217337833,0.0,9.17985065927,26.9147,52.1601022069,0.0,41.7485,10.4116022069
 09/09  11:00:00,50.9721245973,4.21744387833,7.84916661613,0.0,9.17985065927,26.9147,53.3271602326,0.0,41.7485,11.5786602326
 09/09  12:00:00,52.2841258667,4.21744387833,9.79485626076,0.0,9.17985065927,26.9147,52.7490356709,0.0,41.7485,11.0005356709
 09/09  13:00:00,44.1235707281,4.21744387833,9.19067575596,0.0,9.17985065927,19.4245,43.8110127094,0.0,33.3988,10.4122127094
 09/09  14:00:00,43.5319937738,4.21744387833,8.59710572209,0.0,9.17985065927,19.4245,34.2956500055,0.0,25.0491,9.24655000547
 09/09  15:00:00,44.2255777856,4.21744387833,9.2825873654,0.0,9.17985065927,19.4245,42.0672427189,0.0,33.3988,8.66844271887
 09/09  16:00:00,52.2818906428,4.21744387833,9.86004310328,0.0,9.17985065927,26.9147,58.1845132282,0.0,50.0982,8.08631322824
 09/09  17:00:00,52.3706557595,4.21744387833,9.94802263461,0.0,9.17985065927,26.9147,59.3461447606,0.0,50.0982,9.24794476063
 09/09  18:00:00,54.6731960934,4.21744387833,12.265618666,0.0,9.17985065927,26.9147,62.8478810857,0.0,50.0982,12.7496810857
 09/09  19:00:00,47.4836884535,4.21744387833,10.3368193635,0.0,9.17985065927,19.4245,45.5677826047,0.0,33.3988,12.1689826047
 09/09  20:00:00,45.396835568,4.21744387833,6.1653595444,0.0,9.17985065927,19.4245,44.9777698668,0.0,33.3988,11.5789698668
 09/09  21:00:00,42.3219580916,4.21744387833,3.19560614695,0.0,9.17985065927,19.4245,37.2182008411,0.0,25.0491,12.1691008411
 09/09  22:00:00,40.6086168896,4.21744387833,1.60677318397,0.0,9.17985065927,19.4245,25.9457503621,0.0,16.6994,9.24635036208
 09/09  23:00:00,40.5353824542,4.21744387833,0.765313042485,0.0,9.17985065927,19.4245,15.2740220104,0.0,8.3497,6.92432201039
 09/09  24:00:00,23.0564160143,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.11004193774,0.156333549262,3.33988,4.61382838848
 09/10  01:00:00,15.0010670549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,15.0202238171,0.0,0.0,0.0,1.52997510988,7.4902,3.93194993378,0.0,3.33988,0.592069933783
 09/10  03:00:00,15.0246968359,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.1798034783,0.0,0.0,0.0,1.52997510988,7.4902,3.93195584057,0.0,3.33988,0.592075840571
 09/10  05:00:00,23.1600305291,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.67974963179,1.31004963179,8.3497,0.02
 09/10  06:00:00,39.1396453713,4.21744387833,0.0431504987586,0.0,9.17985065927,19.4245,20.1768778164,0.0153547580746,16.6994,3.46212305832
 09/10  07:00:00,42.4403272541,4.21744387833,0.112561192772,0.0,9.17985065927,26.9147,29.0854323335,0.0,25.0491,4.0363323335
 09/10  08:00:00,43.7920542559,4.21744387833,1.43309609291,0.0,9.17985065927,26.9147,36.861760496,0.0,33.3988,3.46296049596
 09/10  09:00:00,36.7713473617,4.21744387833,1.87451500628,0.0,9.17985065927,19.4245,28.5121786701,0.0,25.0491,3.46307867013
 09/10  10:00:00,49.0500550636,4.21744387833,6.63710565476,0.0,9.17985065927,26.9147,53.3282581334,0.0,41.7485,11.5797581334
 09/10  11:00:00,52.4270730483,4.21744387833,9.27710584042,0.0,9.17985065927,26.9147,52.7498598542,0.0,41.7485,11.0013598542
 09/10  12:00:00,54.4095587144,4.21744387833,11.8912090432,0.0,9.17985065927,26.9147,50.9963583779,0.0,41.7485,9.24785837795
 09/10  13:00:00,47.1253553139,4.21744387833,12.155480857,0.0,9.17985065927,19.4245,42.6455028947,0.0,33.3988,9.24670289468
 09/10  14:00:00,45.4184831088,4.21744387833,10.4563267957,0.0,9.17985065927,19.4245,31.9765345258,0.0,25.0491,6.92743452577
 09/10  15:00:00,44.4419369014,4.21744387833,9.48273231925,0.0,9.17985065927,19.4245,40.3256795693,0.0,33.3988,6.92687956929
 09/10  16:00:00,52.8372581102,4.21744387833,10.4005472429,0.0,9.17985065927,26.9147,57.0241464242,0.0,50.0982,6.92594642416
 09/10  17:00:00,53.3954130124,4.21744387833,10.9674020075,0.0,9.17985065927,26.9147,59.3453312111,0.0,50.0982,9.24713121113
 09/10  18:00:00,54.6733152425,4.21744387833,12.2560669668,0.0,9.17985065927,26.9147,61.0992430456,0.0,50.0982,11.0010430456
 09/10  19:00:00,46.7688154551,4.21744387833,9.60908997154,0.0,9.17985065927,19.4245,44.9785758432,0.0,33.3988,11.5797758432
 09/10  20:00:00,46.2605768929,4.21744387833,7.02302803244,0.0,9.17985065927,19.4245,42.6440920731,0.0,33.3988,9.24529207314
 09/10  21:00:00,41.2684528881,4.21744387833,2.12708330818,0.0,9.17985065927,19.4245,36.0511004058,0.0,25.0491,11.0020004058
 09/10  22:00:00,40.12569831,4.21744387833,1.11422609777,0.0,9.17985065927,19.4245,25.9468974126,0.0,16.6994,9.24749741256
 09/10  23:00:00,40.2101905032,4.21744387833,0.435045817117,0.0,9.17985065927,19.4245,12.9637992192,0.0,8.3497,4.61409921924
 09/10  24:00:00,23.0704113002,4.21744387833,0.00632579555364,0.0,4.58992532963,8.1892,9.23993592614,0.131643504903,3.33988,5.76841242124
 09/11  01:00:00,15.012134199,0.0,0.0,0.0,1.52997510988,7.4902,3.93196938364,0.0,3.33988,0.592089383637
 09/11  02:00:00,15.0351696858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  03:00:00,15.0425465481,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  04:00:00,15.2158213415,0.0,0.0,0.0,1.52997510988,7.4902,3.93197525955,0.0,3.33988,0.592095259551
 09/11  05:00:00,23.2024943064,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.59351626811,0.223816268112,8.3497,0.02
 09/11  06:00:00,39.2001604984,4.21744387833,0.0523388922218,0.0,9.17985065927,19.4245,20.7352611583,0.0,16.6994,4.03586115831
 09/11  07:00:00,43.1742438981,4.21744387833,0.81739775055,0.0,9.17985065927,26.9147,38.3914944073,0.0,25.0491,13.3423944073
 09/11  08:00:00,43.90827378,4.21744387833,1.54893519149,0.0,9.17985065927,26.9147,46.1484259296,0.0,33.3988,12.7496259296
 09/11  09:00:00,36.6773871555,4.21744387833,1.79715856554,0.0,9.17985065927,19.4245,34.8843223062,0.0,25.0491,9.83522230621
 09/11  10:00:00,46.7104710559,4.21744387833,4.324086837,0.0,9.17985065927,26.9147,50.9971544438,0.0,41.7485,9.24865444378
 09/11  11:00:00,51.0812992669,4.21744387833,7.96819590774,0.0,9.17985065927,26.9147,52.1605601908,0.0,41.7485,10.4120601908
 09/11  12:00:00,54.0754084196,4.21744387833,11.5991889821,0.0,9.17985065927,26.9147,50.9944316714,0.0,41.7485,9.24593167141
 09/11  13:00:00,46.0638954328,4.21744387833,11.1364865493,0.0,9.17985065927,19.4245,41.4834030927,0.0,33.3988,8.08460309273
 09/11  14:00:00,43.1661672352,4.21744387833,8.24420867949,0.0,9.17985065927,19.4245,31.9753135443,0.0,25.0491,6.92621354427
 09/11  15:00:00,38.0061302144,4.21744387833,3.11326638221,0.0,9.17985065927,19.4245,40.3257928359,0.0,33.3988,6.92699283587
 09/11  16:00:00,45.9278703477,4.21744387833,3.5537631794,0.0,9.17985065927,26.9147,57.0230892763,0.0,50.0982,6.92488927628
 09/11  17:00:00,48.9036629877,4.21744387833,6.52693501391,0.0,9.17985065927,26.9147,58.7690565529,0.0,50.0982,8.67085655294
 09/11  18:00:00,51.8139285185,4.21744387833,9.43780271808,0.0,9.17985065927,26.9147,62.8477022515,0.0,50.0982,12.7495022515
 09/11  19:00:00,44.6550464113,4.21744387833,7.48211078369,0.0,9.17985065927,19.4245,46.7384645064,0.0,33.3988,13.3396645064
 09/11  20:00:00,45.656304831,4.21744387833,6.42360659227,0.0,9.17985065927,19.4245,44.97878691,0.0,33.3988,11.57998691
 09/11  21:00:00,42.3892049614,4.21744387833,3.25051553991,0.0,9.17985065927,19.4245,37.2179749001,0.0,25.0491,12.1688749001
 09/11  22:00:00,40.2111005931,4.21744387833,1.20311189902,0.0,9.17985065927,19.4245,27.1118381711,0.0,16.6994,10.4124381711
 09/11  23:00:00,40.4050513433,4.21744387833,0.624827198835,0.0,9.17985065927,19.4245,14.1183142842,0.0,8.3497,5.76861428416
 09/11  24:00:00,23.0615119004,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.08664802962,0.131483329252,3.33988,4.61528470037
 09/12  01:00:00,14.999056882,0.0,0.0,0.0,1.52997510988,7.4902,3.93197520371,0.0,3.33988,0.592095203708
 09/12  02:00:00,15.0245121899,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,15.0331344827,0.0,0.0,0.0,1.52997510988,7.4902,3.93192938603,0.0,3.33988,0.592049386028
 09/12  04:00:00,15.7992196206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,23.8262375195,4.21744387833,0.0502376064371,0.0,4.58992532963,8.1892,9.25646943561,0.314714113049,8.3497,0.592055322558
 09/12  06:00:00,39.4754826722,4.21744387833,0.0637285778451,0.0,9.17985065927,19.4245,20.1618794024,0.0,16.6994,3.46247940242
 09/12  07:00:00,42.8118682305,4.21744387833,0.467227591333,0.0,9.17985065927,26.9147,38.3891610461,0.0,25.0491,13.3400610461
 09/12  08:00:00,43.7762738206,4.21744387833,1.41782606424,0.0,9.17985065927,26.9147,46.1478954055,0.0,33.3988,12.7490954055
 09/12  09:00:00,37.5202477136,4.21744387833,2.62825458094,0.0,9.17985065927,19.4245,35.4615039221,0.0,25.0491,10.4124039221
 09/12  10:00:00,46.9823680459,4.21744387833,4.58710228173,0.0,9.17985065927,26.9147,50.4180440539,0.0,41.7485,8.66954405387
 09/12  11:00:00,52.0313776513,4.21744387833,8.89724270997,0.0,9.17985065927,26.9147,52.1617313029,0.0,41.7485,10.4132313029
 09/12  12:00:00,54.4922206823,4.21744387833,11.9998669691,0.0,9.17985065927,26.9147,50.996971702,0.0,41.7485,9.248471702
 09/12  13:00:00,45.3982556489,4.21744387833,10.4639821528,0.0,9.17985065927,19.4245,41.4837373075,0.0,33.3988,8.08493730751
 09/12  14:00:00,43.4583172931,4.21744387833,8.5214236646,0.0,9.17985065927,19.4245,31.9748664221,0.0,25.0491,6.9257664221
 09/12  15:00:00,42.2486861865,4.21744387833,7.31169601799,0.0,9.17985065927,19.4245,40.324835117,0.0,33.3988,6.92603511695
 09/12  16:00:00,51.3424612395,4.21744387833,8.91933910121,0.0,9.17985065927,26.9147,57.0236301407,0.0,50.0982,6.92543014066
 09/12  17:00:00,52.9737842989,4.21744387833,10.5584787506,0.0,9.17985065927,26.9147,59.3456282409,0.0,50.0982,9.24742824093
 09/12  18:00:00,54.0306659979,4.21744387833,11.6470250018,0.0,9.17985065927,26.9147,62.2683352906,0.0,50.0982,12.1701352906
 09/12  19:00:00,45.8661154554,4.21744387833,8.90652278575,0.0,9.17985065927,19.4245,47.3194308814,0.0,33.3988,13.9206308814
 09/12  20:00:00,46.1099770722,4.21744387833,7.04463541754,0.0,9.17985065927,19.4245,44.9781228647,0.0,33.3988,11.5793228647
 09/12  21:00:00,41.7776177621,4.21744387833,2.77206899378,0.0,9.17985065927,19.4245,37.2188500551,0.0,25.0491,12.1697500551
 09/12  22:00:00,40.2258253181,4.21744387833,1.22291372406,0.0,9.17985065927,19.4245,27.1117249698,0.0,16.6994,10.4123249698
 09/12  23:00:00,40.1933731943,4.21744387833,0.429662748294,0.0,9.17985065927,19.4245,14.1194893608,0.0,8.3497,5.76978936079
 09/12  24:00:00,23.0539238988,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.17527181606,0.22099891722,3.33988,4.61439289884
 09/13  01:00:00,15.0005614854,0.0,0.0,0.0,1.52997510988,7.4902,3.93195234495,0.0,3.33988,0.592072344952
 09/13  02:00:00,15.0263506457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  03:00:00,15.035432704,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  04:00:00,15.2064247617,0.0,0.0,0.0,1.52997510988,7.4902,3.93195826683,0.0,3.33988,0.592078266835
 09/13  05:00:00,23.2407814666,4.21744387833,0.0481176546428,0.0,4.58992532963,8.1892,8.66057234638,0.29087234638,8.3497,0.02
 09/13  06:00:00,39.1809536573,4.21744387833,0.0456596154729,0.0,9.17985065927,19.4245,20.7358226415,0.0,16.6994,4.03642264145
 09/13  07:00:00,42.8115516535,4.21744387833,0.467348272387,0.0,9.17985065927,26.9147,38.392216696,0.0,25.0491,13.343116696
 09/13  08:00:00,43.6636996098,4.21744387833,1.31417542451,0.0,9.17985065927,26.9147,46.1470866014,0.0,33.3988,12.7482866014
 09/13  09:00:00,36.3718411802,4.21744387833,1.49444785004,0.0,9.17985065927,19.4245,34.8850699505,0.0,25.0491,9.83596995054
 09/13  10:00:00,45.2944012647,4.21744387833,2.91465098329,0.0,9.17985065927,26.9147,50.9985866469,0.0,41.7485,9.25008664693
 09/13  11:00:00,49.5691644114,4.21744387833,6.45708208272,0.0,9.17985065927,26.9147,52.16126053,0.0,41.7485,10.41276053
 09/13  12:00:00,51.4085128915,4.21744387833,8.94780280281,0.0,9.17985065927,26.9147,50.9967894283,0.0,41.7485,9.24828942833
 09/13  13:00:00,42.7232842042,4.21744387833,7.81391156641,0.0,9.17985065927,19.4245,41.4846584393,0.0,33.3988,8.08585843933
 09/13  14:00:00,41.4154913917,4.21744387833,6.49653406033,0.0,9.17985065927,19.4245,31.9765435852,0.0,25.0491,6.92744358516
 09/13  15:00:00,40.2408208854,4.21744387833,5.32391339294,0.0,9.17985065927,19.4245,40.3251042386,0.0,33.3988,6.92630423864
 09/13  16:00:00,49.7802562857,4.21744387833,7.37168032795,0.0,9.17985065927,26.9147,57.0240041048,0.0,50.0982,6.92580410484
 09/13  17:00:00,51.1507571574,4.21744387833,8.74866360182,0.0,9.17985065927,26.9147,59.3460746019,0.0,50.0982,9.24787460186
 09/13  18:00:00,51.8475723615,4.21744387833,9.48483069921,0.0,9.17985065927,26.9147,62.2688168567,0.0,50.0982,12.1706168567
 09/13  19:00:00,43.0360400893,4.21744387833,5.925974563,0.0,9.17985065927,19.4245,47.3220525457,0.0,33.3988,13.9232525457
 09/13  20:00:00,42.0128784269,4.21744387833,2.82170055142,0.0,9.17985065927,19.4245,44.9785700619,0.0,33.3988,11.5797700619
 09/13  21:00:00,39.8852120459,4.21744387833,0.804137041333,0.0,9.17985065927,19.4245,37.2198786724,0.0,25.0491,12.1707786724
 09/13  22:00:00,38.9823096338,4.21744387833,0.0271187512724,0.0,9.17985065927,19.4245,27.1118124287,0.0,16.6994,10.4124124287
 09/13  23:00:00,39.6984264947,4.21744387833,0.0,0.0,9.17985065927,19.4245,14.2519631583,0.133350816316,8.3497,5.76891234197
 09/13  24:00:00,22.9731019017,4.21744387833,0.00620129931186,0.0,4.58992532963,8.1892,13.6767948779,5.72174185238,3.33988,4.61517302555
 09/14  01:00:00,14.9290499061,0.0,0.0,0.0,1.52997510988,7.4902,3.93196805335,0.0,3.33988,0.592088053354
 09/14  02:00:00,14.9521495711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,14.9580866398,0.0,0.0,0.0,1.52997510988,7.4902,3.93194811528,0.0,3.33988,0.592068115277
 09/14  04:00:00,15.1213089623,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,23.0766725852,4.21744387833,0.0,0.0,4.58992532963,8.1892,24.1837292091,15.2419551859,8.3497,0.592074023169
 09/14  06:00:00,39.0427741973,4.21744387833,0.0288060854,0.0,9.17985065927,19.4245,31.2638533204,11.1021195566,16.6994,3.46233376379
 09/14  07:00:00,42.3389452021,4.21744387833,0.0532949882701,0.0,9.17985065927,26.9147,38.3889731317,0.0,25.0491,13.3398731317
 09/14  08:00:00,42.6525509454,4.21744387833,0.319419223753,0.0,9.17985065927,26.9147,46.1482566181,0.0,33.3988,12.7494566181
 09/14  09:00:00,35.1937008043,4.21744387833,0.333169916533,0.0,9.17985065927,19.4245,35.4619205716,0.0,25.0491,10.4128205716
 09/14  10:00:00,44.5717549345,4.21744387833,2.1972395053,0.0,9.17985065927,26.9147,50.9979234434,0.0,41.7485,9.2494234434
 09/14  11:00:00,50.3002662132,4.21744387833,7.18818388448,0.0,9.17985065927,26.9147,51.583806235,0.0,41.7485,9.83530623497
 09/14  12:00:00,53.3629851455,4.21744387833,10.8843882009,0.0,9.17985065927,26.9147,50.9983662889,0.0,41.7485,9.24986628887
 09/14  13:00:00,45.5555383881,4.21744387833,10.6188513077,0.0,9.17985065927,19.4245,41.4847536793,0.0,33.3988,8.08595367928
 09/14  14:00:00,43.236170342,4.21744387833,8.30034768168,0.0,9.17985065927,19.4245,31.9771074523,0.0,25.0491,6.92800745235
 09/14  15:00:00,41.7200715493,4.21744387833,6.78995293676,0.0,9.17985065927,19.4245,40.3273376842,0.0,33.3988,6.92853768416
 09/14  16:00:00,50.72352263,4.21744387833,8.30825332585,0.0,9.17985065927,26.9147,57.600902539,0.0,50.0982,7.50270253902
 09/14  17:00:00,51.9556972437,4.21744387833,9.54777744406,0.0,9.17985065927,26.9147,58.7708114115,0.0,50.0982,8.67261141152
 09/14  18:00:00,52.9742010137,4.21744387833,10.6006765342,0.0,9.17985065927,26.9147,62.8469011347,0.0,50.0982,12.7487011347
 09/14  19:00:00,44.7848284542,4.21744387833,7.65608358252,0.0,9.17985065927,19.4245,47.3200852829,0.0,33.3988,13.9212852829
 09/14  20:00:00,44.7459667285,4.21744387833,5.52899628799,0.0,9.17985065927,19.4245,44.4007664197,0.0,33.3988,11.0019664197
 09/14  21:00:00,40.7787807911,4.21744387833,1.65967715311,0.0,9.17985065927,19.4245,37.7991027844,0.0,25.0491,12.7500027844
 09/14  22:00:00,40.0288590817,4.21744387833,1.03814574012,0.0,9.17985065927,19.4245,27.1118657919,0.0,16.6994,10.4124657919
 09/14  23:00:00,39.8420348132,4.21744387833,0.102537355022,0.0,9.17985065927,19.4245,14.154357831,0.0353173990174,8.3497,5.76934043203
 09/14  24:00:00,23.0164115571,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.19256038532,0.238568262102,3.33988,4.61411212322
 09/15  01:00:00,14.9653427239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  02:00:00,14.9831813664,0.0,0.0,0.0,1.52997510988,7.4902,3.93196943379,0.0,3.33988,0.592089433789
 09/15  03:00:00,14.9852284221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  04:00:00,15.6978719953,0.0,0.0,0.0,1.52997510988,7.4902,3.93197530962,0.0,3.33988,0.592095309623
 09/15  05:00:00,23.6273750415,4.21744387833,0.0,0.0,4.58992532963,8.1892,22.6519112856,14.2822112856,8.3497,0.02
 09/15  06:00:00,39.2721566848,4.21744387833,0.0317269742681,0.0,9.17985065927,19.4245,35.1512240031,14.4155745326,16.6994,4.03624947054
 09/15  07:00:00,42.243489694,4.21744387833,0.0326557453173,0.0,9.17985065927,26.9147,46.2189777627,7.82634518088,25.0491,13.3435325818
 09/15  08:00:00,42.2293914669,4.21744387833,0.00352140610242,0.0,9.17985065927,26.9147,53.0020387418,6.85449002508,33.3988,12.7487487168
 09/15  09:00:00,34.7322245498,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.7760709439,9.31356840155,25.0491,10.4134025424
 09/15  10:00:00,42.2365332914,4.21744387833,0.0152339500316,0.0,9.17985065927,26.9147,60.9564380107,9.96252462478,41.7485,9.24541338595
 09/15  11:00:00,42.9692945006,4.21744387833,0.00425830012383,0.0,9.17985065927,26.9147,51.5849237536,0.0,41.7485,9.83642375359
 09/15  12:00:00,43.0864633109,4.21744387833,0.75483924921,0.0,9.17985065927,26.9147,50.9989631524,0.0,41.7485,9.25046315235
 09/15  13:00:00,34.8795208891,4.21744387833,0.077712638826,0.0,9.17985065927,19.4245,41.4848759901,0.0,33.3988,8.08607599013
 09/15  14:00:00,34.7812043651,4.21744387833,0.00106361700024,0.0,9.17985065927,19.4245,32.0091989773,0.0325435211678,25.0491,6.92755545615
 09/15  15:00:00,34.7727189328,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.6879098842,0.361824357964,33.3988,6.92728552623
 09/15  16:00:00,42.2024642821,4.21744387833,0.00488977962204,0.0,9.17985065927,26.9147,57.6007885531,0.0,50.0982,7.50258855307
 09/15  17:00:00,42.2282031426,4.21744387833,0.0395739756819,0.0,9.17985065927,26.9147,58.769899977,0.0,50.0982,8.67169997702
 09/15  18:00:00,42.5323704332,4.21744387833,0.358898964384,0.0,9.17985065927,26.9147,62.8475504264,0.0,50.0982,12.7493504264
 09/15  19:00:00,36.773267673,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.4293896505,1.10866123776,33.3988,13.9219284127
 09/15  20:00:00,38.8740820341,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.7560772892,4.35587005919,33.3988,11.00140723
 09/15  21:00:00,38.8193555531,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.3305780751,13.5317946967,25.0491,12.7496833784
 09/15  22:00:00,38.8019575238,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.8930471583,19.7802351367,16.6994,10.4134120216
 09/15  23:00:00,39.5572402159,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.883706865,25.7648488468,8.3497,5.7691580182
 09/15  24:00:00,22.8354909044,4.21744387833,0.0,0.0,4.58992532963,8.1892,44.0169079715,36.0618939686,3.33988,4.61513400293
 09/16  01:00:00,14.7937168261,0.0,0.0,0.0,1.52997510988,7.4902,3.93196074883,0.0,3.33988,0.592080748833
 09/16  02:00:00,14.8096349735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  03:00:00,14.8174053853,0.0,0.0,0.0,1.52997510988,7.4902,3.93194079181,0.0,3.33988,0.592060791812
 09/16  04:00:00,14.9618997548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,22.9216885834,4.21744387833,0.0,0.0,4.58992532963,8.1892,62.5942715437,53.6525048346,8.3497,0.592066709138
 09/16  06:00:00,38.8735638909,4.21744387833,0.0175332644443,0.0,9.17985065927,19.4245,71.8855668073,51.7238142617,16.6994,3.46235254556
 09/16  07:00:00,42.1047406703,4.21744387833,0.00970855738606,0.0,9.17985065927,26.9147,65.8079507492,37.2965179282,25.0491,3.46233282104
 09/16  08:00:00,42.1355485703,4.21744387833,0.0,0.0,9.17985065927,26.9147,64.4106941836,27.548904286,33.3988,3.46298989761
 09/16  09:00:00,34.6717397726,4.21744387833,0.000710020127607,0.0,9.17985065927,19.4245,60.685770187,24.0554319307,25.0491,11.5812382564
 09/16  10:00:00,42.1847499745,4.21744387833,0.00365974786878,0.0,9.17985065927,26.9147,72.4467132254,20.2842849808,41.7485,10.4139282446
 09/16  11:00:00,42.9054109391,4.21744387833,0.0,0.0,9.17985065927,26.9147,65.2112432441,11.8825473062,41.7485,11.5801959378
 09/16  12:00:00,42.2386310306,4.21744387833,0.0,0.0,9.17985065927,26.9147,62.8827753509,9.55428577512,41.7485,11.5799895757
 09/16  13:00:00,34.7138940596,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.1133245221,10.3017762795,33.3988,10.4127482427
 09/16  14:00:00,34.7218804961,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.4076819122,11.6857779704,25.0491,8.67280394177
 09/16  15:00:00,34.721785982,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.675831561,10.0265890783,33.3988,9.25044248268
 09/16  16:00:00,42.145556915,4.21744387833,0.00495520707636,0.0,9.17985065927,26.9147,67.991153381,9.80664838163,50.0982,8.08630499933
 09/16  17:00:00,42.1369679137,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.0118524019,12.6624815293,50.0982,9.25117087255
 09/16  18:00:00,42.1326431418,4.21744387833,0.00268827414948,0.0,9.17985065927,26.9147,70.2388838354,7.39029365181,50.0982,12.7503901835
 09/16  19:00:00,37.9406024855,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.3493319141,9.20019259074,33.3988,12.7503393234
 09/16  20:00:00,38.9641201703,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.7282766814,20.7487904035,33.3988,11.5806862779
 09/16  21:00:00,38.8845042032,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.4568370719,24.2371173981,25.0491,12.1706196738
 09/16  22:00:00,38.7611181087,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.3900977132,31.4409223513,16.6994,9.24977536184
 09/16  23:00:00,39.53290172,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.7132394237,39.4363749548,8.3497,6.92716446886
 09/16  24:00:00,22.7903886648,4.21744387833,0.0,0.0,4.58992532963,8.1892,60.8695852169,52.3394726096,3.33988,5.19023260735
 09/17  01:00:00,14.7454131215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  02:00:00,14.7678826438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  03:00:00,14.7727283403,0.0,0.0,0.0,1.52997510988,7.4902,3.93194848161,0.0,3.33988,0.592068481606
 09/17  04:00:00,14.920763768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  05:00:00,22.884024453,4.21744387833,0.0,0.0,4.58992532963,8.1892,73.4397564949,64.4979821058,8.3497,0.592074389136
 09/17  06:00:00,38.8372972858,4.21744387833,0.0159397082074,0.0,9.17985065927,19.4245,82.1692786462,62.0075483739,16.6994,3.46233027227
 09/17  07:00:00,42.0681767739,4.21744387833,0.00874134362711,0.0,9.17985065927,26.9147,76.6569748574,48.1456254086,25.0491,3.46224944883
 09/17  08:00:00,42.1122442076,4.21744387833,0.00105319250408,0.0,9.17985065927,26.9147,71.3585968338,33.9227533896,33.3988,4.0370434442
 09/17  09:00:00,34.6668386748,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.3698251706,25.8576344747,25.0491,3.46309069588
 09/17  10:00:00,42.1870552488,4.21744387833,0.00475192443432,0.0,9.17985065927,26.9147,69.1032674615,15.7735774714,41.7485,11.5811899901
 09/17  11:00:00,42.9373449281,4.21744387833,0.0,0.0,9.17985065927,26.9147,59.0845786931,5.7549346157,41.7485,11.5811440774
 09/17  12:00:00,42.3314061114,4.21744387833,0.0281381581431,0.0,9.17985065927,26.9147,50.9965669146,0.0,41.7485,9.24806691462
 09/17  13:00:00,34.79841857,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.6687298976,0.0215140285904,33.3988,9.24841586899
 09/17  14:00:00,34.8132760507,4.21744387833,0.0,0.0,9.17985065927,19.4245,32.0074549391,0.0330169897709,25.0491,6.92533794936
 09/17  15:00:00,34.8238469217,4.21744387833,0.00792255769505,0.0,9.17985065927,19.4245,40.3248584115,0.0,33.3988,6.9260584115
 09/17  16:00:00,43.1034024106,4.21744387833,0.858566944815,0.0,9.17985065927,26.9147,57.0246953002,0.0,50.0982,6.92649530016
 09/17  17:00:00,43.5006509951,4.21744387833,1.2560159129,0.0,9.17985065927,26.9147,59.3472905431,0.0,50.0982,9.24909054311
 09/17  18:00:00,43.686240121,4.21744387833,1.44819431802,0.0,9.17985065927,26.9147,61.677748674,0.0,50.0982,11.579548674
 09/17  19:00:00,38.2656441938,4.21744387833,0.218586125895,0.0,9.17985065927,19.4245,44.9898448111,0.0115976450093,33.3988,11.5794471661
 09/17  20:00:00,39.0563845547,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.6639163919,0.0182560459398,33.3988,9.24686034596
 09/17  21:00:00,38.95289058,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.9283452931,10.8776296186,25.0491,11.0016156745
 09/17  22:00:00,38.8353006792,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.2958926084,15.3452006488,16.6994,9.25129195951
 09/17  23:00:00,39.5886039095,4.21744387833,0.0,0.0,9.17985065927,19.4245,30.2538938761,16.7152472636,8.3497,5.1889466125
 09/17  24:00:00,22.8715884742,4.21744387833,0.00264752669836,0.0,4.58992532963,8.1892,37.3858406112,28.2763433921,3.33988,5.76961721908
 09/18  01:00:00,14.8262572865,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  02:00:00,14.8488416021,0.0,0.0,0.0,1.52997510988,7.4902,3.93193061925,0.0,3.33988,0.592050619245
 09/18  03:00:00,14.8456101255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,14.9948871786,0.0,0.0,0.0,1.52997510988,7.4902,3.93193655677,0.0,3.33988,0.592056556773
 09/18  05:00:00,22.9627685124,4.21744387833,0.0,0.0,4.58992532963,8.1892,47.2651749308,38.8954749308,8.3497,0.02
 09/18  06:00:00,38.9268401271,4.21744387833,0.0209321210503,0.0,9.17985065927,19.4245,54.5792071561,34.4175692284,16.6994,3.46223792768
 09/18  07:00:00,42.1652016445,4.21744387833,0.0220399136262,0.0,9.17985065927,26.9147,64.8777558912,25.903690116,25.0491,13.9249657752
 09/18  08:00:00,42.1890716081,4.21744387833,0.00179668705261,0.0,9.17985065927,26.9147,62.7573382523,16.6092426515,33.3988,12.7492956008
 09/18  09:00:00,34.7367827909,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.5931130785,8.13017821969,25.0491,10.4138348588
 09/18  10:00:00,42.266006506,4.21744387833,0.00707881275917,0.0,9.17985065927,26.9147,52.7410404839,1.74280342795,41.7485,9.249737056
 09/18  11:00:00,43.297360651,4.21744387833,0.287295424632,0.0,9.17985065927,26.9147,52.1621955164,0.0,41.7485,10.4136955164
