Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  12:00:00,43.5914334067,4.21744387833,1.23114955927,0.0,9.17985065927,26.9147,50.9969908339,0.0,41.7485,9.24849083393
 09/18  13:00:00,35.7725448042,4.21744387833,0.925128259227,0.0,9.17985065927,19.4245,41.4859632337,0.0,33.3988,8.08716323366
 09/18  14:00:00,35.3525293836,4.21744387833,0.502609529669,0.0,9.17985065927,19.4245,31.9758500381,0.0,25.0491,6.92675003809
 09/18  15:00:00,35.1390168828,4.21744387833,0.287325617451,0.0,9.17985065927,19.4245,40.3254478014,0.0,33.3988,6.92664780137
 09/18  16:00:00,43.7204338173,4.21744387833,1.44631485194,0.0,9.17985065927,26.9147,57.0256760744,0.0,50.0982,6.92747607442
 09/18  17:00:00,44.0619505682,4.21744387833,1.79712684422,0.0,9.17985065927,26.9147,59.3475921879,0.0,50.0982,9.24939218794
 09/18  18:00:00,44.2537471551,4.21744387833,2.00348322907,0.0,9.17985065927,26.9147,62.8487561184,0.0,50.0982,12.7505561184
 09/18  19:00:00,39.0506333829,4.21744387833,0.96722737006,0.0,9.17985065927,19.4245,47.3226171373,0.0,33.3988,13.9238171373
 09/18  20:00:00,39.5713139532,4.21744387833,0.455359822803,0.0,9.17985065927,19.4245,44.9791830131,0.0,33.3988,11.5803830131
 09/18  21:00:00,39.0215079424,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.2379601347,0.0161437237551,25.0491,12.172716411
 09/18  22:00:00,38.8960137637,4.21744387833,0.0,0.0,9.17985065927,19.4245,27.1992803741,0.0865088203943,16.6994,10.4133715537
 09/18  23:00:00,39.6550568613,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.9103593982,1.21554499379,8.3497,6.3451144044
 09/18  24:00:00,22.9403850957,4.21744387833,0.0,0.0,4.58992532963,8.1892,16.9594858801,9.00610518522,3.33988,4.61350069492
 09/19  01:00:00,14.8917675912,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  02:00:00,14.9175557495,0.0,0.0,0.0,1.52997510988,7.4902,3.93195912081,0.0,3.33988,0.592079120812
 09/19  03:00:00,14.9270248455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  04:00:00,15.632935067,0.0,0.0,0.0,1.52997510988,7.4902,3.93196501301,0.0,3.33988,0.592085013006
 09/19  05:00:00,23.6172678881,4.21744387833,0.0,0.0,4.58992532963,8.1892,25.1239491492,16.7542491492,8.3497,0.02
 09/19  06:00:00,39.2915767304,4.21744387833,0.0294870033942,0.0,9.17985065927,19.4245,32.9790469231,12.8175162993,16.6994,3.46213062383
 09/19  07:00:00,42.2836485201,4.21744387833,0.03940172849,0.0,9.17985065927,26.9147,42.7727569129,3.79848193555,25.0491,13.9251749774
 09/19  08:00:00,42.2784333715,4.21744387833,0.00910811365914,0.0,9.17985065927,26.9147,47.1187830587,0.970098379108,33.3988,12.7498846796
 09/19  09:00:00,34.8029093885,4.21744387833,0.0,0.0,9.17985065927,19.4245,35.4931036379,0.0295226210687,25.0491,10.4144810169
 09/19  10:00:00,42.3257405236,4.21744387833,0.00988674234679,0.0,9.17985065927,26.9147,50.9988687125,0.0,41.7485,9.25036871249
 09/19  11:00:00,44.6457166478,4.21744387833,1.56842024736,0.0,9.17985065927,26.9147,52.1620122034,0.0,41.7485,10.4135122034
 09/19  12:00:00,46.4216222684,4.21744387833,4.00972563866,0.0,9.17985065927,26.9147,50.9962264854,0.0,41.7485,9.24772648536
 09/19  13:00:00,39.134748195,4.21744387833,4.24372831454,0.0,9.17985065927,19.4245,41.4859156308,0.0,33.3988,8.08711563082
 09/19  14:00:00,39.0727872247,4.21744387833,4.16493719906,0.0,9.17985065927,19.4245,31.975751333,0.0,25.0491,6.926651333
 09/19  15:00:00,38.9321809853,4.21744387833,4.0171409593,0.0,9.17985065927,19.4245,40.3263921608,0.0,33.3988,6.9275921608
 09/19  16:00:00,47.8329262948,4.21744387833,5.48390201215,0.0,9.17985065927,26.9147,57.6021029052,0.0,50.0982,7.50390290516
 09/19  17:00:00,49.1392532205,4.21744387833,6.80933340796,0.0,9.17985065927,26.9147,59.3461871363,0.0,50.0982,9.24798713632
 09/19  18:00:00,49.6879392864,4.21744387833,7.37084769936,0.0,9.17985065927,26.9147,62.2695364751,0.0,50.0982,12.1713364751
 09/19  19:00:00,40.9655479931,4.21744387833,3.00270847092,0.0,9.17985065927,19.4245,47.3244295411,0.0,33.3988,13.9256295411
 09/19  20:00:00,40.3475272705,4.21744387833,1.34708697841,0.0,9.17985065927,19.4245,44.9799917515,0.0,33.3988,11.5811917515
 09/19  21:00:00,39.5274906447,4.21744387833,0.580484394613,0.0,9.17985065927,19.4245,37.800217879,0.0,25.0491,12.751117879
 09/19  22:00:00,38.9753203948,4.21744387833,0.0342034320756,0.0,9.17985065927,19.4245,27.1133654545,0.0,16.6994,10.4139654545
 09/19  23:00:00,39.6878064383,4.21744387833,0.0,0.0,9.17985065927,19.4245,14.2312120285,0.111108041688,8.3497,5.77040398686
 09/19  24:00:00,22.9532336226,4.21744387833,0.00578371021641,0.0,4.58992532963,8.1892,14.8013971879,6.84621947902,3.33988,4.61529770889
 09/20  01:00:00,14.896846038,0.0,0.0,0.0,1.52997510988,7.4902,3.93197614612,0.0,3.33988,0.592096146118
 09/20  02:00:00,14.9287891295,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  03:00:00,14.9561987124,0.0,0.0,0.0,1.52997510988,7.4902,3.93195622102,0.0,3.33988,0.59207622102
 09/20  04:00:00,15.1332888437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  05:00:00,23.1021257859,4.21744387833,0.0,0.0,4.58992532963,8.1892,13.6312881149,4.68950600005,8.3497,0.592082114807
 09/20  06:00:00,39.0634328709,4.21744387833,0.0268109446346,0.0,9.17985065927,19.4245,22.2123246818,2.05033465414,16.6994,3.46259002769
 09/20  07:00:00,42.3156797729,4.21744387833,0.0445417433766,0.0,9.17985065927,26.9147,38.9697363525,0.0,25.0491,13.9206363525
 09/20  08:00:00,42.6035654472,4.21744387833,0.280053487028,0.0,9.17985065927,26.9147,46.1496778369,0.0,33.3988,12.7508778369
 09/20  09:00:00,35.3303787609,4.21744387833,0.465215122827,0.0,9.17985065927,19.4245,35.4630181316,0.0,25.0491,10.4139181316
 09/20  10:00:00,44.0195747826,4.21744387833,1.64959063385,0.0,9.17985065927,26.9147,50.9979087599,0.0,41.7485,9.24940875993
 09/20  11:00:00,48.4683977903,4.21744387833,5.35716661803,0.0,9.17985065927,26.9147,52.1622601717,0.0,41.7485,10.4137601717
 09/20  12:00:00,52.1000871893,4.21744387833,9.62140941333,0.0,9.17985065927,26.9147,50.9974032887,0.0,41.7485,9.2489032887
 09/20  13:00:00,44.01026402,4.21744387833,9.08361248129,0.0,9.17985065927,19.4245,41.4853407836,0.0,33.3988,8.08654078362
 09/20  14:00:00,42.9960393456,4.21744387833,8.05711744844,0.0,9.17985065927,19.4245,31.9756068135,0.0,25.0491,6.92650681352
 09/20  15:00:00,41.909455638,4.21744387833,6.97004935811,0.0,9.17985065927,19.4245,40.3258928244,0.0,33.3988,6.92709282444
 09/20  16:00:00,50.8401069322,4.21744387833,8.41382143356,0.0,9.17985065927,26.9147,57.0259321423,0.0,50.0982,6.92773214225
 09/20  17:00:00,52.4198244907,4.21744387833,10.0528834052,0.0,9.17985065927,26.9147,59.9253888285,0.0,50.0982,9.8271888285
 09/20  18:00:00,53.4338946436,4.21744387833,11.0842832817,0.0,9.17985065927,26.9147,62.2696390312,0.0,50.0982,12.1714390312
 09/20  19:00:00,46.3062510164,4.21744387833,8.10552564111,0.0,9.17985065927,19.4245,47.3219128314,0.0,33.3988,13.9231128314
 09/20  20:00:00,45.9498985226,4.21744387833,6.71610196339,0.0,9.17985065927,19.4245,44.9806589221,0.0,33.3988,11.5818589221
 09/20  21:00:00,43.5628898255,4.21744387833,4.42287083766,0.0,9.17985065927,19.4245,37.8008876829,0.0,25.0491,12.7517876829
 09/20  22:00:00,42.1557529149,4.21744387833,3.14465032895,0.0,9.17985065927,19.4245,27.1147731721,0.0,16.6994,10.4153731721
 09/20  23:00:00,41.983027647,4.21744387833,2.19450018868,0.0,9.17985065927,19.4245,14.1182669252,0.0,8.3497,5.76856692522
 09/20  24:00:00,23.0881259981,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.4931401635,0.125087051342,3.33988,5.02817311216
 09/21  01:00:00,15.0293280753,0.0,0.0,0.0,1.52997510988,7.4902,3.52115192839,0.0,3.33988,0.181271928385
 09/21  02:00:00,14.9850696039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  03:00:00,14.9449459226,0.0,0.0,0.0,1.52997510988,7.4902,3.93196514548,0.0,3.33988,0.592085145478
 09/21  04:00:00,15.0860012324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  05:00:00,23.0374421627,4.21744387833,0.0,0.0,4.58992532963,8.1892,30.8061805135,21.8644239426,8.3497,0.592056570861
 09/21  06:00:00,39.0050427574,4.21744387833,0.0308379258428,0.0,9.17985065927,19.4245,38.0634314568,17.9019190114,16.6994,3.46211244541
 09/21  07:00:00,42.2335366195,4.21744387833,0.0263267509829,0.0,9.17985065927,26.9147,48.6550455324,9.6825603307,25.0491,13.9233852017
 09/21  08:00:00,42.2366173085,4.21744387833,0.00301846100261,0.0,9.17985065927,26.9147,52.1078039364,5.95732132585,33.3988,12.7516826106
 09/21  09:00:00,34.7542220591,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.4268166114,4.96367890044,25.0491,10.414037711
 09/21  10:00:00,42.2497606503,4.21744387833,0.00413447643254,0.0,9.17985065927,26.9147,55.5668470888,4.5695725717,41.7485,9.2487745171
 09/21  11:00:00,42.9883723515,4.21744387833,0.0126976583066,0.0,9.17985065927,26.9147,52.1635990437,0.0,41.7485,10.4150990437
 09/21  12:00:00,43.2812360295,4.21744387833,0.942768622836,0.0,9.17985065927,26.9147,50.9989855144,0.0,41.7485,9.25048551435
 09/21  13:00:00,35.5566502065,4.21744387833,0.728578961871,0.0,9.17985065927,19.4245,41.4854643316,0.0,33.3988,8.08666433162
 09/21  14:00:00,35.237560244,4.21744387833,0.395442721409,0.0,9.17985065927,19.4245,32.553469014,0.0,25.0491,7.50436901404
 09/21  15:00:00,35.3381598772,4.21744387833,0.485934645234,0.0,9.17985065927,19.4245,40.3251446836,0.0,33.3988,6.9263446836
 09/21  16:00:00,43.845512352,4.21744387833,1.56308936771,0.0,9.17985065927,26.9147,57.0246161879,0.0,50.0982,6.92641618791
 09/21  17:00:00,44.1620857837,4.21744387833,1.90168964375,0.0,9.17985065927,26.9147,59.3478333701,0.0,50.0982,9.24963337006
 09/21  18:00:00,44.296747287,4.21744387833,2.05422690523,0.0,9.17985065927,26.9147,62.8482048444,0.0,50.0982,12.7500048444
 09/21  19:00:00,38.8486306341,4.21744387833,0.787952452929,0.0,9.17985065927,19.4245,47.3213347896,0.0,33.3988,13.9225347896
 09/21  20:00:00,39.102875742,4.21744387833,0.0412542602936,0.0,9.17985065927,19.4245,45.010342724,0.0312598042523,33.3988,11.5802829197
 09/21  21:00:00,38.9509593929,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.0230514952,8.22324863771,25.0491,12.7507028575
 09/21  22:00:00,38.8326931371,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.8683215074,13.7543146276,16.6994,10.4146068798
 09/21  23:00:00,39.5795340789,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.6633734768,19.5440881472,8.3497,5.76958532962
 09/21  24:00:00,22.8602135412,4.21744387833,0.00270161732803,0.0,4.58992532963,8.1892,39.4617117185,31.5066215815,3.33988,4.61521013699
 09/22  01:00:00,14.8103994271,0.0,0.0,0.0,1.52997510988,7.4902,3.93196383236,0.0,3.33988,0.592083832356
 09/22  02:00:00,14.8321770841,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  03:00:00,14.8443871711,0.0,0.0,0.0,1.52997510988,7.4902,3.93194388559,0.0,3.33988,0.592063885587
 09/22  04:00:00,15.5174212618,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  05:00:00,23.5215989913,4.21744387833,0.023607407898,0.0,4.58992532963,8.1892,41.6021090673,32.6603392694,8.3497,0.592069797819
 09/22  06:00:00,39.1956913252,4.21744387833,0.0229273013444,0.0,9.17985065927,19.4245,45.8804089199,25.7184195796,16.6994,3.46258934029
 09/22  07:00:00,43.2738055453,4.21744387833,0.027395903051,0.0,9.17985065927,26.9147,52.4858814525,13.5140114018,25.0491,13.9227700507
 09/22  08:00:00,42.2255351393,4.21744387833,0.0,0.0,9.17985065927,26.9147,54.0083858964,7.8580738748,33.3988,12.7515120216
 09/22  09:00:00,34.7585716591,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.4190467093,3.95572249314,25.0491,10.4142242162
 09/22  10:00:00,42.2745883858,4.21744387833,0.00651401089023,0.0,9.17985065927,26.9147,51.967058623,0.96919792483,41.7485,9.24936069818
 09/22  11:00:00,43.4620851594,4.21744387833,0.440981671674,0.0,9.17985065927,26.9147,52.1634554833,0.0,41.7485,10.4149554833
 09/22  12:00:00,44.4211659368,4.21744387833,2.03060992554,0.0,9.17985065927,26.9147,50.9986030774,0.0,41.7485,9.25010307744
 09/22  13:00:00,35.93842204,4.21744387833,1.08516910567,0.0,9.17985065927,19.4245,41.4857243091,0.0,33.3988,8.08692430915
 09/22  14:00:00,35.226853525,4.21744387833,0.381345217748,0.0,9.17985065927,19.4245,32.5518802522,0.0,25.0491,7.50278025218
 09/22  15:00:00,34.842688193,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.3249251826,0.0,33.3988,6.92612518256
 09/22  16:00:00,43.1459420779,4.21744387833,0.84171612205,0.0,9.17985065927,26.9147,57.0244875394,0.0,50.0982,6.92628753937
 09/22  17:00:00,43.7224128759,4.21744387833,1.46520032442,0.0,9.17985065927,26.9147,59.3477896944,0.0,50.0982,9.2495896944
 09/22  18:00:00,44.1444071113,4.21744387833,1.89676264701,0.0,9.17985065927,26.9147,62.8497948661,0.0,50.0982,12.7515948661
 09/22  19:00:00,38.7087616096,4.21744387833,0.79114356688,0.0,9.17985065927,19.4245,47.3225414375,0.0,33.3988,13.9237414375
 09/22  20:00:00,39.3634288945,4.21744387833,0.393357520374,0.0,9.17985065927,19.4245,44.9795407399,0.0,33.3988,11.5807407399
 09/22  21:00:00,38.9207558666,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.8119223263,0.0137505420932,25.0491,12.7490717842
 09/22  22:00:00,38.9103230598,4.21744387833,0.0,0.0,9.17985065927,19.4245,27.1982677432,0.0858636467418,16.6994,10.4130040965
 09/22  23:00:00,39.6647986521,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.4929937285,1.37364441909,8.3497,5.76964930938
 09/22  24:00:00,22.9455951493,4.21744387833,0.0,0.0,4.58992532963,8.1892,18.9287612851,10.400933682,3.33988,5.18794760311
 09/23  01:00:00,14.9034355351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  02:00:00,14.9340485426,0.0,0.0,0.0,1.52997510988,7.4902,3.93194761247,0.0,3.33988,0.592067612469
 09/23  03:00:00,14.9478057705,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  04:00:00,15.1132098398,0.0,0.0,0.0,1.52997510988,7.4902,3.93195352295,0.0,3.33988,0.592073522946
 09/23  05:00:00,23.0938947969,4.21744387833,0.0,0.0,4.58992532963,8.1892,22.2394773322,13.8697773322,8.3497,0.02
 09/23  06:00:00,39.0693376879,4.21744387833,0.0308712709415,0.0,9.17985065927,19.4245,28.1390499994,7.97744747761,16.6994,3.46220252178
 09/23  07:00:00,43.3709594865,4.21744387833,0.0434377353013,0.0,9.17985065927,26.9147,29.0851818754,0.0,25.0491,4.03608187536
 09/23  08:00:00,42.3044918377,4.21744387833,0.00973907044503,0.0,9.17985065927,26.9147,36.8617868491,0.0,33.3988,3.46298684911
 09/23  09:00:00,34.8398636091,4.21744387833,0.00671555975711,0.0,9.17985065927,19.4245,36.6475571226,0.0162823147252,25.0491,11.5821748079
 09/23  10:00:00,43.2253211048,4.21744387833,0.875522278657,0.0,9.17985065927,26.9147,52.1637092234,0.0,41.7485,10.4152092234
 09/23  11:00:00,48.4117104485,4.21744387833,5.29538008774,0.0,9.17985065927,26.9147,53.3312885905,0.0,41.7485,11.5827885905
 09/23  12:00:00,50.5155970012,4.21744387833,8.03826343935,0.0,9.17985065927,26.9147,53.3318623707,0.0,41.7485,11.5833623707
 09/23  13:00:00,41.7452824741,4.21744387833,6.83038442526,0.0,9.17985065927,19.4245,44.3916712145,0.0,33.3988,10.9928712145
 09/23  14:00:00,41.1894718911,4.21744387833,6.27044283675,0.0,9.17985065927,19.4245,34.2977659631,0.0,25.0491,9.24866596307
 09/23  15:00:00,42.1979524658,4.21744387833,7.26647785812,0.0,9.17985065927,19.4245,42.6471748451,0.0,33.3988,9.24837484513
 09/23  16:00:00,51.7800938779,4.21744387833,9.35262491334,0.0,9.17985065927,26.9147,58.1849487139,0.0,50.0982,8.08674871386
 09/23  17:00:00,51.3438705398,4.21744387833,8.94230039093,0.0,9.17985065927,26.9147,59.3483398972,0.0,50.0982,9.25013989724
 09/23  18:00:00,52.3830141131,4.21744387833,10.0414012321,0.0,9.17985065927,26.9147,62.8504343349,0.0,50.0982,12.7522343349
 09/23  19:00:00,45.286591778,4.21744387833,7.11003349639,0.0,9.17985065927,19.4245,46.1508492043,0.0,33.3988,12.7520492043
 09/23  20:00:00,42.41983368,4.21744387833,3.21351263374,0.0,9.17985065927,19.4245,44.980572682,0.0,33.3988,11.581772682
 09/23  21:00:00,41.8708474574,4.21744387833,2.750087672,0.0,9.17985065927,19.4245,37.8012093423,0.0,25.0491,12.7521093423
 09/23  22:00:00,40.3335138301,4.21744387833,1.33771799214,0.0,9.17985065927,19.4245,26.5280958217,0.0,16.6994,9.8286958217
 09/23  23:00:00,40.4590623431,4.21744387833,0.691368847092,0.0,9.17985065927,19.4245,15.274386462,0.0,8.3497,6.92468646204
 09/23  24:00:00,23.0586511385,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.09845131004,0.143715273605,3.33988,4.61485603643
 09/24  01:00:00,15.0067322227,0.0,0.0,0.0,1.52997510988,7.4902,3.93196427314,0.0,3.33988,0.592084273137
 09/24  02:00:00,15.0266916348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  03:00:00,15.036338153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  04:00:00,15.2037973053,0.0,0.0,0.0,1.52997510988,7.4902,3.93197015715,0.0,3.33988,0.592090157154
 09/24  05:00:00,23.2304996944,4.21744387833,0.0434700798387,0.0,4.58992532963,8.1892,8.74190573626,0.372205736258,8.3497,0.02
 09/24  06:00:00,39.184292653,4.21744387833,0.0511230776427,0.0,9.17985065927,19.4245,20.7357274868,0.0,16.6994,4.03632748682
 09/24  07:00:00,43.7772575131,4.21744387833,0.369263384181,0.0,9.17985065927,26.9147,28.511944232,0.0,25.0491,3.46284423205
 09/24  08:00:00,43.4994951529,4.21744387833,1.14622388198,0.0,9.17985065927,26.9147,37.4351485667,0.0,33.3988,4.03634856666
 09/24  09:00:00,34.9241957634,4.21744387833,0.0565680349249,0.0,9.17985065927,19.4245,28.5117922409,0.0,25.0491,3.46269224089
 09/24  10:00:00,43.8578245407,4.21744387833,1.49770208976,0.0,9.17985065927,26.9147,53.3296642933,0.0,41.7485,11.5811642933
 09/24  11:00:00,45.0658216892,4.21744387833,1.98288581594,0.0,9.17985065927,26.9147,53.3311625695,0.0,41.7485,11.5826625695
 09/24  12:00:00,48.1065536155,4.21744387833,5.65785402584,0.0,9.17985065927,26.9147,50.9984376768,0.0,41.7485,9.24993767681
 09/24  13:00:00,40.3887598728,4.21744387833,5.48872536269,0.0,9.17985065927,19.4245,43.2264982003,0.0,33.3988,9.82769820027
 09/24  14:00:00,38.8408429959,4.21744387833,3.94098094528,0.0,9.17985065927,19.4245,31.9741629216,0.0,25.0491,6.92506292159
 09/24  15:00:00,37.5799548055,4.21744387833,2.68518639835,0.0,9.17985065927,19.4245,40.3251266187,0.0,33.3988,6.92632661868
 09/24  16:00:00,45.949806171,4.21744387833,3.57217854912,0.0,9.17985065927,26.9147,57.0262175128,0.0,50.0982,6.92801751281
 09/24  17:00:00,46.1155215668,4.21744387833,3.7460925473,0.0,9.17985065927,26.9147,59.9247093604,0.0,50.0982,9.82650936036
 09/24  18:00:00,46.6881219361,4.21744387833,4.32656408573,0.0,9.17985065927,26.9147,61.6806225265,0.0,50.0982,11.5824225265
 09/24  19:00:00,40.8551480568,4.21744387833,2.66540628812,0.0,9.17985065927,19.4245,44.9815039584,0.0,33.3988,11.5827039584
 09/24  20:00:00,40.8176695246,4.21744387833,1.62019475696,0.0,9.17985065927,19.4245,42.6481987838,0.0,33.3988,9.24939878385
 09/24  21:00:00,39.8300113844,4.21744387833,0.725874249462,0.0,9.17985065927,19.4245,36.6310727926,0.0,25.0491,11.5819727926
 09/24  22:00:00,39.0718337818,4.21744387833,0.0855533547226,0.0,9.17985065927,19.4245,25.9506110526,0.0,16.6994,9.25121105257
 09/24  23:00:00,39.7452543989,4.21744387833,0.0,0.0,9.17985065927,19.4245,13.5987153764,0.0597302789231,8.3497,5.1892850975
 09/24  24:00:00,23.0255795332,4.21744387833,0.0,0.0,4.58992532963,8.1892,9.32317250287,0.212557835786,3.33988,5.77073466709
 09/25  01:00:00,14.9805736095,0.0,0.0,0.0,1.52997510988,7.4902,3.93193398491,0.0,3.33988,0.592053984907
 09/25  02:00:00,15.006164083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  03:00:00,15.0135893806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  04:00:00,15.1766264895,0.0,0.0,0.0,1.52997510988,7.4902,3.93193991707,0.0,3.33988,0.592059917072
 09/25  05:00:00,23.1448393111,4.21744387833,0.0,0.0,4.58992532963,8.1892,11.0413706659,2.6716706659,8.3497,0.02
 09/25  06:00:00,39.1053016077,4.21744387833,0.0420197670475,0.0,9.17985065927,19.4245,23.8714288762,3.13599794189,16.6994,4.03603093427
 09/25  07:00:00,43.3732212397,4.21744387833,0.0437372833623,0.0,9.17985065927,26.9147,38.9706494977,0.0,25.0491,13.9215494977
 09/25  08:00:00,42.2732714362,4.21744387833,0.0,0.0,9.17985065927,26.9147,46.6213270321,0.469776445472,33.3988,12.7527505866
 09/25  09:00:00,34.7756815227,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.8666971812,4.4011924623,25.0491,10.4164047189
 09/25  10:00:00,42.2751104317,4.21744387833,0.021163064329,0.0,9.17985065927,26.9147,59.1242607441,8.12525444015,41.7485,9.25050630394
 09/25  11:00:00,42.9784731605,4.21744387833,0.0,0.0,9.17985065927,26.9147,52.3543503909,0.190262617599,41.7485,10.4155877733
 09/25  12:00:00,42.5929318833,4.21744387833,0.258583025136,0.0,9.17985065927,26.9147,51.5748016768,0.0,41.7485,9.82630167679
 09/25  13:00:00,35.3215160428,4.21744387833,0.48394359328,0.0,9.17985065927,19.4245,41.4863508555,0.0,33.3988,8.08755085547
 09/25  14:00:00,34.9920290515,4.21744387833,0.149027197489,0.0,9.17985065927,19.4245,31.994718081,0.0180078217331,25.0491,6.92761025925
 09/25  15:00:00,34.8244112523,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.951820218,0.0492405410082,33.3988,7.50377967695
 09/25  16:00:00,42.3187592921,4.21744387833,0.0168624044537,0.0,9.17985065927,26.9147,57.0257402272,0.0,50.0982,6.92754022719
 09/25  17:00:00,42.5259543345,4.21744387833,0.272422212283,0.0,9.17985065927,26.9147,59.3482193372,0.0,50.0982,9.2500193372
 09/25  18:00:00,43.1293111535,4.21744387833,0.903011046551,0.0,9.17985065927,26.9147,62.8499805417,0.0,50.0982,12.7517805417
 09/25  19:00:00,39.2954550765,4.21744387833,0.168168096637,0.0,9.17985065927,19.4245,47.3271645345,0.0,33.3988,13.9283645345
 09/25  20:00:00,39.1197807646,4.21744387833,0.0101441381706,0.0,9.17985065927,19.4245,44.984509068,0.0,33.3988,11.585709068
 09/25  21:00:00,39.0167236111,4.21744387833,0.0,0.0,9.17985065927,19.4245,38.5677762994,0.187895633275,25.0491,13.3307806662
 09/25  22:00:00,38.8816984981,4.21744387833,0.0,0.0,9.17985065927,19.4245,32.8488833667,5.73569214424,16.6994,10.4137912225
 09/25  23:00:00,39.6200284996,4.21744387833,0.0,0.0,9.17985065927,19.4245,26.7091548699,12.59005963,8.3497,5.76939523989
 09/25  24:00:00,22.8965200866,4.21744387833,0.0,0.0,4.58992532963,8.1892,31.0614209148,22.6675606714,3.33988,5.05398024343
 09/26  01:00:00,14.8520058164,0.0,0.0,0.0,1.52997510988,7.4902,3.49534891964,0.0,3.33988,0.155468919645
 09/26  02:00:00,14.8691980934,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,14.868271838,0.0,0.0,0.0,1.52997510988,7.4902,3.93193065305,0.0,3.33988,0.59205065305
 09/26  04:00:00,15.5197360875,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  05:00:00,23.4788933275,4.21744387833,0.0,0.0,4.58992532963,8.1892,49.1551925002,40.2134359114,8.3497,0.592056588754
 09/26  06:00:00,39.1536283668,4.21744387833,0.0206988780802,0.0,9.17985065927,19.4245,58.0685015965,37.9065456015,16.6994,3.46255599502
 09/26  07:00:00,43.2147228954,4.21744387833,0.0269108392395,0.0,9.17985065927,26.9147,70.4710971491,31.4946283436,25.0491,13.9273688055
 09/26  08:00:00,42.1468869717,4.21744387833,0.00579713920058,0.0,9.17985065927,26.9147,77.5763187165,31.4243584227,33.3988,12.7531602937
 09/26  09:00:00,34.6498892953,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.2018694344,34.1612579317,25.0491,10.9915115027
 09/26  10:00:00,42.1509227459,4.21744387833,0.0148758717047,0.0,9.17985065927,26.9147,87.1945892272,36.1984436351,41.7485,9.24764559212
 09/26  11:00:00,42.873676554,4.21744387833,0.0,0.0,9.17985065927,26.9147,80.8112001887,28.6477625349,41.7485,10.4149376538
 09/26  12:00:00,42.1921810912,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.6997377102,21.6996365275,41.7485,9.25160118266
 09/26  13:00:00,34.6688976312,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.0757730364,25.0132708567,33.3988,8.66370217967
 09/26  14:00:00,34.6646619297,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.986078792,33.0105398267,25.0491,6.92643896524
 09/26  15:00:00,34.6499502283,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.3893258946,37.0620914124,33.3988,6.92843448227
 09/26  16:00:00,42.09388891,4.21744387833,0.0185381592708,0.0,9.17985065927,26.9147,91.4355560335,33.8358713042,50.0982,7.50148472923
 09/26  17:00:00,42.095958974,4.21744387833,0.00529328229926,0.0,9.17985065927,26.9147,86.414038586,27.0670093533,50.0982,9.24882923275
 09/26  18:00:00,42.1064563147,4.21744387833,0.005921115013,0.0,9.17985065927,26.9147,82.4640369952,19.6145225902,50.0982,12.751314405
 09/26  19:00:00,38.8392361194,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.3253781812,20.9985407778,33.3988,13.9280374035
 09/26  20:00:00,38.8311896031,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.9693397501,20.9846882415,33.3988,11.5858515086
 09/26  21:00:00,38.7876126791,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.9491345909,27.5682110637,25.0491,13.3318235272
 09/26  22:00:00,38.7781138708,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.3585127644,31.2444298723,16.6994,10.4146828921
 09/26  23:00:00,39.5332831686,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.9117311752,41.7920854873,8.3497,5.76994568789
 09/26  24:00:00,22.7901285654,4.21744387833,0.00210808277666,0.0,4.58992532963,8.1892,62.4216807203,53.8920506196,3.33988,5.18975010077
 09/27  01:00:00,14.7494597734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  02:00:00,14.7812487257,0.0,0.0,0.0,1.52997510988,7.4902,3.93194366264,0.0,3.33988,0.592063662635
 09/27  03:00:00,14.7909663518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,14.9396586991,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  05:00:00,22.9052427859,4.21744387833,0.0,0.0,4.58992532963,8.1892,65.9960476239,57.0542522147,8.3497,0.592095409228
 09/27  06:00:00,38.8667556638,4.21744387833,0.0180213106362,0.0,9.17985065927,19.4245,73.3567107818,53.1945722868,16.6994,3.46273849504
 09/27  07:00:00,43.1635038025,4.21744387833,0.0190713989752,0.0,9.17985065927,26.9147,83.5171305489,44.5382226707,25.0491,13.9298078783
 09/27  08:00:00,42.11344973,4.21744387833,0.00218381863056,0.0,9.17985065927,26.9147,87.5342639565,40.8030979449,33.3988,13.3323660117
 09/27  09:00:00,34.6402466098,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.8086879237,37.3439262698,25.0491,10.4156616539
 09/27  10:00:00,42.1468216215,4.21744387833,0.00442080503749,0.0,9.17985065927,26.9147,86.2435095172,35.2448684939,41.7485,9.25014102329
 09/27  11:00:00,42.9005236371,4.21744387833,0.0,0.0,9.17985065927,26.9147,70.5325346237,17.7903997172,41.7485,10.9936349065
 09/27  12:00:00,42.2693115711,4.21744387833,0.00207173545317,0.0,9.17985065927,26.9147,52.0264312319,1.02671949,41.7485,9.25121174193
 09/27  13:00:00,34.7716557291,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.4986381138,0.0107604858737,33.3988,8.08907762794
 09/27  14:00:00,34.7905905165,4.21744387833,0.0,0.0,9.17985065927,19.4245,32.5761013466,0.0222679286681,25.0491,7.50473341792
 09/27  15:00:00,34.7855005636,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.3253404555,0.0,33.3988,6.92654045549
 09/27  16:00:00,42.2867731185,4.21744387833,0.0741012119189,0.0,9.17985065927,26.9147,57.0258811036,0.0,50.0982,6.92768110362
 09/27  17:00:00,42.9503356692,4.21744387833,0.725245733863,0.0,9.17985065927,26.9147,59.9262459979,0.0,50.0982,9.82804599787
 09/27  18:00:00,43.3331087017,4.21744387833,1.11661511005,0.0,9.17985065927,26.9147,62.8516871434,0.0,50.0982,12.7534871434
 09/27  19:00:00,39.0896786184,4.21744387833,0.024769692579,0.0,9.17985065927,19.4245,48.2685155384,0.945321737154,33.3988,13.9243938013
 09/27  20:00:00,39.0064995577,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.5350265759,7.55332664254,33.3988,11.5828999334
 09/27  21:00:00,38.9140245159,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.1971087351,19.3953341801,25.0491,12.752674555
 09/27  22:00:00,38.7885188561,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.5217433969,27.8287924178,16.6994,10.9935509791
 09/27  23:00:00,39.5561725173,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.0445511332,31.9246272575,8.3497,5.77022387567
 09/27  24:00:00,22.8261767868,4.21744387833,0.0,0.0,4.58992532963,8.1892,49.9134012127,41.9576427872,3.33988,4.61587842553
 09/28  01:00:00,14.7816465042,0.0,0.0,0.0,1.52997510988,7.4902,3.93197186323,0.0,3.33988,0.592091863231
 09/28  02:00:00,14.8105163838,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  03:00:00,14.819278759,0.0,0.0,0.0,1.52997510988,7.4902,3.93192603614,0.0,3.33988,0.592046036139
 09/28  04:00:00,14.964314339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  05:00:00,22.9235749161,4.21744387833,0.0,0.0,4.58992532963,8.1892,60.579068327,51.6373163478,8.3497,0.5920519792
 09/28  06:00:00,38.8834490857,4.21744387833,0.0186397093436,0.0,9.17985065927,19.4245,68.1623909645,48.00038024,16.6994,3.46261072448
 09/28  07:00:00,43.1819747838,4.21744387833,0.0223250435178,0.0,9.17985065927,26.9147,78.1673525586,39.1892172202,25.0491,13.9290353384
 09/28  08:00:00,42.1500931044,4.21744387833,0.00116794832929,0.0,9.17985065927,26.9147,74.8905568558,28.1594187696,33.3988,13.3323380862
 09/28  09:00:00,34.703700796,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.814262364,17.3485307622,25.0491,10.4166316018
 09/28  10:00:00,42.2173411845,4.21744387833,0.00243368153398,0.0,9.17985065927,26.9147,64.2157368484,13.2158452245,41.7485,9.2513916239
 09/28  11:00:00,42.954704295,4.21744387833,0.00201390506977,0.0,9.17985065927,26.9147,54.0316122673,1.28954073667,41.7485,10.9935715307
 09/28  12:00:00,42.5888851429,4.21744387833,0.268946397791,0.0,9.17985065927,26.9147,50.9994337486,0.0,41.7485,9.2509337486
 09/28  13:00:00,34.9400834802,4.21744387833,0.122920468765,0.0,9.17985065927,19.4245,41.4866739221,0.0,33.3988,8.08787392212
 09/28  14:00:00,34.8252414162,4.21744387833,0.0,0.0,9.17985065927,19.4245,32.5603693545,0.00880628272355,25.0491,7.50246307175
 09/28  15:00:00,34.8227089091,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.3525777507,0.0262704113384,33.3988,6.92750733938
 09/28  16:00:00,42.3951767744,4.21744387833,0.17320331739,0.0,9.17985065927,26.9147,57.6021755952,0.0,50.0982,7.50397559515
 09/28  17:00:00,42.8027871271,4.21744387833,0.587247799735,0.0,9.17985065927,26.9147,59.347544878,0.0,50.0982,9.24934487798
 09/28  18:00:00,43.2610829214,4.21744387833,1.04974838554,0.0,9.17985065927,26.9147,62.8521563613,0.0,50.0982,12.7539563613
 09/28  19:00:00,39.2248171221,4.21744387833,0.125961320387,0.0,9.17985065927,19.4245,47.326420564,0.0,33.3988,13.927620564
 09/28  20:00:00,39.0649767095,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.628441407,0.068247740121,33.3988,12.1613936669
 09/28  21:00:00,38.9686198123,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.9532622015,6.15054493262,25.0491,12.7536172689
 09/28  22:00:00,38.8433959087,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.5776837086,12.4627410381,16.6994,10.4155426706
 09/28  23:00:00,39.59582064,4.21744387833,0.0,0.0,9.17985065927,19.4245,32.0609823461,17.3656313791,8.3497,6.34565096691
 09/28  24:00:00,22.8816871278,4.21744387833,0.0,0.0,4.58992532963,8.1892,33.3526365199,25.3981096606,3.33988,4.61464685929
 09/29  01:00:00,14.8432076897,0.0,0.0,0.0,1.52997510988,7.4902,3.93193620788,0.0,3.33988,0.592056207885
 09/29  02:00:00,14.8642427759,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  03:00:00,14.8573549349,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  04:00:00,15.5050560721,0.0,0.0,0.0,1.52997510988,7.4902,3.93196798234,0.0,3.33988,0.592087982344
 09/29  05:00:00,23.472333473,4.21744387833,0.0,0.0,4.58992532963,8.1892,50.0431983086,41.6734983086,8.3497,0.02
 09/29  06:00:00,39.1588818009,4.21744387833,0.0212118190521,0.0,9.17985065927,19.4245,57.0255604322,36.2897923444,16.6994,4.03636808777
 09/29  07:00:00,43.2212703308,4.21744387833,0.0249761775628,0.0,9.17985065927,26.9147,67.9415151736,28.9673066394,25.0491,13.9251085342
 09/29  08:00:00,42.1683405845,4.21744387833,0.0,0.0,9.17985065927,26.9147,69.2506073342,23.09745257,33.3988,12.7543547642
 09/29  09:00:00,34.7215499149,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.3704262735,13.3268464464,25.0491,10.9944798271
 09/29  10:00:00,42.2400037501,4.21744387833,0.00257256811434,0.0,9.17985065927,26.9147,59.3167727566,8.31694865126,41.7485,9.25132410537
 09/29  11:00:00,42.9798489065,4.21744387833,0.00829455898324,0.0,9.17985065927,26.9147,52.164372039,0.0,41.7485,10.415872039
 09/29  12:00:00,42.7960670964,4.21744387833,0.465814521305,0.0,9.17985065927,26.9147,51.574847214,0.0,41.7485,9.82634721399
 09/29  13:00:00,34.8081206362,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.4871144776,0.0,33.3988,8.08831447756
 09/29  14:00:00,34.809833013,4.21744387833,0.0,0.0,9.17985065927,19.4245,32.603731793,0.0504734505949,25.0491,7.50415834241
 09/29  15:00:00,34.8112483942,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.3372914415,0.0112006809629,33.3988,6.92729076056
 09/29  16:00:00,42.629075729,4.21744387833,0.397998089952,0.0,9.17985065927,26.9147,57.602128699,0.0,50.0982,7.50392869902
 09/29  17:00:00,43.1157742584,4.21744387833,0.885579761365,0.0,9.17985065927,26.9147,59.3486138184,0.0,50.0982,9.25041381838
 09/29  18:00:00,43.2937180204,4.21744387833,1.08156697417,0.0,9.17985065927,26.9147,62.8520745845,0.0,50.0982,12.7538745845
 09/29  19:00:00,38.9625075359,4.21744387833,0.0376225700324,0.0,9.17985065927,19.4245,47.9230211547,0.019290516444,33.3988,14.5049306382
 09/29  20:00:00,38.8950745073,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.2067662013,1.22162271815,33.3988,11.5863434831
 09/29  21:00:00,38.8374493057,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.5168450761,10.71418148,25.0491,12.7535635961
 09/29  22:00:00,38.8211418032,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.671557077,17.0834164996,16.6994,10.8887405774
 09/29  23:00:00,39.5743665422,4.21744387833,0.0,0.0,9.17985065927,19.4245,36.2021988508,21.9783707143,8.3497,5.8741281365
 09/29  24:00:00,22.8551589531,4.21744387833,0.0,0.0,4.58992532963,8.1892,39.4929291967,31.5374823482,3.33988,4.61556684843
 09/30  01:00:00,14.8194745506,0.0,0.0,0.0,1.52997510988,7.4902,3.9319694862,0.0,3.33988,0.592089486201
 09/30  02:00:00,14.8483000233,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  03:00:00,14.8589413583,0.0,0.0,0.0,1.52997510988,7.4902,3.93193846904,0.0,3.33988,0.592058469043
 09/30  04:00:00,15.0097593942,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  05:00:00,22.974594781,4.21744387833,0.0,0.0,4.58992532963,8.1892,46.1802479368,37.2384835444,8.3497,0.592064392486
 09/30  06:00:00,38.9301719281,4.21744387833,0.0204783807535,0.0,9.17985065927,19.4245,54.9222749916,34.7604233419,16.6994,3.46245164973
 09/30  07:00:00,43.2120548376,4.21744387833,0.0113803576442,0.0,9.17985065927,26.9147,52.7514618632,23.6661241851,25.0491,4.03623767818
 09/30  08:00:00,42.1694750613,4.21744387833,0.0,0.0,9.17985065927,26.9147,54.685090825,17.8228267316,33.3988,3.46346409338
 09/30  09:00:00,34.710156691,4.21744387833,0.00138014210151,0.0,9.17985065927,19.4245,50.3350549026,13.7016742035,25.0491,11.5842806991
 09/30  10:00:00,42.2291411567,4.21744387833,0.00303896527951,0.0,9.17985065927,26.9147,61.8248314958,9.08217588239,41.7485,10.9941556134
 09/30  11:00:00,42.9799738052,4.21744387833,0.00419449459743,0.0,9.17985065927,26.9147,53.3327165263,0.0,41.7485,11.5842165263
 09/30  12:00:00,42.7925729948,4.21744387833,0.447654953683,0.0,9.17985065927,26.9147,53.9122945524,0.0,41.7485,12.1637945524
 09/30  13:00:00,35.2292965513,4.21744387833,0.394110106493,0.0,9.17985065927,19.4245,43.8149862515,0.0,33.3988,10.4161862515
 09/30  14:00:00,35.1043657198,4.21744387833,0.260065879356,0.0,9.17985065927,19.4245,34.3011051952,0.0,25.0491,9.25200519524
 09/30  15:00:00,35.3373656337,4.21744387833,0.48581159983,0.0,9.17985065927,19.4245,43.2254486821,0.0,33.3988,9.82664868205
 09/30  16:00:00,43.6321666883,4.21744387833,1.37284120778,0.0,9.17985065927,26.9147,58.1851697766,0.0,50.0982,8.08696977664
 09/30  17:00:00,43.7604994763,4.21744387833,1.50422617203,0.0,9.17985065927,26.9147,59.9265235193,0.0,50.0982,9.82832351932
 09/30  18:00:00,43.8645068436,4.21744387833,1.62904009137,0.0,9.17985065927,26.9147,62.8524506377,0.0,50.0982,12.7542506377
 09/30  19:00:00,39.6870225092,4.21744387833,0.57423368957,0.0,9.17985065927,19.4245,46.1526078631,0.0,33.3988,12.7538078631
 09/30  20:00:00,39.0860235618,4.21744387833,0.00311360641455,0.0,9.17985065927,19.4245,45.5618839442,0.0,33.3988,12.1630839442
 09/30  21:00:00,38.9804496237,4.21744387833,0.0,0.0,9.17985065927,19.4245,38.0546841021,0.251245359394,25.0491,12.7543387427
 09/30  22:00:00,38.8576676762,4.21744387833,0.0,0.0,9.17985065927,19.4245,29.593758741,3.06580652229,16.6994,9.82855221872
 09/30  23:00:00,39.6184799172,4.21744387833,0.0,0.0,9.17985065927,19.4245,23.0436614184,7.76743190264,8.3497,6.92652951577
 09/30  24:00:00,22.9103365657,4.21744387833,0.0,0.0,4.58992532963,8.1892,27.1397820947,18.60941467,3.33988,5.19048742466
 10/01  01:00:00,14.8713717054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  02:00:00,14.8977370793,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  03:00:00,14.9072734405,0.0,0.0,0.0,1.52997510988,7.4902,3.93196556228,0.0,3.33988,0.592085562282
 10/01  04:00:00,15.0667323266,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  05:00:00,23.023604755,4.21744387833,0.0,0.0,4.58992532963,8.1892,32.8834558919,23.9416644492,8.3497,0.592091442696
 10/01  06:00:00,38.9441361534,4.21744387833,0.0143442208356,0.0,9.17985065927,19.4245,48.183385306,28.02118103,16.6994,3.46280427596
 10/01  07:00:00,43.2519091845,4.21744387833,0.0118774429053,0.0,9.17985065927,26.9147,39.9288302075,10.8430487236,25.0491,4.03668148396
 10/01  08:00:00,42.2488775761,4.21744387833,0.00599479888099,0.0,9.17985065927,26.9147,37.3140770521,0.451829371728,33.3988,3.46344768034
 10/01  09:00:00,34.7992372767,4.21744387833,0.00469368778428,0.0,9.17985065927,19.4245,29.1156843888,0.029278386423,25.0491,4.03730600234
 10/01  10:00:00,42.6136213554,4.21744387833,0.284571306755,0.0,9.17985065927,26.9147,53.3396376992,0.00604946005684,41.7485,11.5850882391
 10/01  11:00:00,44.434957343,4.21744387833,1.36777997623,0.0,9.17985065927,26.9147,53.9125486729,0.0,41.7485,12.1640486729
 10/01  12:00:00,46.0668922158,4.21744387833,3.63763571622,0.0,9.17985065927,26.9147,50.9993382822,0.0,41.7485,9.25083828222
 10/01  13:00:00,38.5283546022,4.21744387833,3.62812512482,0.0,9.17985065927,19.4245,43.2272515928,0.0,33.3988,9.82845159279
 10/01  14:00:00,38.0606128548,4.21744387833,3.15338420819,0.0,9.17985065927,19.4245,31.9760088519,0.0,25.0491,6.92690885188
 10/01  15:00:00,38.0485766616,4.21744387833,3.13833055487,0.0,9.17985065927,19.4245,40.9032395648,0.0,33.3988,7.5044395648
 10/01  16:00:00,47.1185058506,4.21744387833,4.77210086702,0.0,9.17985065927,26.9147,57.0249110452,0.0,50.0982,6.9267110452
 10/01  17:00:00,47.6712117981,4.21744387833,5.34449048433,0.0,9.17985065927,26.9147,59.9279434829,0.0,50.0982,9.82974348286
 10/01  18:00:00,47.4682236181,4.21744387833,5.15606796389,0.0,9.17985065927,26.9147,61.6825850448,0.0,50.0982,11.5843850448
 10/01  19:00:00,41.0547344536,4.21744387833,1.8625487393,0.0,9.17985065927,19.4245,44.9834319969,0.0,33.3988,11.5846319969
 10/01  20:00:00,40.0177513187,4.21744387833,0.861898625785,0.0,9.17985065927,19.4245,43.2279040546,0.0,33.3988,9.8291040546
 10/01  21:00:00,39.0898997121,4.21744387833,0.0260572230109,0.0,9.17985065927,19.4245,36.6324120588,0.0,25.0491,11.5833120588
 10/01  22:00:00,38.9364549707,4.21744387833,0.0,0.0,9.17985065927,19.4245,26.6075472408,0.0806119187335,16.6994,9.82753532209
 10/01  23:00:00,39.691866057,4.21744387833,0.0,0.0,9.17985065927,19.4245,13.0296819849,0.0651589357148,8.3497,4.61482304916
 10/01  24:00:00,22.9734461525,4.21744387833,0.0,0.0,4.58992532963,8.1892,12.7683705113,3.08365188925,3.33988,6.34483862205
 10/02  01:00:00,14.9281499591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  02:00:00,14.9557257988,0.0,0.0,0.0,1.52997510988,7.4902,3.93194318858,0.0,3.33988,0.59206318858
 10/02  03:00:00,14.9601156363,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  04:00:00,15.1167630837,0.0,0.0,0.0,1.52997510988,7.4902,3.9319749378,0.0,3.33988,0.5920949378
 10/02  05:00:00,23.0786324227,4.21744387833,0.0,0.0,4.58992532963,8.1892,22.7953907704,14.4256907704,8.3497,0.02
 10/02  06:00:00,39.0422479624,4.21744387833,0.0291134756222,0.0,9.17985065927,19.4245,32.979298618,12.2436609569,16.6994,4.03623766109
 10/02  07:00:00,43.334606815,4.21744387833,0.0301098532403,0.0,9.17985065927,26.9147,42.1853196692,3.21202414841,25.0491,13.9241955207
 10/02  08:00:00,42.3082821816,4.21744387833,0.0181449092321,0.0,9.17985065927,26.9147,46.1537606749,0.0,33.3988,12.7549606749
 10/02  09:00:00,34.8376033768,4.21744387833,0.0,0.0,9.17985065927,19.4245,36.0615077992,0.017799065355,25.0491,10.9946087338
 10/02  10:00:00,42.541207071,4.21744387833,0.197595051507,0.0,9.17985065927,26.9147,51.0001266467,0.0,41.7485,9.25162664671
 10/02  11:00:00,45.3968921884,4.21744387833,2.30430969703,0.0,9.17985065927,26.9147,52.7438033493,0.0,41.7485,10.9953033493
 10/02  12:00:00,48.4958656264,4.21744387833,6.04706705131,0.0,9.17985065927,26.9147,51.0003218083,0.0,41.7485,9.2518218083
 10/02  13:00:00,40.4588545428,4.21744387833,5.54882023457,0.0,9.17985065927,19.4245,42.0644028545,0.0,33.3988,8.66560285451
 10/02  14:00:00,39.0294210476,4.21744387833,4.11705438592,0.0,9.17985065927,19.4245,31.9776813463,0.0,25.0491,6.92858134633
 10/02  15:00:00,38.1380796778,4.21744387833,3.22570972659,0.0,9.17985065927,19.4245,40.9017342602,0.0,33.3988,7.50293426022
 10/02  16:00:00,46.8643380113,4.21744387833,4.4889614703,0.0,9.17985065927,26.9147,57.602474961,0.0,50.0982,7.50427496096
 10/02  17:00:00,47.5401275639,4.21744387833,5.21823913882,0.0,9.17985065927,26.9147,59.348997035,0.0,50.0982,9.25079703498
 10/02  18:00:00,46.7107954155,4.21744387833,4.41375161736,0.0,9.17985065927,26.9147,62.8542275119,0.0,50.0982,12.7560275119
 10/02  19:00:00,40.6185803364,4.21744387833,1.43522264382,0.0,9.17985065927,19.4245,47.9064494445,0.0,33.3988,14.5076494445
 10/02  20:00:00,39.959809559,4.21744387833,0.804735552766,0.0,9.17985065927,19.4245,44.9828246346,0.0,33.3988,11.5840246346
 10/02  21:00:00,39.0698250121,4.21744387833,0.0088861345239,0.0,9.17985065927,19.4245,38.3838072789,0.0,25.0491,13.3347072789
 10/02  22:00:00,38.9239428953,4.21744387833,0.0,0.0,9.17985065927,19.4245,27.213087173,0.0966336360368,16.6994,10.4170535369
 10/02  23:00:00,39.6691551206,4.21744387833,0.0,0.0,9.17985065927,19.4245,16.9749090101,2.27927910462,8.3497,6.34592990553
 10/02  24:00:00,22.948373473,4.21744387833,0.0,0.0,4.58992532963,8.1892,19.7170784527,11.7616854916,3.33988,4.61551296106
 10/03  01:00:00,14.9039517798,0.0,0.0,0.0,1.52997510988,7.4902,3.93197600592,0.0,3.33988,0.59209600592
 10/03  02:00:00,14.9270913363,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  03:00:00,14.9406525896,0.0,0.0,0.0,1.52997510988,7.4902,3.93193019358,0.0,3.33988,0.592050193579
 10/03  04:00:00,15.6560209561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  05:00:00,23.6435979489,4.21744387833,0.0,0.0,4.58992532963,8.1892,23.6904875165,14.7487313865,8.3497,0.592056130003
 10/03  06:00:00,39.3258942773,4.21744387833,0.0315871038924,0.0,9.17985065927,19.4245,28.9241496094,8.76221371752,16.6994,3.46253589186
 10/03  07:00:00,43.3566133688,4.21744387833,0.0384582552081,0.0,9.17985065927,26.9147,39.7508992301,0.192720618555,25.0491,14.5090786116
 10/03  08:00:00,42.2714255515,4.21744387833,0.0087308463473,0.0,9.17985065927,26.9147,48.5495689889,2.39723538683,33.3988,12.7535336021
 10/03  09:00:00,34.770623636,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.2978582453,5.25310097673,25.0491,10.9956572686
 10/03  10:00:00,42.2717220693,4.21744387833,0.0173986779979,0.0,9.17985065927,26.9147,58.8008804034,7.80179420004,41.7485,9.25058620339
 10/03  11:00:00,42.965447344,4.21744387833,0.0,0.0,9.17985065927,26.9147,53.8243521877,1.08189866149,41.7485,10.9939535262
 10/03  12:00:00,42.3243796623,4.21744387833,0.0141417999436,0.0,9.17985065927,26.9147,50.9998812407,0.0,41.7485,9.2513812407
 10/03  13:00:00,34.7878449876,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.1496261234,0.0852853991587,33.3988,8.66554072427
 10/03  14:00:00,34.7855893243,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.7812812906,1.80307707661,25.0491,6.92910421399
 10/03  15:00:00,34.7716443269,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.5087661423,4.60667347853,33.3988,7.50329266376
 10/03  16:00:00,42.2112509935,4.21744387833,0.014126270242,0.0,9.17985065927,26.9147,59.1778267294,1.57541989185,50.0982,7.50420683755
 10/03  17:00:00,42.2019898927,4.21744387833,0.00526582517724,0.0,9.17985065927,26.9147,60.3813929889,1.03349261461,50.0982,9.24970037434
 10/03  18:00:00,42.1833615013,4.21744387833,0.0026431993674,0.0,9.17985065927,26.9147,64.326892991,0.894615095489,50.0982,13.3340778955
 10/03  19:00:00,38.8970165962,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.9194111813,5.59406418607,33.3988,13.9265469952
 10/03  20:00:00,38.8755752763,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.3899968037,7.82839320296,33.3988,12.1628036007
 10/03  21:00:00,38.8173310957,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.0611313399,18.2564296149,25.0491,12.755601725
 10/03  22:00:00,38.7962888969,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.175761485,26.4806393697,16.6994,10.9957221154
 10/03  23:00:00,39.5471365914,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.8486838043,35.7285741771,8.3497,5.77040962712
 10/03  24:00:00,22.8133382881,4.21744387833,0.00227369654318,0.0,4.58992532963,8.1892,54.5070699653,45.9776276603,3.33988,5.18956230495
 10/04  01:00:00,14.7812453326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  02:00:00,14.8135337799,0.0,0.0,0.0,1.52997510988,7.4902,3.93196597051,0.0,3.33988,0.592085970509
 10/04  03:00:00,14.8228811849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  04:00:00,14.9682141897,0.0,0.0,0.0,1.52997510988,7.4902,3.93197185183,0.0,3.33988,0.592091851834
 10/04  05:00:00,22.9367968933,4.21744387833,0.0,0.0,4.58992532963,8.1892,56.3721433417,48.0024433417,8.3497,0.02
 10/04  06:00:00,38.9088507748,4.21744387833,0.0213888404857,0.0,9.17985065927,19.4245,63.0386233413,42.3027145644,16.6994,4.03650877692
 10/04  07:00:00,43.2189216238,4.21744387833,0.028717219175,0.0,9.17985065927,26.9147,70.5987437234,31.6230995755,25.0491,13.9265441479
 10/04  08:00:00,42.1581796074,4.21744387833,0.0,0.0,9.17985065927,26.9147,74.0264325753,27.2926177098,33.3988,13.3350148656
 10/04  09:00:00,34.6860087915,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.4719989225,24.0063799788,25.0491,10.4165189437
 10/04  10:00:00,42.2009592426,4.21744387833,0.00907103548905,0.0,9.17985065927,26.9147,72.1739584522,20.5965835353,41.7485,9.82887491691
 10/04  11:00:00,42.9465281233,4.21744387833,0.0,0.0,9.17985065927,26.9147,57.7964051658,5.6308359753,41.7485,10.4170691905
 10/04  12:00:00,42.3077475993,4.21744387833,0.003304271555,0.0,9.17985065927,26.9147,51.5830365794,0.00446847990524,41.7485,9.83006809947
 10/04  13:00:00,34.7836007276,4.21744387833,0.0010679510772,0.0,9.17985065927,19.4245,42.0848800902,0.0208902125296,33.3988,8.66518987768
 10/04  14:00:00,34.7853290269,4.21744387833,0.0,0.0,9.17985065927,19.4245,32.001693501,0.0251947154855,25.0491,6.92739878549
 10/04  15:00:00,34.7701320301,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.903024183,0.0,33.3988,7.50422418297
 10/04  16:00:00,42.2001259356,4.21744387833,0.0108551650874,0.0,9.17985065927,26.9147,57.0264834444,0.0,50.0982,6.92828344438
 10/04  17:00:00,42.216706522,4.21744387833,0.0225503046174,0.0,9.17985065927,26.9147,59.927142484,0.0,50.0982,9.828942484
