Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  18:00:00,42.2695537167,4.21744387833,0.0994791917003,0.0,9.17985065927,26.9147,63.5138691224,0.0802402949776,50.0982,13.3354288274
 10/04  19:00:00,39.0219163683,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.5857225672,5.25772121262,33.3988,13.9292013546
 10/04  20:00:00,38.9896367841,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.7010870573,9.13895618089,33.3988,12.1633308765
 10/04  21:00:00,38.9063235723,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.3046932995,18.4998699851,25.0491,12.7557233144
 10/04  22:00:00,38.7856712176,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.6786460045,25.9843003042,16.6994,10.9949457003
 10/04  23:00:00,39.5465213638,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.5450751344,31.4255072183,8.3497,5.76986791607
 10/04  24:00:00,22.8165442147,4.21744387833,0.0,0.0,4.58992532963,8.1892,50.5721858628,42.043171476,3.33988,5.18913438677
 10/05  01:00:00,14.7630114135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  02:00:00,14.7752646124,0.0,0.0,0.0,1.52997510988,7.4902,3.93196836625,0.0,3.33988,0.592088366249
 10/05  03:00:00,14.7881855039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  04:00:00,14.9327755605,0.0,0.0,0.0,1.52997510988,7.4902,3.9319742578,0.0,3.33988,0.592094257805
 10/05  05:00:00,22.8956755349,4.21744387833,0.0,0.0,4.58992532963,8.1892,67.3762140839,59.0065140839,8.3497,0.02
 10/05  06:00:00,38.8650470176,4.21744387833,0.018258529535,0.0,9.17985065927,19.4245,74.0518150714,53.3158707674,16.6994,4.03654430399
 10/05  07:00:00,43.167571231,4.21744387833,0.0191263005438,0.0,9.17985065927,26.9147,81.5524027117,42.573083878,25.0491,13.9302188337
 10/05  08:00:00,42.1219611087,4.21744387833,0.0,0.0,9.17985065927,26.9147,83.2586941768,36.5241740215,33.3988,13.3357201553
 10/05  09:00:00,34.6538387088,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.130771944,31.0858708467,25.0491,10.9958010973
 10/05  10:00:00,42.1574928086,4.21744387833,0.00244017016494,0.0,9.17985065927,26.9147,78.695159372,27.6934718079,41.7485,9.25318756411
 10/05  11:00:00,42.8922223602,4.21744387833,0.0,0.0,9.17985065927,26.9147,68.4866857771,15.7425666324,41.7485,10.9956191447
 10/05  12:00:00,42.2424861799,4.21744387833,0.0,0.0,9.17985065927,26.9147,54.2129362938,2.63431708925,41.7485,9.83011920451
 10/05  13:00:00,34.7212956859,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.4636594616,3.97699453746,33.3988,8.0878649241
 10/05  14:00:00,34.721729975,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.2407723215,10.6870263574,25.0491,7.50464596411
 10/05  15:00:00,34.7069494731,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.7938631338,15.4664475005,33.3988,6.92861563328
 10/05  16:00:00,42.1418805902,4.21744387833,0.0151001209856,0.0,9.17985065927,26.9147,72.1257385492,14.5232373349,50.0982,7.50430121433
 10/05  17:00:00,42.1288875,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.5801026656,12.652376364,50.0982,9.82952630162
 10/05  18:00:00,43.18283377,4.21744387833,0.00166111089372,0.0,9.17985065927,26.9147,73.5686076029,10.7140817032,50.0982,12.7563258997
 10/05  19:00:00,38.9968345758,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.7970358402,13.8904665334,33.3988,14.5077693068
 10/05  20:00:00,38.9749255696,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.7346072034,15.1705603063,33.3988,12.1652468971
 10/05  21:00:00,38.8984521527,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.3158136683,22.5122468991,25.0491,12.7544667692
 10/05  22:00:00,38.7849103557,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.3509086643,27.6568872363,16.6994,10.9946214281
 10/05  23:00:00,39.550922778,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.7998162665,30.6802266797,8.3497,5.76988958673
 10/05  24:00:00,22.8300162311,4.21744387833,0.0,0.0,4.58992532963,8.1892,47.545993551,39.0168677705,3.33988,5.1892457805
 10/06  01:00:00,14.7873062086,0.0,0.0,0.0,1.52997510988,7.4902,3.93192832598,0.0,3.33988,0.592048325983
 10/06  02:00:00,14.816587204,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  03:00:00,14.829583521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  04:00:00,15.4892829129,0.0,0.0,0.0,1.52997510988,7.4902,3.93193426717,0.0,3.33988,0.592054267166
 10/06  05:00:00,23.4625413275,4.21744387833,0.0,0.0,4.58992532963,8.1892,50.1590705943,41.7893705943,8.3497,0.02
 10/06  06:00:00,39.1478019576,4.21744387833,0.0210103353374,0.0,9.17985065927,19.4245,58.0523768293,37.3162936138,16.6994,4.03668321555
 10/06  07:00:00,43.218424646,4.21744387833,0.0273409800674,0.0,9.17985065927,26.9147,68.3620432124,28.801815774,25.0491,14.5111274384
 10/06  08:00:00,42.1541932948,4.21744387833,0.0,0.0,9.17985065927,26.9147,71.4179642391,25.2639945078,33.3988,12.7551697313
 10/06  09:00:00,34.6798264015,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.6466219276,21.6023835839,25.0491,10.9951383437
 10/06  10:00:00,42.1989429736,4.21744387833,0.00263869076801,0.0,9.17985065927,26.9147,67.7908070506,16.2124126226,41.7485,9.82989442793
 10/06  11:00:00,42.9241591089,4.21744387833,0.0,0.0,9.17985065927,26.9147,58.4864508511,6.32136049424,41.7485,10.4165903569
 10/06  12:00:00,42.2791292572,4.21744387833,0.00541629279721,0.0,9.17985065927,26.9147,51.5771048605,0.0,41.7485,9.82860486052
 10/06  13:00:00,34.7784278986,4.21744387833,0.00154667768112,0.0,9.17985065927,19.4245,42.0825052132,0.0182862695503,33.3988,8.66541894366
 10/06  14:00:00,34.7915778863,4.21744387833,0.0,0.0,9.17985065927,19.4245,32.0041436472,0.0274214325514,25.0491,6.92762221466
 10/06  15:00:00,34.7695286945,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.9229849461,0.0200457194879,33.3988,7.50413922664
 10/06  16:00:00,42.223354719,4.21744387833,0.0263286169959,0.0,9.17985065927,26.9147,57.6026162537,0.0,50.0982,7.50441625369
 10/06  17:00:00,42.6336380019,4.21744387833,0.414329217645,0.0,9.17985065927,26.9147,59.3491043419,0.0,50.0982,9.25090434191
 10/06  18:00:00,43.7736277964,4.21744387833,0.517401639441,0.0,9.17985065927,26.9147,63.4342458692,0.0,50.0982,13.3360458692
 10/06  19:00:00,38.9037786187,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.8699359916,0.960592480871,33.3988,14.5105435107
 10/06  20:00:00,38.8812269764,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.2457651345,3.26193505972,33.3988,11.5850300748
 10/06  21:00:00,38.8292575147,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.1738976599,11.7887718642,25.0491,13.3360257957
 10/06  22:00:00,38.8141296837,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.5134023135,17.8188057721,16.6994,10.9951965414
 10/06  23:00:00,39.568681031,4.21744387833,0.0,0.0,9.17985065927,19.4245,36.5012909181,22.3812025914,8.3497,5.77038832666
 10/06  24:00:00,22.8515140698,4.21744387833,0.0,0.0,4.58992532963,8.1892,40.2362484203,31.7064305312,3.33988,5.18993788913
 10/07  01:00:00,14.8029995573,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,14.8279913501,0.0,0.0,0.0,1.52997510988,7.4902,3.93196724295,0.0,3.33988,0.592087242947
 10/07  03:00:00,14.8411421331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  04:00:00,14.9896927041,0.0,0.0,0.0,1.52997510988,7.4902,3.93197312225,0.0,3.33988,0.592093122254
 10/07  05:00:00,22.9614341256,4.21744387833,0.0,0.0,4.58992532963,8.1892,48.6816909587,40.3119909587,8.3497,0.02
 10/07  06:00:00,38.9287507259,4.21744387833,0.0217778180943,0.0,9.17985065927,19.4245,56.5705756162,35.8341178972,16.6994,4.037057719
 10/07  07:00:00,43.2097004579,4.21744387833,0.0112484627782,0.0,9.17985065927,26.9147,52.3999796142,23.8881836846,25.0491,3.46269592959
 10/07  08:00:00,42.1713897232,4.21744387833,0.00172246925281,0.0,9.17985065927,26.9147,55.4647030619,18.0284604754,33.3988,4.03744258647
 10/07  09:00:00,34.7292578376,4.21744387833,0.000905005289416,0.0,9.17985065927,19.4245,46.9967836469,9.78284484938,25.0491,12.1648387975
 10/07  10:00:00,42.2650680897,4.21744387833,0.0039271657803,0.0,9.17985065927,26.9147,53.9867210211,1.81904578761,41.7485,10.4191752335
 10/07  11:00:00,43.4482489901,4.21744387833,0.412844022428,0.0,9.17985065927,26.9147,53.9136519624,0.0,41.7485,12.1651519624
 10/07  12:00:00,44.1881798192,4.21744387833,1.78055956334,0.0,9.17985065927,26.9147,53.9135721035,0.0,41.7485,12.1650721035
 10/07  13:00:00,36.6448052776,4.21744387833,1.76469531339,0.0,9.17985065927,19.4245,44.3950715424,0.0,33.3988,10.9962715424
 10/07  14:00:00,35.9499297773,4.21744387833,1.07033101976,0.0,9.17985065927,19.4245,34.3011085938,0.0,25.0491,9.25200859377
 10/07  15:00:00,36.6812501211,4.21744387833,1.79211779493,0.0,9.17985065927,19.4245,43.2271603107,0.0,33.3988,9.82836031067
 10/07  16:00:00,45.3354868245,4.21744387833,3.01942416357,0.0,9.17985065927,26.9147,58.7639002245,0.0,50.0982,8.66570022451
 10/07  17:00:00,44.3223285578,4.21744387833,2.03836966272,0.0,9.17985065927,26.9147,59.3508351425,0.0,50.0982,9.2526351425
 10/07  18:00:00,45.4244262937,4.21744387833,2.1028660553,0.0,9.17985065927,26.9147,63.4363688181,0.0,50.0982,13.3381688181
 10/07  19:00:00,40.1926147762,4.21744387833,1.04479031372,0.0,9.17985065927,19.4245,46.7355827332,0.0,33.3988,13.3367827332
 10/07  20:00:00,39.2739053298,4.21744387833,0.161031635749,0.0,9.17985065927,19.4245,45.5629099454,0.0,33.3988,12.1641099454
 10/07  21:00:00,39.0027375497,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.9077318389,0.102480722238,25.0491,12.7561511167
 10/07  22:00:00,38.8561325674,4.21744387833,0.0,0.0,9.17985065927,19.4245,30.0455129053,3.51772344697,16.6994,9.82838945831
 10/07  23:00:00,39.5984384773,4.21744387833,0.0,0.0,9.17985065927,19.4245,27.4601021594,11.605906116,8.3497,7.50449604342
 10/07  24:00:00,22.882115601,4.21744387833,0.0,0.0,4.58992532963,8.1892,31.8328710453,23.8770626816,3.33988,4.61592836372
 10/08  01:00:00,14.8400201804,0.0,0.0,0.0,1.52997510988,7.4902,3.93197215218,0.0,3.33988,0.592092152182
 10/08  02:00:00,14.8592012084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  03:00:00,14.8662092128,0.0,0.0,0.0,1.52997510988,7.4902,3.93192632378,0.0,3.33988,0.592046323783
 10/08  04:00:00,15.0129529813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  05:00:00,22.9796321325,4.21744387833,0.0,0.0,4.58992532963,8.1892,43.735310382,34.7935581155,8.3497,0.592052266583
 10/08  06:00:00,38.9445747338,4.21744387833,0.0221867587771,0.0,9.17985065927,19.4245,50.5092928679,30.3468168855,16.6994,3.4630759824
 10/08  07:00:00,43.2322186513,4.21744387833,0.0192699592428,0.0,9.17985065927,26.9147,47.7101119792,18.6243028424,25.0491,4.03670913679
 10/08  08:00:00,42.1892595499,4.21744387833,0.00276812001301,0.0,9.17985065927,26.9147,50.5071515224,13.0714165971,33.3988,4.03693492525
 10/08  09:00:00,34.7287622529,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.4938754472,11.9813777418,25.0491,3.46339770535
 10/08  10:00:00,42.2500160539,4.21744387833,0.00598572367852,0.0,9.17985065927,26.9147,57.5424870246,3.62986517567,41.7485,12.164121849
 10/08  11:00:00,43.0178867945,4.21744387833,0.016490129114,0.0,9.17985065927,26.9147,53.9135158771,0.0,41.7485,12.1650158771
 10/08  12:00:00,43.2492071398,4.21744387833,0.874096731021,0.0,9.17985065927,26.9147,51.3940102246,0.0,41.7485,9.64551022465
 10/08  13:00:00,35.6874252718,4.21744387833,0.823608084126,0.0,9.17985065927,19.4245,42.8370324526,0.0,33.3988,9.43823245257
 10/08  14:00:00,36.1167775154,4.21744387833,1.23192662521,0.0,9.17985065927,19.4245,32.5537513665,0.0,25.0491,7.50465136655
 10/08  15:00:00,36.5709860258,4.21744387833,1.67873786078,0.0,9.17985065927,19.4245,40.9037878688,0.0,33.3988,7.50498786884
 10/08  16:00:00,45.0129368019,4.21744387833,2.71728065569,0.0,9.17985065927,26.9147,57.0265753995,0.0,50.0982,6.92837539953
 10/08  17:00:00,44.7974760463,4.21744387833,2.51058370655,0.0,9.17985065927,26.9147,59.9284959859,0.0,50.0982,9.83029598585
 10/08  18:00:00,45.2835425024,4.21744387833,1.96026821728,0.0,9.17985065927,26.9147,62.2629306848,0.0,50.0982,12.1647306848
 10/08  19:00:00,40.0679877924,4.21744387833,0.907478897372,0.0,9.17985065927,19.4245,45.5644247816,0.0,33.3988,12.1656247816
 10/08  20:00:00,39.552554752,4.21744387833,0.418349774032,0.0,9.17985065927,19.4245,43.2293159229,0.0,33.3988,9.83051592287
 10/08  21:00:00,39.033843809,4.21744387833,0.0,0.0,9.17985065927,19.4245,36.7079765853,0.072921227625,25.0491,11.5859553577
 10/08  22:00:00,38.8953232413,4.21744387833,0.0,0.0,9.17985065927,19.4245,27.743780145,1.21595148859,16.6994,9.82842865638
 10/08  23:00:00,39.6486424812,4.21744387833,0.0,0.0,9.17985065927,19.4245,16.5514437246,3.01138684441,8.3497,5.19035688016
 10/08  24:00:00,22.9403802066,4.21744387833,0.0,0.0,4.58992532963,8.1892,20.0690729974,10.9583322648,3.33988,5.77086073259
 10/09  01:00:00,14.8979071577,0.0,0.0,0.0,1.52997510988,7.4902,3.93197263816,0.0,3.33988,0.592092638159
 10/09  02:00:00,14.9253201419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  03:00:00,14.9339458421,0.0,0.0,0.0,1.52997510988,7.4902,3.931949027,0.0,3.33988,0.592069026996
 10/09  04:00:00,15.0960801041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  05:00:00,23.0713066894,4.21744387833,0.0,0.0,4.58992532963,8.1892,26.2608439339,17.3190690002,8.3497,0.592074933648
 10/09  06:00:00,39.0444118254,4.21744387833,0.0292519872462,0.0,9.17985065927,19.4245,32.9023006542,12.7399574258,16.6994,3.46294322836
 10/09  07:00:00,44.3969558616,4.21744387833,0.0324764828486,0.0,9.17985065927,26.9147,29.3475705377,0.261861364713,25.0491,4.036609173
 10/09  08:00:00,42.3177806294,4.21744387833,0.0321126420237,0.0,9.17985065927,26.9147,37.4352372881,0.0,33.3988,4.03643728813
 10/09  09:00:00,34.8508309953,4.21744387833,0.00927466111578,0.0,9.17985065927,19.4245,28.563377373,0.0508666974145,25.0491,3.46341067563
 10/09  10:00:00,42.3689303649,4.21744387833,0.0312195561647,0.0,9.17985065927,26.9147,53.912992215,0.0,41.7485,12.164492215
 10/09  11:00:00,42.9900556735,4.21744387833,0.0,0.0,9.17985065927,26.9147,55.7600036302,1.84615395058,41.7485,12.1653496796
 10/09  12:00:00,42.3166293485,4.21744387833,0.0,0.0,9.17985065927,26.9147,51.6058450485,0.027317882026,41.7485,9.83002716652
 10/09  13:00:00,34.7907974469,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.741530891,0.0905386710081,33.3988,9.25219222
 10/09  14:00:00,34.7849043902,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.9564701755,5.40273358129,25.0491,7.50463659418
 10/09  15:00:00,34.7696598719,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.1835305333,7.28014010068,33.3988,7.50459043261
 10/09  16:00:00,42.2097414245,4.21744387833,0.0197630086221,0.0,9.17985065927,26.9147,63.0865995503,5.4840505124,50.0982,7.50434903787
 10/09  17:00:00,42.1822885041,4.21744387833,0.0,0.0,9.17985065927,26.9147,68.255121578,8.32788825575,50.0982,9.82903332222
 10/09  18:00:00,43.2199744959,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.2072568807,10.5218119168,50.0982,11.5872449639
 10/09  19:00:00,39.0150588033,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.7969619554,15.232825648,33.3988,12.1653363074
 10/09  20:00:00,38.9824811954,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.4918720194,17.2637532728,33.3988,9.82931874659
 10/09  21:00:00,38.9015892222,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.4246786846,27.2098105494,25.0491,12.1657681352
 10/09  22:00:00,38.7792310753,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.0515867535,34.5225320537,16.6994,9.82965469978
 10/09  23:00:00,39.5360518691,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.4850364206,40.5198927243,8.3497,4.61544369628
 10/09  24:00:00,22.7956922498,4.21744387833,0.0,0.0,4.58992532963,8.1892,60.379519897,50.6930298876,3.33988,6.34661000943
 10/10  01:00:00,14.7519681826,0.0,0.0,0.0,1.52997510988,7.4902,3.93196441916,0.0,3.33988,0.592084419163
 10/10  02:00:00,14.7712063985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  03:00:00,14.7739037762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  04:00:00,15.4314061891,0.0,0.0,0.0,1.52997510988,7.4902,3.93194447465,0.0,3.33988,0.592064474652
 10/10  05:00:00,23.4070580337,4.21744387833,0.0,0.0,4.58992532963,8.1892,68.8263434909,60.4566434909,8.3497,0.02
 10/10  06:00:00,39.0937771067,4.21744387833,0.0183088527727,0.0,9.17985065927,19.4245,74.5440402918,53.8076558887,16.6994,4.03698440311
 10/10  07:00:00,44.2169880235,4.21744387833,0.0185691931535,0.0,9.17985065927,26.9147,85.342776819,45.7808965165,25.0491,14.5127803024
 10/10  08:00:00,42.1122978435,4.21744387833,0.00220229039702,0.0,9.17985065927,26.9147,88.0622844425,41.3261153615,33.3988,13.337369081
 10/10  09:00:00,34.6434887518,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.2885946157,35.2428568904,25.0491,10.9966377253
 10/10  10:00:00,42.1373399607,4.21744387833,0.00233940039576,0.0,9.17985065927,26.9147,86.2053791776,34.6264985348,41.7485,9.83038064277
 10/10  11:00:00,42.8755670196,4.21744387833,0.0,0.0,9.17985065927,26.9147,75.4755159123,23.3076949238,41.7485,10.4193209885
 10/10  12:00:00,42.2141683799,4.21744387833,0.0,0.0,9.17985065927,26.9147,60.6962091589,9.11836067782,41.7485,9.82934848105
 10/10  13:00:00,34.7053807979,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.5823567147,6.51703424736,33.3988,8.66652246736
 10/10  14:00:00,34.7069730673,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.6260540021,11.0727481737,25.0491,7.5042058284
 10/10  15:00:00,34.6933916852,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.8538753801,13.9502173262,33.3988,7.50485805397
 10/10  16:00:00,42.1262442003,4.21744387833,0.00807114829834,0.0,9.17985065927,26.9147,69.0940175995,12.0666738294,50.0982,6.92914377011
 10/10  17:00:00,42.1311552544,4.21744387833,0.0,0.0,9.17985065927,26.9147,67.668296627,7.74025309698,50.0982,9.82984353003
 10/10  18:00:00,43.1788575582,4.21744387833,0.0,0.0,9.17985065927,26.9147,70.9313655443,7.49543808413,50.0982,13.3377274602
 10/10  19:00:00,38.8372379707,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.4074488047,15.4957595557,33.3988,14.512889249
 10/10  20:00:00,38.8152515335,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.8244385488,20.259309541,33.3988,12.1663290077
 10/10  21:00:00,38.7626434142,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.3317112286,29.9452456785,25.0491,13.3373655501
 10/10  22:00:00,38.7386193135,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.8547166715,40.1583531492,16.6994,10.9969635223
 10/10  23:00:00,39.5076681031,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.9038664543,51.2078600991,8.3497,6.34630635521
 10/10  24:00:00,22.7663622941,4.21744387833,0.0,0.0,4.58992532963,8.1892,65.6280911422,57.6724830277,3.33988,4.61572811449
 10/11  01:00:00,14.7129156632,0.0,0.0,0.0,1.52997510988,7.4902,3.9319730765,0.0,3.33988,0.592093076503
 10/11  02:00:00,14.7275162262,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  03:00:00,14.7311631447,0.0,0.0,0.0,1.52997510988,7.4902,3.93196176489,0.0,3.33988,0.592081764889
 10/11  04:00:00,14.8769192679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  05:00:00,22.8565443965,4.21744387833,0.0,0.0,4.58992532963,8.1892,77.6936736876,68.7518860365,8.3497,0.592087651106
 10/11  06:00:00,38.8185066064,4.21744387833,0.0150350794086,0.0,9.17985065927,19.4245,84.6368333696,64.4746317977,16.6994,3.46280157199
 10/11  07:00:00,44.1771484696,4.21744387833,0.0181257863596,0.0,9.17985065927,26.9147,94.3205735119,54.758618004,25.0491,14.5128555079
 10/11  08:00:00,42.0907252796,4.21744387833,0.000921843229528,0.0,9.17985065927,26.9147,90.1926951817,43.4557012294,33.3988,13.3381939523
 10/11  09:00:00,34.6312213638,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.7559371515,34.7092992111,25.0491,10.9975379404
 10/11  10:00:00,42.1334633169,4.21744387833,0.00219769565743,0.0,9.17985065927,26.9147,82.8204125921,31.2411585456,41.7485,9.83075404657
 10/11  11:00:00,42.8715803104,4.21744387833,0.0,0.0,9.17985065927,26.9147,70.9770709492,18.2317633651,41.7485,10.9968075841
 10/11  12:00:00,42.2261646359,4.21744387833,0.0,0.0,9.17985065927,26.9147,54.6166153015,3.037752653,41.7485,9.83036264847
 10/11  13:00:00,34.7275863003,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.2835647178,0.219376604793,33.3988,8.665388113
 10/11  14:00:00,34.7420869818,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.067921106,0.512943312066,25.0491,7.50587779394
 10/11  15:00:00,34.7336176239,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.1083043877,0.781187810813,33.3988,6.9283165769
 10/11  16:00:00,42.179807686,4.21744387833,0.017755417325,0.0,9.17985065927,26.9147,57.6031254703,0.0,50.0982,7.50492547028
 10/11  17:00:00,42.2061560658,4.21744387833,0.024839885577,0.0,9.17985065927,26.9147,59.9286483426,0.0,50.0982,9.83044834263
 10/11  18:00:00,43.3090620062,4.21744387833,0.0928357885342,0.0,9.17985065927,26.9147,63.5856240885,0.14853805053,50.0982,13.3388860379
 10/11  19:00:00,38.9993224654,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.7738707909,6.8620480821,33.3988,14.5130227088
 10/11  20:00:00,38.9612073588,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.4194100383,12.8546261693,33.3988,12.165983869
 10/11  21:00:00,38.8726870881,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.0436756634,25.6566137425,25.0491,13.337961921
 10/11  22:00:00,38.758863198,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.3326732518,30.636767264,16.6994,10.9965059878
 10/11  23:00:00,39.5269374093,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.7664068811,35.0702233645,8.3497,6.34648351664
 10/11  24:00:00,22.7973278009,4.21744387833,0.0,0.0,4.58992532963,8.1892,53.0529650167,45.0971206794,3.33988,4.61596433727
 10/12  01:00:00,14.7467017605,0.0,0.0,0.0,1.52997510988,7.4902,3.93197409435,0.0,3.33988,0.592094094349
 10/12  02:00:00,14.7721544494,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  03:00:00,14.7826932641,0.0,0.0,0.0,1.52997510988,7.4902,3.93192827827,0.0,3.33988,0.592048278265
 10/12  04:00:00,14.9321711364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  05:00:00,22.8987776578,4.21744387833,0.0,0.0,4.58992532963,8.1892,62.9053754693,53.9636212516,8.3497,0.592054217753
 10/12  06:00:00,38.8607876153,4.21744387833,0.0167217382613,0.0,9.17985065927,19.4245,70.4805032215,50.3178109643,16.6994,3.46329225718
 10/12  07:00:00,44.2137398319,4.21744387833,0.0170392340189,0.0,9.17985065927,26.9147,81.2873951473,41.7257017075,25.0491,14.5125934398
 10/12  08:00:00,42.1093369064,4.21744387833,0.00202544528959,0.0,9.17985065927,26.9147,84.8978896609,37.5805431816,33.3988,13.9185464793
 10/12  09:00:00,34.6376240569,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.0707909415,32.0258092903,25.0491,10.9958816512
 10/12  10:00:00,42.150010437,4.21744387833,0.00227106888205,0.0,9.17985065927,26.9147,76.784729931,25.7820554764,41.7485,9.25417445455
 10/12  11:00:00,42.8916685316,4.21744387833,0.0,0.0,9.17985065927,26.9147,65.4443793289,12.6986936212,41.7485,10.9971857078
 10/12  12:00:00,42.2454998048,4.21744387833,0.00449281664335,0.0,9.17985065927,26.9147,52.2163197869,0.637984255251,41.7485,9.82983553168
 10/12  13:00:00,34.7377406679,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.1026468267,0.0367441038036,33.3988,8.6671027229
 10/12  14:00:00,34.7370418493,4.21744387833,0.0,0.0,9.17985065927,19.4245,34.045727621,1.49204351132,25.0491,7.50458410966
 10/12  15:00:00,34.7152572371,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.7201566473,6.81596098892,33.3988,7.50539565838
 10/12  16:00:00,42.140639773,4.21744387833,0.00823465680483,0.0,9.17985065927,26.9147,63.7316918887,6.12778364089,50.0982,7.50570824779
 10/12  17:00:00,42.1347748268,4.21744387833,0.0,0.0,9.17985065927,26.9147,64.8774826073,4.94900766298,50.0982,9.83027494437
 10/12  18:00:00,43.1899928953,4.21744387833,0.0,0.0,9.17985065927,26.9147,66.5330202902,3.09526533905,50.0982,13.3395549512
 10/12  19:00:00,39.0045879909,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.480801608,7.5696128066,33.3988,14.5123888014
 10/12  20:00:00,38.9804195748,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.6256106647,10.0605345919,33.3988,12.1662760727
 10/12  21:00:00,38.9119613473,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.6135615064,16.2258725206,25.0491,13.3385889859
 10/12  22:00:00,38.8023380895,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.2737936026,20.5784390276,16.6994,10.995954575
 10/12  23:00:00,39.5578756209,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.8101174956,25.1137960347,8.3497,6.34662146082
 10/12  24:00:00,22.8491798951,4.21744387833,0.0,0.0,4.58992532963,8.1892,41.3897822723,32.8591280073,3.33988,5.19077426498
 10/13  01:00:00,14.8039147247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,14.827595463,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  03:00:00,14.8385406677,0.0,0.0,0.0,1.52997510988,7.4902,3.93194826457,0.0,3.33988,0.592068264575
 10/13  04:00:00,15.5017945257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  05:00:00,23.4723481931,4.21744387833,0.0,0.0,4.58992532963,8.1892,47.383607381,38.4418332087,8.3497,0.592074172254
 10/13  06:00:00,39.1537525222,4.21744387833,0.0209042593427,0.0,9.17985065927,19.4245,54.8424625327,34.6795960769,16.6994,3.46346645581
 10/13  07:00:00,44.2787705472,4.21744387833,0.026497225928,0.0,9.17985065927,26.9147,66.3147592622,26.1717771808,25.0491,15.0938820814
 10/13  08:00:00,42.1573102278,4.21744387833,0.00583702195781,0.0,9.17985065927,26.9147,72.1243370334,25.3865518683,33.3988,13.3389851651
 10/13  09:00:00,34.6743483738,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.7436703715,23.6965208083,25.0491,10.9980495632
 10/13  10:00:00,42.1834295157,4.21744387833,0.0131066986288,0.0,9.17985065927,26.9147,74.5419022328,22.9632104168,41.7485,9.83019181597
 10/13  11:00:00,42.9008118564,4.21744387833,0.0,0.0,9.17985065927,26.9147,66.7183670031,13.9726498376,41.7485,10.9972171655
 10/13  12:00:00,42.2492538377,4.21744387833,0.0,0.0,9.17985065927,26.9147,54.996779726,3.41780853688,41.7485,9.83047118908
 10/13  13:00:00,34.7218139499,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.7835742667,7.719097657,33.3988,8.66567660967
 10/13  14:00:00,34.7119682545,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.6009299875,17.0462574691,25.0491,7.50557251835
 10/13  15:00:00,34.6931343951,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.8511243325,23.9480204414,33.3988,7.50430389104
 10/13  16:00:00,42.1353090604,4.21744387833,0.020815524434,0.0,9.17985065927,26.9147,79.5816937434,22.5545983674,50.0982,6.92889537604
 10/13  17:00:00,42.12911068,4.21744387833,0.00282980332635,0.0,9.17985065927,26.9147,77.2235609662,17.2947759559,50.0982,9.83058501023
 10/13  18:00:00,43.2054343814,4.21744387833,0.00628915463013,0.0,9.17985065927,26.9147,73.1202431163,9.13900567103,50.0982,13.8830374453
 10/13  19:00:00,38.8800686461,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.5627576938,9.6159912575,33.3988,14.5479664363
 10/13  20:00:00,38.8726370714,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.1718360069,9.60576512811,33.3988,12.1672708788
 10/13  21:00:00,38.8288987599,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.5396531507,16.1529106543,25.0491,13.3376424963
 10/13  22:00:00,38.8269605903,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.2315014535,18.5348494621,16.6994,10.9972519914
 10/13  23:00:00,39.5870680503,4.21744387833,0.0,0.0,9.17985065927,19.4245,36.0663948956,21.370500873,8.3497,6.34619402257
 10/13  24:00:00,22.8753358291,4.21744387833,0.0,0.0,4.58992532963,8.1892,36.9358246333,28.9796676564,3.33988,4.61627697689
 10/14  01:00:00,14.8311878207,0.0,0.0,0.0,1.52997510988,7.4902,3.93197615409,0.0,3.33988,0.592096154094
 10/14  02:00:00,14.8576791855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  03:00:00,14.870997353,0.0,0.0,0.0,1.52997510988,7.4902,3.93197468728,0.0,3.33988,0.592094687276
 10/14  04:00:00,15.0258944397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  05:00:00,22.9961494396,4.21744387833,0.0,0.0,4.58992532963,8.1892,42.0687346973,33.1269858576,8.3497,0.592048839704
 10/14  06:00:00,38.9607894553,4.21744387833,0.0245014147203,0.0,9.17985065927,19.4245,49.4688403353,29.3060756531,16.6994,3.46336468213
 10/14  07:00:00,44.3064878735,4.21744387833,0.0210944506876,0.0,9.17985065927,26.9147,46.697914288,17.6113489535,25.0491,4.03746533457
 10/14  08:00:00,42.2013234644,4.21744387833,0.00640449266874,0.0,9.17985065927,26.9147,51.4453990327,14.0093180079,33.3988,4.03728102477
 10/14  09:00:00,34.7286135953,4.21744387833,0.00432030140367,0.0,9.17985065927,19.4245,51.5250078899,14.3077152876,25.0491,12.1681926023
 10/14  10:00:00,42.2441288676,4.21744387833,0.0166879996884,0.0,9.17985065927,26.9147,66.07283435,13.3268710204,41.7485,10.9974633296
 10/14  11:00:00,42.9621892303,4.21744387833,0.0,0.0,9.17985065927,26.9147,57.0747883292,3.15879594305,41.7485,12.1674923861
 10/14  12:00:00,42.3383327011,4.21744387833,0.012711461325,0.0,9.17985065927,26.9147,53.9154206816,0.0,41.7485,12.1669206816
 10/14  13:00:00,34.8003843136,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.5009019301,0.104993261273,33.3988,10.9971086688
 10/14  14:00:00,34.7873761653,4.21744387833,0.0,0.0,9.17985065927,19.4245,36.7292427532,1.84859872557,25.0491,9.83154402765
 10/14  15:00:00,34.7713366122,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.4800792306,2.67219641453,33.3988,10.4090828161
 10/14  16:00:00,42.2196517482,4.21744387833,0.0218718031668,0.0,9.17985065927,26.9147,58.9618206729,0.196805887649,50.0982,8.66681478522
 10/14  17:00:00,42.1993779925,4.21744387833,0.0,0.0,9.17985065927,26.9147,61.7791864074,1.85039610309,50.0982,9.8305903043
 10/14  18:00:00,43.2700995796,4.21744387833,0.012398708045,0.0,9.17985065927,26.9147,63.4381508183,0.0,50.0982,13.3399508183
 10/14  19:00:00,39.0854700021,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.7969720515,0.0589727647476,33.3988,13.3391992867
 10/14  20:00:00,39.0524395633,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.5137191394,1.94721657045,33.3988,12.1677025689
 10/14  21:00:00,38.9620081566,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.6138279048,5.22589657649,25.0491,13.3388313283
 10/14  22:00:00,38.8390525009,4.21744387833,0.0,0.0,9.17985065927,19.4245,36.3416348902,9.81174402384,16.6994,9.83049086636
 10/14  23:00:00,39.5798030747,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.6960354556,17.8417693091,8.3497,7.50456614648
 10/14  24:00:00,22.8527246621,4.21744387833,0.0,0.0,4.58992532963,8.1892,41.907979255,33.377832083,3.33988,5.19026717192
 10/15  01:00:00,14.8057338487,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,14.8289383517,0.0,0.0,0.0,1.52997510988,7.4902,3.93194797861,0.0,3.33988,0.592067978615
 10/15  03:00:00,14.8319389283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  04:00:00,14.9734597477,0.0,0.0,0.0,1.52997510988,7.4902,3.93195388489,0.0,3.33988,0.592073884889
 10/15  05:00:00,22.9444016735,4.21744387833,0.0,0.0,4.58992532963,8.1892,54.1360744781,45.7663744781,8.3497,0.02
 10/15  06:00:00,38.9046142319,4.21744387833,0.0200924825314,0.0,9.17985065927,19.4245,63.8633535799,43.126965303,16.6994,4.03698827692
 10/15  07:00:00,44.2466580682,4.21744387833,0.0173419224518,0.0,9.17985065927,26.9147,62.0563333108,32.9705820988,25.0491,4.03665121199
 10/15  08:00:00,42.1534055121,4.21744387833,0.00171424985375,0.0,9.17985065927,26.9147,58.7352930722,21.8725880127,33.3988,3.46390505958
 10/15  09:00:00,34.6923173662,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.7254000801,18.6383747855,25.0491,4.03792529457
 10/15  10:00:00,42.2093939078,4.21744387833,0.00509417967279,0.0,9.17985065927,26.9147,63.4684506387,9.55225417739,41.7485,12.1676964613
 10/15  11:00:00,42.9661963879,4.21744387833,0.00277845826047,0.0,9.17985065927,26.9147,55.0329522952,0.538577866746,41.7485,12.7458744285
 10/15  12:00:00,42.5211435848,4.21744387833,0.189667761874,0.0,9.17985065927,26.9147,51.5801860553,0.0,41.7485,9.83168605533
 10/15  13:00:00,34.9354593283,4.21744387833,0.113203346617,0.0,9.17985065927,19.4245,43.2305873706,0.0,33.3988,9.83178737061
 10/15  14:00:00,34.8686732157,4.21744387833,0.022872190215,0.0,9.17985065927,19.4245,32.5548052572,0.0,25.0491,7.50570525721
 10/15  15:00:00,34.975659875,4.21744387833,0.138919378092,0.0,9.17985065927,19.4245,40.9044997245,0.0,33.3988,7.50569972445
 10/15  16:00:00,43.2462397553,4.21744387833,0.996891907138,0.0,9.17985065927,26.9147,57.6032358755,0.0,50.0982,7.50503587547
 10/15  17:00:00,43.4202332469,4.21744387833,1.17867410199,0.0,9.17985065927,26.9147,59.9283703807,0.0,50.0982,9.83017038066
 10/15  18:00:00,45.2905055448,4.21744387833,0.957349642675,0.0,9.17985065927,26.9147,62.2642039744,0.0,50.0982,12.1660039744
 10/15  19:00:00,39.0628747589,4.21744387833,0.00265157480577,0.0,9.17985065927,19.4245,46.6636034573,1.09612107306,33.3988,12.1686823842
 10/15  20:00:00,39.012701023,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.0810011117,2.85124046243,33.3988,9.83096064922
 10/15  21:00:00,38.9387115559,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.2996355319,9.08251951663,25.0491,12.1680160153
 10/15  22:00:00,38.8152764631,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.3184937811,13.7880045926,16.6994,9.8310891886
 10/15  23:00:00,39.5641481183,4.21744387833,0.0,0.0,9.17985065927,19.4245,30.0795643356,16.5394331969,8.3497,5.19043113871
 10/15  24:00:00,22.8421087925,4.21744387833,0.0,0.0,4.58992532963,8.1892,37.4421941291,27.7554254341,3.33988,6.34688869497
 10/16  01:00:00,14.8017632798,0.0,0.0,0.0,1.52997510988,7.4902,3.93195909136,0.0,3.33988,0.592079091359
 10/16  02:00:00,14.8245336959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  03:00:00,14.8331744825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  04:00:00,14.9814292396,0.0,0.0,0.0,1.52997510988,7.4902,3.9319649836,0.0,3.33988,0.5920849836
 10/16  05:00:00,22.9388969829,4.21744387833,0.0,0.0,4.58992532963,8.1892,48.8089354659,40.4392354659,8.3497,0.02
 10/16  06:00:00,38.8975822677,4.21744387833,0.0181129115628,0.0,9.17985065927,19.4245,59.135847779,38.3989524884,16.6994,4.03749529058
 10/16  07:00:00,44.2420342507,4.21744387833,0.0223756193958,0.0,9.17985065927,26.9147,74.7873901064,35.2229155805,25.0491,14.5153745259
 10/16  08:00:00,42.1448395256,4.21744387833,0.00300962674996,0.0,9.17985065927,26.9147,73.4155822497,26.0964160394,33.3988,13.9203662103
 10/16  09:00:00,34.6958980105,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.3675486512,14.3196972712,25.0491,10.99875138
 10/16  10:00:00,42.2154923643,4.21744387833,0.00260512886327,0.0,9.17985065927,26.9147,58.8708169969,7.2899328508,41.7485,9.83238414613
 10/16  11:00:00,42.9775752951,4.21744387833,0.00712505524672,0.0,9.17985065927,26.9147,52.7472587039,0.0,41.7485,10.9987587039
 10/16  12:00:00,43.1699855105,4.21744387833,0.826035556911,0.0,9.17985065927,26.9147,51.5802310233,0.0,41.7485,9.83173102327
 10/16  13:00:00,36.0300228365,4.21744387833,1.19003233873,0.0,9.17985065927,19.4245,42.6438269102,0.0,33.3988,9.24502691023
 10/16  14:00:00,36.8906809971,4.21744387833,2.01879168222,0.0,9.17985065927,19.4245,32.3897909027,0.0,25.0491,7.3406909027
 10/16  15:00:00,36.3810495874,4.21744387833,1.52282020121,0.0,9.17985065927,19.4245,40.4939591959,0.0,33.3988,7.0951591959
 10/16  16:00:00,44.5962640953,4.21744387833,2.33280791572,0.0,9.17985065927,26.9147,57.6041356101,0.0,50.0982,7.50593561015
 10/16  17:00:00,45.150973431,4.21744387833,2.89256825773,0.0,9.17985065927,26.9147,60.5075853356,0.0,50.0982,10.4093853356
 10/16  18:00:00,46.4780155612,4.21744387833,2.12495220632,0.0,9.17985065927,26.9147,63.4393566565,0.0,50.0982,13.3411566565
 10/16  19:00:00,39.448138189,4.21744387833,0.356739322338,0.0,9.17985065927,19.4245,47.9214602413,0.00671775830501,33.3988,14.515942483
 10/16  20:00:00,39.0152784762,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.6961712641,1.55086327034,33.3988,12.7465079938
 10/16  21:00:00,38.9042523047,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.3326974586,14.9424657825,25.0491,13.3411316761
 10/16  22:00:00,38.7788968571,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.5796307193,23.8813278123,16.6994,10.998902907
 10/16  23:00:00,39.5335447068,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.0661234156,32.369562918,8.3497,6.34686049766
 10/16  24:00:00,22.8108066806,4.21744387833,0.001942745152,0.0,4.58992532963,8.1892,49.3086136181,40.7777423729,3.33988,5.19099124518
 10/17  01:00:00,14.7704243949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  02:00:00,14.8042500997,0.0,0.0,0.0,1.52997510988,7.4902,3.93197237623,0.0,3.33988,0.592092376234
 10/17  03:00:00,14.8203638017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  04:00:00,15.4882434617,0.0,0.0,0.0,1.52997510988,7.4902,3.93192651839,0.0,3.33988,0.592046518391
 10/17  05:00:00,23.4514933376,4.21744387833,0.0,0.0,4.58992532963,8.1892,48.6180483493,40.2483483493,8.3497,0.02
 10/17  06:00:00,39.1177432884,4.21744387833,0.0174749816937,0.0,9.17985065927,19.4245,61.6856710092,40.9489204243,16.6994,4.03735058495
 10/17  07:00:00,44.2320425407,4.21744387833,0.0178159388954,0.0,9.17985065927,26.9147,76.2911788108,36.727376117,25.0491,14.5147026938
 10/17  08:00:00,42.1432015228,4.21744387833,0.0015542049042,0.0,9.17985065927,26.9147,73.4724209192,26.1542995358,33.3988,13.9193213834
 10/17  09:00:00,34.7316041008,4.21744387833,0.00093479271927,0.0,9.17985065927,19.4245,42.8084265735,6.75956537766,25.0491,10.9997611958
 10/17  10:00:00,42.2888515578,4.21744387833,0.00854930940224,0.0,9.17985065927,26.9147,51.5815135005,0.0,41.7485,9.83301350047
 10/17  11:00:00,43.9542979361,4.21744387833,0.916569346516,0.0,9.17985065927,26.9147,52.7474991051,0.0,41.7485,10.9989991051
 10/17  12:00:00,46.4710435219,4.21744387833,4.07142988475,0.0,9.17985065927,26.9147,52.1577585457,0.0,41.7485,10.4092585457
 10/17  13:00:00,39.8701013099,4.21744387833,4.98234854028,0.0,9.17985065927,19.4245,42.0666498825,0.0,33.3988,8.66784988246
 10/17  14:00:00,38.8251136455,4.21744387833,3.93051496622,0.0,9.17985065927,19.4245,32.5545410631,0.0,25.0491,7.50544106313
 10/17  15:00:00,38.2704789452,4.21744387833,3.38829834679,0.0,9.17985065927,19.4245,40.9046745546,0.0,33.3988,7.50587455457
 10/17  16:00:00,46.8344032391,4.21744387833,4.54256309932,0.0,9.17985065927,26.9147,57.6039757291,0.0,50.0982,7.50577572908
 10/17  17:00:00,47.122675899,4.21744387833,4.83709453409,0.0,9.17985065927,26.9147,59.9304506669,0.0,50.0982,9.83225066686
 10/17  18:00:00,48.1388289495,4.21744387833,3.76221295147,0.0,9.17985065927,26.9147,63.4401546524,0.0,50.0982,13.3419546524
 10/17  19:00:00,39.4775045192,4.21744387833,0.534200218338,0.0,9.17985065927,19.4245,48.5006632127,0.00545728330699,33.3988,15.0964059294
 10/17  20:00:00,38.9086947095,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.5755360815,0.0073784938011,33.3988,12.1693575876
 10/17  21:00:00,38.8412083459,4.21744387833,0.00177477722334,0.0,9.17985065927,19.4245,43.3485944568,4.96084164131,25.0491,13.3386528155
 10/17  22:00:00,38.8114589708,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.7991342044,14.5224285127,16.6994,11.5773056917
 10/17  23:00:00,39.5519786248,4.21744387833,0.0,0.0,9.17985065927,19.4245,38.0272809147,23.3307269369,8.3497,6.34685397779
 10/17  24:00:00,22.8380359045,4.21744387833,0.00214290178171,0.0,4.58992532963,8.1892,41.2832469507,33.3269783765,3.33988,4.61638857429
 10/18  01:00:00,14.780433914,0.0,0.0,0.0,1.52997510988,7.4902,3.93197543851,0.0,3.33988,0.592095438514
 10/18  02:00:00,14.8075659994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  03:00:00,14.8354526728,0.0,0.0,0.0,1.52997510988,7.4902,3.9319665997,0.0,3.33988,0.592086599699
 10/18  04:00:00,14.9917913102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  05:00:00,22.9571866591,4.21744387833,0.0,0.0,4.58992532963,8.1892,42.7458242852,33.8040318069,8.3497,0.592092478261
 10/18  06:00:00,38.9081239802,4.21744387833,0.0182460235686,0.0,9.17985065927,19.4245,55.0061678724,34.8432361451,16.6994,3.46353172732
 10/18  07:00:00,44.259671767,4.21744387833,0.0242450188828,0.0,9.17985065927,26.9147,69.7204332422,29.5754874832,25.0491,15.0958457589
 10/18  08:00:00,42.1806506995,4.21744387833,0.00209723904437,0.0,9.17985065927,26.9147,61.5745832656,14.8354644473,33.3988,13.3403188183
 10/18  09:00:00,34.7562797667,4.21744387833,0.00117324288508,0.0,9.17985065927,19.4245,38.238032419,1.61073120528,25.0491,11.5782012137
 10/18  10:00:00,42.2841861498,4.21744387833,0.00726498711715,0.0,9.17985065927,26.9147,51.5813367166,0.0,41.7485,9.83283671662
 10/18  11:00:00,43.8626141391,4.21744387833,0.822354125879,0.0,9.17985065927,26.9147,52.7462524804,0.0,41.7485,10.9977524804
 10/18  12:00:00,45.7147513634,4.21744387833,3.31346022068,0.0,9.17985065927,26.9147,52.1582229904,0.0,41.7485,10.4097229903
 10/18  13:00:00,37.8361904323,4.21744387833,2.96561624188,0.0,9.17985065927,19.4245,42.0671171349,0.0,33.3988,8.66831713486
 10/18  14:00:00,37.4821108242,4.21744387833,2.5986329917,0.0,9.17985065927,19.4245,32.5554985377,0.0,25.0491,7.50639853774
 10/18  15:00:00,37.6361664525,4.21744387833,2.75764322452,0.0,9.17985065927,19.4245,40.9042129337,0.0,33.3988,7.50541293374
 10/18  16:00:00,46.1432054258,4.21744387833,3.85258112631,0.0,9.17985065927,26.9147,57.6045077027,0.0,50.0982,7.50630770267
 10/18  17:00:00,46.4029104399,4.21744387833,4.12149332947,0.0,9.17985065927,26.9147,59.9306234493,0.0,50.0982,9.83242344927
 10/18  18:00:00,47.1664133159,4.21744387833,2.79860829792,0.0,9.17985065927,26.9147,64.0174693728,0.0,50.0982,13.9192693728
 10/18  19:00:00,39.6102718406,4.21744387833,0.503628662362,0.0,9.17985065927,19.4245,47.9163693883,0.0,33.3988,14.5175693883
 10/18  20:00:00,39.0426580278,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.6221985721,0.0541885257796,33.3988,12.1692100463
 10/18  21:00:00,38.9510377291,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.7446679543,4.77305466687,25.0491,13.9225132874
 10/18  22:00:00,38.8238750228,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.5696361286,11.871392562,16.6994,10.9988435666
 10/18  23:00:00,39.5856704602,4.21744387833,0.0,0.0,9.17985065927,19.4245,30.5100106669,15.813002501,8.3497,6.34730816586
 10/18  24:00:00,22.8800751603,4.21744387833,0.0,0.0,4.58992532963,8.1892,28.0601620701,19.5297030689,3.33988,5.19057900119
 10/19  01:00:00,14.8466940508,0.0,0.0,0.0,1.52997510988,7.4902,3.93192819079,0.0,3.33988,0.592048190787
 10/19  02:00:00,14.8787369856,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  03:00:00,14.8876656279,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  04:00:00,15.0519255378,0.0,0.0,0.0,1.52997510988,7.4902,3.93193413219,0.0,3.33988,0.592054132186
 10/19  05:00:00,23.0013922568,4.21744387833,0.0,0.0,4.58992532963,8.1892,31.7184596748,23.3487596748,8.3497,0.02
 10/19  06:00:00,38.9532463639,4.21744387833,0.0207974018932,0.0,9.17985065927,19.4245,44.4489786793,23.7121095745,16.6994,4.03746910477
 10/19  07:00:00,44.3102957505,4.21744387833,0.0281896422051,0.0,9.17985065927,26.9147,57.7533891874,17.606203363,25.0491,15.0980858244
 10/19  08:00:00,42.1854477308,4.21744387833,0.00623848231909,0.0,9.17985065927,26.9147,66.3783142163,19.6380570228,33.3988,13.3414571935
 10/19  09:00:00,34.6930975403,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.4480538421,21.8231516285,25.0491,11.5758022136
 10/19  10:00:00,42.2028683873,4.21744387833,0.0173493664615,0.0,9.17985065927,26.9147,74.5369024839,22.9578856596,41.7485,9.83051682426
 10/19  11:00:00,42.9138688743,4.21744387833,0.0,0.0,9.17985065927,26.9147,67.0031280628,14.2567978547,41.7485,10.9978302081
 10/19  12:00:00,42.2681253163,4.21744387833,0.0,0.0,9.17985065927,26.9147,55.1145301729,3.53315778154,41.7485,9.83287239137
 10/19  13:00:00,34.7504072807,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.7999794462,5.15590100955,33.3988,9.24527843661
 10/19  14:00:00,34.755845438,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.6676953632,10.1135043332,25.0491,7.50509102996
 10/19  15:00:00,34.7449089987,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.7101530452,13.8056046874,33.3988,7.50574835776
 10/19  16:00:00,42.1911147808,4.21744387833,0.0244835530642,0.0,9.17985065927,26.9147,69.0887068949,11.4842805176,50.0982,7.50622637731
 10/19  17:00:00,42.1866200838,4.21744387833,0.0068879433944,0.0,9.17985065927,26.9147,65.9692210706,6.0391008209,50.0982,9.83192024966
 10/19  18:00:00,44.3145267032,4.21744387833,0.00917485051774,0.0,9.17985065927,26.9147,64.0198772677,0.0,50.0982,13.9216772677
 10/19  19:00:00,39.0785283828,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.6661345596,0.751616533391,33.3988,14.5157180262
 10/19  20:00:00,39.0674917277,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.1481712251,0.0,33.3988,12.7493712251
 10/19  21:00:00,38.991628339,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.8775694925,5.48819124733,25.0491,13.3402782452
 10/19  22:00:00,38.8734047022,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.128380288,8.851193969,16.6994,11.577786319
 10/19  23:00:00,39.6389876892,4.21744387833,0.0,0.0,9.17985065927,19.4245,25.647022926,10.9498950518,8.3497,6.34742787423
 10/19  24:00:00,22.92844,4.21744387833,0.0,0.0,4.58992532963,8.1892,26.1125853859,17.5812414539,3.33988,5.19146393204
 10/20  01:00:00,14.8897216518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  02:00:00,14.9188585086,0.0,0.0,0.0,1.52997510988,7.4902,3.93192509612,0.0,3.33988,0.592045096125
 10/20  03:00:00,14.9283629894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  04:00:00,15.6398759449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  05:00:00,23.6168107927,4.21744387833,0.0,0.0,4.58992532963,8.1892,28.2438457298,19.3020558821,8.3497,0.592089847699
 10/20  06:00:00,39.2957282079,4.21744387833,0.0309636939691,0.0,9.17985065927,19.4245,35.57835326,14.8418401438,16.6994,4.0371131162
 10/20  07:00:00,44.3914661345,4.21744387833,0.0387276047332,0.0,9.17985065927,26.9147,47.3746220337,7.80705762781,25.0491,14.5184644059
 10/20  08:00:00,42.259788259,4.21744387833,0.00872572937473,0.0,9.17985065927,26.9147,53.7527378979,6.43100448485,33.3988,13.9229334131
 10/20  09:00:00,34.770214805,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.5804355672,6.53215520189,25.0491,10.9991803653
 10/20  10:00:00,42.2923556033,4.21744387833,0.00939533849167,0.0,9.17985065927,26.9147,54.3655040772,2.20640994267,41.7485,10.4105941345
 10/20  11:00:00,43.1381517725,4.21744387833,0.112792004913,0.0,9.17985065927,26.9147,52.7554068694,0.0070017908511,41.7485,10.9999050785
 10/20  12:00:00,43.354860715,4.21744387833,0.983360786821,0.0,9.17985065927,26.9147,51.5803462688,0.0,41.7485,9.8318462688
 10/20  13:00:00,35.2594707415,4.21744387833,0.418782239731,0.0,9.17985065927,19.4245,42.6438184937,0.0,33.3988,9.24501849372
 10/20  14:00:00,34.8441940974,4.21744387833,0.0,0.0,9.17985065927,19.4245,32.5549882019,0.0,25.0491,7.50588820187
 10/20  15:00:00,34.8215244467,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.9555127783,0.0505875797463,33.3988,7.50612519859
 10/20  16:00:00,42.5684126737,4.21744387833,0.333769726655,0.0,9.17985065927,26.9147,57.6054452107,0.0,50.0982,7.50724521067
 10/20  17:00:00,43.3879463043,4.21744387833,1.14215374996,0.0,9.17985065927,26.9147,59.9304973895,0.0,50.0982,9.83229738947
 10/20  18:00:00,45.6590617234,4.21744387833,1.31217539196,0.0,9.17985065927,26.9147,64.0198098027,0.0,50.0982,13.9216098027
 10/20  19:00:00,39.1374057344,4.21744387833,0.18405351533,0.0,9.17985065927,19.4245,48.4966962515,0.0,33.3988,15.0978962515
 10/20  20:00:00,38.9361416057,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.5854387863,0.0169289161316,33.3988,12.1697098702
 10/20  21:00:00,38.8626153658,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.8333166613,4.86332648424,25.0491,13.920890177
