Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  22:00:00,38.8407017263,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.0279930744,12.3295941292,16.6994,10.9989989452
 10/20  23:00:00,39.5712723632,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.4560440006,22.7590328629,8.3497,6.34731113769
 10/20  24:00:00,22.8584312814,4.21744387833,0.0,0.0,4.58992532963,8.1892,39.8134271215,31.2827112539,3.33988,5.19083586761
 10/21  01:00:00,14.813980232,0.0,0.0,0.0,1.52997510988,7.4902,3.93195505296,0.0,3.33988,0.59207505296
 10/21  02:00:00,14.8291527077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  03:00:00,14.8336064716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  04:00:00,14.9815859461,0.0,0.0,0.0,1.52997510988,7.4902,3.93196094797,0.0,3.33988,0.592080947974
 10/21  05:00:00,22.951630994,4.21744387833,0.0,0.0,4.58992532963,8.1892,52.6501273506,44.2804273506,8.3497,0.02
 10/21  06:00:00,38.916382901,4.21744387833,0.0210296610875,0.0,9.17985065927,19.4245,60.5707191637,39.8337963211,16.6994,4.03752284261
 10/21  07:00:00,44.2677191065,4.21744387833,0.0186641015521,0.0,9.17985065927,26.9147,55.9280261657,26.8418944614,25.0491,4.03703170434
 10/21  08:00:00,42.1526616169,4.21744387833,0.0,0.0,9.17985065927,26.9147,61.9165458885,24.4801159187,33.3988,4.03762996976
 10/21  09:00:00,34.702347698,4.21744387833,0.00114632305627,0.0,9.17985065927,19.4245,54.3041912938,17.0846454215,25.0491,12.1704458723
 10/21  10:00:00,42.2325453963,4.21744387833,0.002468185525,0.0,9.17985065927,26.9147,62.1698769273,8.84272263113,41.7485,11.5786542962
 10/21  11:00:00,42.9522608152,4.21744387833,0.0,0.0,9.17985065927,26.9147,54.4230004023,0.504162188258,41.7485,12.170338214
 10/21  12:00:00,42.3614577734,4.21744387833,0.0471605233224,0.0,9.17985065927,26.9147,54.497961578,0.0,41.7485,12.749461578
 10/21  13:00:00,34.7900018274,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.0616089073,0.0861075879274,33.3988,11.5767013193
 10/21  14:00:00,34.7915457109,4.21744387833,0.0,0.0,9.17985065927,19.4245,34.908341305,0.027511611316,25.0491,9.83172969364
 10/21  15:00:00,34.8158328906,4.21744387833,0.0133652319733,0.0,9.17985065927,19.4245,43.230959818,0.0,33.3988,9.83215981802
 10/21  16:00:00,42.6721625536,4.21744387833,0.443059855892,0.0,9.17985065927,26.9147,59.343314653,0.0,50.0982,9.24511465297
 10/21  17:00:00,42.6499440413,4.21744387833,0.430478329375,0.0,9.17985065927,26.9147,59.9312151681,0.0,50.0982,9.83301516806
 10/21  18:00:00,44.918495376,4.21744387833,0.602075603953,0.0,9.17985065927,26.9147,64.0194965704,0.0,50.0982,13.9212965704
 10/21  19:00:00,39.0674574064,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.7757270796,0.0331171826317,33.3988,13.343809897
 10/21  20:00:00,39.0063684357,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.0570033473,7.90894531636,33.3988,12.7492580309
 10/21  21:00:00,38.9078585869,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.1725294044,15.7845988223,25.0491,13.3388305821
 10/21  22:00:00,38.7814751165,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.4969017398,24.3876997214,16.6994,10.4098020184
 10/21  23:00:00,39.5516386148,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.4741646939,27.6177366423,8.3497,7.50672805153
 10/21  24:00:00,22.8347061662,4.21744387833,0.0,0.0,4.58992532963,8.1892,44.9364802177,36.4062663174,3.33988,5.19033390034
 10/22  01:00:00,14.7879530017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  02:00:00,14.8060909481,0.0,0.0,0.0,1.52997510988,7.4902,3.93195260389,0.0,3.33988,0.59207260389
 10/22  03:00:00,14.8245624378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  04:00:00,14.9848716022,0.0,0.0,0.0,1.52997510988,7.4902,3.93195850643,0.0,3.33988,0.592078506435
 10/22  05:00:00,22.9545186364,4.21744387833,0.0,0.0,4.58992532963,8.1892,47.6568401479,39.2871401479,8.3497,0.02
 10/22  06:00:00,38.9177050995,4.21744387833,0.0201759735339,0.0,9.17985065927,19.4245,56.2860400952,35.5491688951,16.6994,4.03747120011
 10/22  07:00:00,44.266220741,4.21744387833,0.0177101219866,0.0,9.17985065927,26.9147,52.9886343885,23.9026900099,25.0491,4.03684437858
 10/22  08:00:00,42.1617718991,4.21744387833,0.0026352745067,0.0,9.17985065927,26.9147,56.1913102594,18.7551985927,33.3988,4.03731166674
 10/22  09:00:00,34.6874795203,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.5755159458,22.4890429094,25.0491,4.03737303635
 10/22  10:00:00,42.2101828483,4.21744387833,0.0242705209611,0.0,9.17985065927,26.9147,72.6564433141,18.7373708824,41.7485,12.1705724318
 10/22  11:00:00,42.9123979078,4.21744387833,0.0,0.0,9.17985065927,26.9147,69.7862003266,15.2885875076,41.7485,12.749112819
 10/22  12:00:00,42.248779489,4.21744387833,0.0,0.0,9.17985065927,26.9147,62.0809722173,10.4990462976,41.7485,9.83342591966
 10/22  13:00:00,34.7436656834,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.9210143101,7.11149873251,33.3988,10.4107155776
 10/22  14:00:00,34.7887562644,4.21744387833,0.00459700722484,0.0,9.17985065927,19.4245,34.7121887815,2.15557358223,25.0491,7.50751519925
 10/22  15:00:00,34.7981886907,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.9054789907,0.0,33.3988,7.50667899071
 10/22  16:00:00,42.2434368428,4.21744387833,0.0148751831361,0.0,9.17985065927,26.9147,57.6048919547,0.0,50.0982,7.5066919547
 10/22  17:00:00,42.2281110539,4.21744387833,0.00210862140159,0.0,9.17985065927,26.9147,60.5090282246,0.0,50.0982,10.4108282246
 10/22  18:00:00,44.5202797163,4.21744387833,0.184808789451,0.0,9.17985065927,26.9147,62.4011307433,0.0,50.0982,12.3029307433
 10/22  19:00:00,39.0923897223,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.4800676091,0.464445724749,33.3988,12.6168218844
 10/22  20:00:00,39.0631960551,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.8105576329,0.0,33.3988,10.4117576329
 10/22  21:00:00,38.9849211018,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.3743992308,8.15573834019,25.0491,12.1695608906
 10/22  22:00:00,38.8683807016,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.1854192054,12.0759559378,16.6994,10.4100632676
 10/22  23:00:00,39.635560535,4.21744387833,0.0,0.0,9.17985065927,19.4245,24.5082268769,10.9676220444,8.3497,5.19090483247
 10/22  24:00:00,22.9272337198,4.21744387833,0.0,0.0,4.58992532963,8.1892,27.2109651257,17.5231834151,3.33988,6.3479017106
 10/23  01:00:00,14.8780305591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  02:00:00,14.9056579964,0.0,0.0,0.0,1.52997510988,7.4902,3.93197166921,0.0,3.33988,0.592091669208
 10/23  03:00:00,14.9219693335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  04:00:00,15.0797331892,0.0,0.0,0.0,1.52997510988,7.4902,3.93192580774,0.0,3.33988,0.592045807741
 10/23  05:00:00,23.0520497108,4.21744387833,0.0,0.0,4.58992532963,8.1892,30.1942822305,21.8245822305,8.3497,0.02
 10/23  06:00:00,39.0282111253,4.21744387833,0.0301993088971,0.0,9.17985065927,19.4245,38.0193523271,17.282567962,16.6994,4.03738436505
 10/23  07:00:00,44.3933232748,4.21744387833,0.0396142589211,0.0,9.17985065927,26.9147,47.3632221937,7.21529785564,25.0491,15.0988243381
 10/23  08:00:00,42.2649360652,4.21744387833,0.00888505687805,0.0,9.17985065927,26.9147,52.3200085136,5.36608801831,33.3988,13.5551204952
 10/23  09:00:00,34.7695081491,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.5289572445,6.11567168566,25.0491,11.3641855588
 10/23  10:00:00,42.2702886845,4.21744387833,0.0104195434518,0.0,9.17985065927,26.9147,57.3183990017,5.15897192194,41.7485,10.4109270797
 10/23  11:00:00,42.9844595831,4.21744387833,0.0056163763127,0.0,9.17985065927,26.9147,52.7491329055,0.0,41.7485,11.0006329055
 10/23  12:00:00,42.5584902912,4.21744387833,0.225683015818,0.0,9.17985065927,26.9147,52.1593781822,0.0,41.7485,10.4108781822
 10/23  13:00:00,34.8108443842,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.0995534513,0.0311790976613,33.3988,8.66957435366
 10/23  14:00:00,34.7993706891,4.21744387833,0.00407593497575,0.0,9.17985065927,19.4245,32.7049223138,0.149552836678,25.0491,7.50626947714
 10/23  15:00:00,34.7724971272,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.155608976,2.6731846896,33.3988,8.08362428642
 10/23  16:00:00,42.2267392933,4.21744387833,0.0251855872286,0.0,9.17985065927,26.9147,57.6050843476,0.0,50.0982,7.50688434755
 10/23  17:00:00,42.3550111157,4.21744387833,0.142352842926,0.0,9.17985065927,26.9147,59.931569639,0.0,50.0982,9.83336963899
 10/23  18:00:00,44.8683053514,4.21744387833,0.547206763624,0.0,9.17985065927,26.9147,64.021073435,0.0,50.0982,13.922873435
 10/23  19:00:00,39.0504641705,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.1223518591,2.62342537393,33.3988,15.1001264851
 10/23  20:00:00,39.0117633454,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.3809953811,6.23336963396,33.3988,12.7488257471
 10/23  21:00:00,38.9058057608,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.5697510075,22.1792553815,25.0491,13.341395626
 10/23  22:00:00,38.7802126478,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.6651184954,30.3862378899,16.6994,11.5794806055
 10/23  23:00:00,39.5521734857,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.3247882512,30.6278517884,8.3497,6.34723646273
 10/23  24:00:00,22.8149874593,4.21744387833,0.00219871855732,0.0,4.58992532963,8.1892,50.8344866579,42.3038353938,3.33988,5.19077126412
 10/24  01:00:00,14.7541805256,0.0,0.0,0.0,1.52997510988,7.4902,3.93195296569,0.0,3.33988,0.592072965692
 10/24  02:00:00,14.7671750431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  03:00:00,14.7765116028,0.0,0.0,0.0,1.52997510988,7.4902,3.93193300229,0.0,3.33988,0.592053002292
 10/24  04:00:00,15.4474810097,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  05:00:00,23.4138884398,4.21744387833,0.0,0.0,4.58992532963,8.1892,63.7034112283,55.3337112283,8.3497,0.02
 10/24  06:00:00,39.0744615021,4.21744387833,0.01594625237,0.0,9.17985065927,19.4245,77.231720639,56.4952469385,16.6994,4.03707370046
 10/24  07:00:00,45.2617669782,4.21744387833,0.0170600896405,0.0,9.17985065927,26.9147,86.6127592186,46.4637851634,25.0491,15.0998740551
 10/24  08:00:00,42.1186776884,4.21744387833,0.00142859188613,0.0,9.17985065927,26.9147,81.6087813822,34.2853529098,33.3988,13.9246284723
 10/24  09:00:00,34.6626551672,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.5227929288,23.8938021934,25.0491,11.5798907354
 10/24  10:00:00,42.176906405,4.21744387833,0.00195815310474,0.0,9.17985065927,26.9147,69.6038549732,18.0209035354,41.7485,9.83445143781
 10/24  11:00:00,42.9370463305,4.21744387833,0.00174407591358,0.0,9.17985065927,26.9147,55.6128253911,2.28479489783,41.7485,11.5795304933
 10/24  12:00:00,42.2980536393,4.21744387833,0.00780229505534,0.0,9.17985065927,26.9147,51.5823485337,0.0,41.7485,9.83384853373
 10/24  13:00:00,34.7626721287,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.7133144457,0.067490481882,33.3988,9.24702396378
 10/24  14:00:00,34.7797284936,4.21744387833,0.00483107511485,0.0,9.17985065927,19.4245,32.6319412404,0.07694342158,25.0491,7.50589781886
 10/24  15:00:00,34.7625017076,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.9189934713,0.014363314678,33.3988,7.5058301566
 10/24  16:00:00,42.2862214036,4.21744387833,0.0937034531052,0.0,9.17985065927,26.9147,58.1810971346,0.0,50.0982,8.0828971346
 10/24  17:00:00,42.6596210642,4.21744387833,0.4601965324,0.0,9.17985065927,26.9147,59.9315454795,0.0,50.0982,9.83334547952
 10/24  18:00:00,44.7688492648,4.21744387833,0.476046486209,0.0,9.17985065927,26.9147,64.0222824294,0.0,50.0982,13.9240824294
 10/24  19:00:00,38.87712544,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.0684489229,1.56968688593,33.3988,15.099962037
 10/24  20:00:00,38.8393225354,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.249836701,9.10052692806,33.3988,12.7505097729
 10/24  21:00:00,38.7911727779,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.2852517538,17.3147790491,25.0491,13.9213727047
 10/24  22:00:00,38.7983907882,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.9525132432,16.2537209339,16.6994,10.9993923094
 10/24  23:00:00,39.5593346073,4.21744387833,0.0,0.0,9.17985065927,19.4245,34.3395150588,19.0666185452,8.3497,6.9231965136
 10/24  24:00:00,22.8416411516,4.21744387833,0.0,0.0,4.58992532963,8.1892,37.5465670761,29.0151548805,3.33988,5.19153219564
 10/25  01:00:00,14.7872557214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,14.8018385904,0.0,0.0,0.0,1.52997510988,7.4902,3.93192609686,0.0,3.33988,0.592046096863
 10/25  03:00:00,14.8107110156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  04:00:00,14.9603622022,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  05:00:00,22.9276850238,4.21744387833,0.0,0.0,4.58992532963,8.1892,55.7112520234,46.7694611815,8.3497,0.592090841833
 10/25  06:00:00,38.8730880385,4.21744387833,0.0121258851328,0.0,9.17985065927,19.4245,67.984021044,47.2468735506,16.6994,4.03774749337
 10/25  07:00:00,45.2873658964,4.21744387833,0.0228856427678,0.0,9.17985065927,26.9147,81.4340086201,41.2847260444,25.0491,15.1001825757
 10/25  08:00:00,42.1140053468,4.21744387833,0.00515469657001,0.0,9.17985065927,26.9147,86.309432478,38.9894861215,33.3988,13.9211463565
 10/25  09:00:00,34.6415863583,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.5858167601,33.5358696742,25.0491,11.0008470859
 10/25  10:00:00,42.1494836434,4.21744387833,0.00738049798773,0.0,9.17985065927,26.9147,81.9689546605,29.8080870036,41.7485,10.4123676568
 10/25  11:00:00,42.8767871732,4.21744387833,0.0,0.0,9.17985065927,26.9147,71.1125998836,17.7843599102,41.7485,11.5797399734
 10/25  12:00:00,42.2130046068,4.21744387833,0.0,0.0,9.17985065927,26.9147,58.5892264744,7.00633407104,41.7485,9.83439240339
 10/25  13:00:00,34.6970221498,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.790813764,6.14627504129,33.3988,9.24573872268
 10/25  14:00:00,34.7050683322,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.0834103807,9.52708942907,25.0491,7.5072209516
 10/25  15:00:00,34.6954969516,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.4670861082,11.5601146843,33.3988,7.5081714239
 10/25  16:00:00,42.1211710501,4.21744387833,0.00746239507761,0.0,9.17985065927,26.9147,69.540643756,11.359107989,50.0982,8.08333576709
 10/25  17:00:00,42.1154991411,4.21744387833,0.0,0.0,9.17985065927,26.9147,70.8552598367,10.9238055814,50.0982,9.83325425532
 10/25  18:00:00,44.2251883892,4.21744387833,0.0,0.0,9.17985065927,26.9147,73.4930085308,9.46946944586,50.0982,13.925339085
 10/25  19:00:00,38.9735177201,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.1518886933,15.6514915717,33.3988,15.1015971216
 10/25  20:00:00,38.9463552653,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.9597335169,18.8104202523,33.3988,12.7505132647
 10/25  21:00:00,38.8664982395,4.21744387833,0.0,0.0,9.17985065927,19.4245,66.7756646331,27.8013084925,25.0491,13.9252561406
 10/25  22:00:00,38.7436943309,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.6699925992,36.3902729579,16.6994,11.5803196413
 10/25  23:00:00,39.5160877527,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.1511041823,42.453368513,8.3497,6.3480356693
 10/25  24:00:00,22.7720989882,4.21744387833,0.0,0.0,4.58992532963,8.1892,61.8993773569,53.3686045431,3.33988,5.19089281382
 10/26  01:00:00,14.720342643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.7459875316,0.0,0.0,0.0,1.52997510988,7.4902,3.93197257711,0.0,3.33988,0.592092577114
 10/26  03:00:00,14.7554740815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  04:00:00,14.9041452583,0.0,0.0,0.0,1.52997510988,7.4902,3.9319267203,0.0,3.33988,0.592046720301
 10/26  05:00:00,22.8750631322,4.21744387833,0.0,0.0,4.58992532963,8.1892,69.9878812512,61.6181812512,8.3497,0.02
 10/26  06:00:00,38.836177824,4.21744387833,0.0157382673786,0.0,9.17985065927,19.4245,79.069941477,58.3327223162,16.6994,4.03781916079
 10/26  07:00:00,45.229424931,4.21744387833,0.0169705098249,0.0,9.17985065927,26.9147,97.5950452926,57.4449279766,25.0491,15.101017316
 10/26  08:00:00,42.0674293848,4.21744387833,0.0,0.0,9.17985065927,26.9147,98.3973968093,51.0705466303,33.3988,13.928050179
 10/26  09:00:00,34.6142685944,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.1332476882,40.5034534536,25.0491,11.5806942346
 10/26  10:00:00,42.1218900811,4.21744387833,0.00212703282897,0.0,9.17985065927,26.9147,88.8014251354,36.6409818819,41.7485,10.4119432534
 10/26  11:00:00,42.8542698571,4.21744387833,0.0,0.0,9.17985065927,26.9147,81.4130909125,28.6650618149,41.7485,10.9995290976
 10/26  12:00:00,42.1626412548,4.21744387833,0.0,0.0,9.17985065927,26.9147,76.5919084432,24.4310738557,41.7485,10.4123345875
 10/26  13:00:00,34.6353302207,4.21744387833,0.0,0.0,9.17985065927,19.4245,70.5252359003,27.8812751802,33.3988,9.24516072006
 10/26  14:00:00,34.6318756256,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.5649778608,35.0093130795,25.0491,7.50656478136
 10/26  15:00:00,34.6120515727,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.6594743008,41.7533834226,33.3988,7.50729087818
 10/26  16:00:00,42.0473202955,4.21744387833,0.0142706968237,0.0,9.17985065927,26.9147,98.4432171726,40.2615205865,50.0982,8.08349658608
 10/26  17:00:00,42.0493404625,4.21744387833,0.00191383954178,0.0,9.17985065927,26.9147,94.7985762952,34.8665088738,50.0982,9.83386742147
 10/26  18:00:00,45.2268937358,4.21744387833,0.00206534607089,0.0,9.17985065927,26.9147,95.2640571275,31.2369287187,50.0982,13.9289284088
 10/26  19:00:00,38.9210015629,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.0828714404,35.5812549106,33.3988,15.1028165299
 10/26  20:00:00,38.9000158276,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.4773467694,36.3256297233,33.3988,12.7529170461
 10/26  21:00:00,38.8232193651,4.21744387833,0.0,0.0,9.17985065927,19.4245,83.2997784797,44.3219416987,25.0491,13.928736781
 10/26  22:00:00,38.7073102414,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.1077346332,48.8261723677,16.6994,11.5821622654
 10/26  23:00:00,39.4938224364,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.8400371162,55.1417439125,8.3497,6.34859320369
 10/26  24:00:00,22.7296897907,4.21744387833,0.00115053949225,0.0,4.58992532963,8.1892,78.6224005325,70.0906531159,3.33988,5.19186741658
 10/27  01:00:00,14.6745216171,0.0,0.0,0.0,1.52997510988,7.4902,3.93196881408,0.0,3.33988,0.592088814076
 10/27  02:00:00,14.7001365024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  03:00:00,14.7110653971,0.0,0.0,0.0,1.52997510988,7.4902,3.93195750736,0.0,3.33988,0.592077507358
 10/27  04:00:00,15.3736706447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  05:00:00,23.3449526285,4.21744387833,0.0,0.0,4.58992532963,8.1892,91.4183669593,82.476583559,8.3497,0.592083400344
 10/27  06:00:00,39.022502886,4.21744387833,0.0140742890328,0.0,9.17985065927,19.4245,98.5140626423,77.776826035,16.6994,4.03783660732
 10/27  07:00:00,45.2118602639,4.21744387833,0.018407392631,0.0,9.17985065927,26.9147,110.647745707,70.4962414709,25.0491,15.1024042364
 10/27  08:00:00,42.0400672653,4.21744387833,0.00136434743209,0.0,9.17985065927,26.9147,111.904688348,64.5807621029,33.3988,13.9251262452
 10/27  09:00:00,34.5894716224,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.6554150249,49.0254145439,25.0491,11.5809004811
 10/27  10:00:00,42.1066098025,4.21744387833,0.0016432484003,0.0,9.17985065927,26.9147,92.0803538766,40.4961788202,41.7485,9.83567505641
 10/27  11:00:00,42.8519163762,4.21744387833,0.0,0.0,9.17985065927,26.9147,83.5095076846,30.1794509264,41.7485,11.5815567581
 10/27  12:00:00,42.1767663676,4.21744387833,0.0,0.0,9.17985065927,26.9147,69.8550186291,17.6942124688,41.7485,10.4123061602
 10/27  13:00:00,34.6594411639,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.673607512,16.6058199579,33.3988,8.66898755402
 10/27  14:00:00,34.6645258357,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.4977662302,19.3656221556,25.0491,8.08304407464
 10/27  15:00:00,34.6539843321,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.6466756114,21.7408135769,33.3988,7.50706203453
 10/27  16:00:00,42.0856836341,4.21744387833,0.0053903218845,0.0,9.17985065927,26.9147,77.4207932427,19.2390675252,50.0982,8.08352571756
 10/27  17:00:00,42.0921321619,4.21744387833,0.0,0.0,9.17985065927,26.9147,75.5877594681,15.6550126024,50.0982,9.83454686578
 10/27  18:00:00,45.2619990117,4.21744387833,0.0,0.0,9.17985065927,26.9147,80.3710234181,16.3435908752,50.0982,13.929232543
 10/27  19:00:00,38.7959972139,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.5225530327,28.4400592582,33.3988,15.6836937745
 10/27  20:00:00,38.7672470419,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.9370071914,35.7866003533,33.3988,12.7516068381
 10/27  21:00:00,38.7151839463,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.491579484,45.5214857927,25.0491,13.9209936913
 10/27  22:00:00,38.698168792,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.0556879977,52.7771488691,16.6994,11.5791391286
 10/27  23:00:00,39.4908576397,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.8207367314,58.1231215489,8.3497,6.34791518241
 10/27  24:00:00,22.7258526964,4.21744387833,0.0,0.0,4.58992532963,8.1892,78.9864275962,70.4551600102,3.33988,5.19138758593
 10/28  01:00:00,14.6779483333,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.7194096556,0.0,0.0,0.0,1.52997510988,7.4902,3.93195918517,0.0,3.33988,0.592079185167
 10/28  03:00:00,14.7390138958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  04:00:00,14.8833200555,0.0,0.0,0.0,1.52997510988,7.4902,3.93196507726,0.0,3.33988,0.592085077259
 10/28  05:00:00,22.8601472409,4.21744387833,0.0,0.0,4.58992532963,8.1892,73.9472238487,65.5775238487,8.3497,0.02
 10/28  06:00:00,38.8308894356,4.21744387833,0.0153066580178,0.0,9.17985065927,19.4245,79.5096663951,58.7727085115,16.6994,4.03755788361
 10/28  07:00:00,45.2281207449,4.21744387833,0.0126925155935,0.0,9.17985065927,26.9147,80.080180572,50.9937601989,25.0491,4.03732037312
 10/28  08:00:00,42.0731542281,4.21744387833,0.00211732702103,0.0,9.17985065927,26.9147,81.1457935074,43.7089786946,33.3988,4.03801481281
 10/28  09:00:00,34.6263121383,4.21744387833,0.000846794969475,0.0,9.17985065927,19.4245,70.662100317,32.8606883455,25.0491,12.7523119716
 10/28  10:00:00,42.1503795969,4.21744387833,0.00298952205599,0.0,9.17985065927,26.9147,77.2585552204,23.9282951339,41.7485,11.5817600865
 10/28  11:00:00,42.9069237486,4.21744387833,0.0,0.0,9.17985065927,26.9147,63.4708070256,8.97001777645,41.7485,12.7522892491
 10/28  12:00:00,42.2558456794,4.21744387833,0.0,0.0,9.17985065927,26.9147,55.6112757147,1.1097740927,41.7485,12.753001622
 10/28  13:00:00,34.741133733,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.0106410666,0.0306256641839,33.3988,11.5812154024
 10/28  14:00:00,34.7519005652,4.21744387833,0.0,0.0,9.17985065927,19.4245,35.5083750645,0.0468677908593,25.0491,10.4124072736
 10/28  15:00:00,34.7477862721,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.2330954417,0.0,33.3988,9.83429544173
 10/28  16:00:00,42.1919317934,4.21744387833,0.0101474850902,0.0,9.17985065927,26.9147,59.3447369422,0.0,50.0982,9.24653694218
 10/28  17:00:00,42.1777148727,4.21744387833,0.0,0.0,9.17985065927,26.9147,60.5898355262,0.0795305692744,50.0982,10.4121049569
 10/28  18:00:00,45.3500366549,4.21744387833,0.0136982993062,0.0,9.17985065927,26.9147,64.0242150049,0.0,50.0982,13.9260150049
 10/28  19:00:00,39.0245181372,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.6436467246,0.319320188599,33.3988,13.925526536
 10/28  20:00:00,38.9883486484,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.3718165535,7.22159804393,33.3988,12.7514185095
 10/28  21:00:00,38.9002719142,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.4197340087,12.4442333987,25.0491,13.92640061
 10/28  22:00:00,38.7765578422,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.4620666209,19.3501267171,16.6994,10.4125399038
 10/28  23:00:00,39.5321154203,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.2835208506,28.4268478961,8.3497,7.50697295444
 10/28  24:00:00,22.8060564233,4.21744387833,0.0,0.0,4.58992532963,8.1892,49.7385080732,41.2074719779,3.33988,5.19115609522
 10/29  01:00:00,14.7562949452,0.0,0.0,0.0,1.52997510988,7.4902,3.93197319477,0.0,3.33988,0.592093194773
 10/29  02:00:00,14.7787635594,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.7900340973,0.0,0.0,0.0,1.52997510988,7.4902,3.93192737408,0.0,3.33988,0.592047374085
 10/29  04:00:00,14.9238624904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.8840773667,4.21744387833,0.0,0.0,4.58992532963,8.1892,67.7426004602,58.8008471485,8.3497,0.592053311618
 10/29  06:00:00,38.8383580863,4.21744387833,0.0100311532148,0.0,9.17985065927,19.4245,75.5557560407,54.8183352549,16.6994,4.0380207858
 10/29  07:00:00,45.2462128312,4.21744387833,0.0132166431978,0.0,9.17985065927,26.9147,74.475320661,45.388387623,25.0491,4.03783303799
 10/29  08:00:00,42.097666587,4.21744387833,0.00143379670497,0.0,9.17985065927,26.9147,72.4877437179,35.0507617619,33.3988,4.03818195604
 10/29  09:00:00,34.6499320335,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.2263452975,26.1384779709,25.0491,4.03876732661
 10/29  10:00:00,42.1939340742,4.21744387833,0.00436190330237,0.0,9.17985065927,26.9147,64.2704208637,9.76863849501,41.7485,12.7532823687
 10/29  11:00:00,42.9749684237,4.21744387833,0.00457547610881,0.0,9.17985065927,26.9147,54.5015041655,0.0,41.7485,12.7530041655
 10/29  12:00:00,42.9140819273,4.21744387833,0.567206525788,0.0,9.17985065927,26.9147,52.1610862925,0.0,41.7485,10.4125862925
 10/29  13:00:00,35.2301331875,4.21744387833,0.405702218892,0.0,9.17985065927,19.4245,43.232827123,0.0,33.3988,9.83402712302
 10/29  14:00:00,35.019057504,4.21744387833,0.182040032429,0.0,9.17985065927,19.4245,33.1327372785,0.0,25.0491,8.08363727846
 10/29  15:00:00,35.2095299523,4.21744387833,0.374900187963,0.0,9.17985065927,19.4245,40.9069568111,0.0,33.3988,7.50815681106
 10/29  16:00:00,43.3805284711,4.21744387833,1.13502776127,0.0,9.17985065927,26.9147,58.1819667755,0.0,50.0982,8.08376677549
 10/29  17:00:00,43.7130910455,4.21744387833,1.46904667771,0.0,9.17985065927,26.9147,60.5105145206,0.0,50.0982,10.4123145206
 10/29  18:00:00,46.6818730397,4.21744387833,1.28474426805,0.0,9.17985065927,26.9147,62.8504297813,0.0,50.0982,12.7522297813
 10/29  19:00:00,39.1202223267,4.21744387833,0.072954630318,0.0,9.17985065927,19.4245,47.6059909768,1.45461843609,33.3988,12.7525725407
 10/29  20:00:00,38.9720786218,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.0833041374,8.27155236111,33.3988,10.4129517763
 10/29  21:00:00,38.8841050964,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.9707339108,20.1698895869,25.0491,12.7517443239
 10/29  22:00:00,38.7992578058,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.0813020641,15.9698755249,16.6994,10.4120265392
 10/29  23:00:00,39.5765778484,4.21744387833,0.0,0.0,9.17985065927,19.4245,25.7851758192,12.2438804418,8.3497,5.19159537741
 10/29  24:00:00,22.8638393587,4.21744387833,0.0,0.0,4.58992532963,8.1892,31.8741797368,22.1861693559,3.33988,6.34813038084
 10/30  01:00:00,14.8131502175,0.0,0.0,0.0,1.52997510988,7.4902,3.93193898488,0.0,3.33988,0.592058984877
 10/30  02:00:00,14.8340287293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.8314093132,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  04:00:00,14.9685203144,0.0,0.0,0.0,1.52997510988,7.4902,3.93194490672,0.0,3.33988,0.592064906717
 10/30  05:00:00,22.9342743887,4.21744387833,0.0,0.0,4.58992532963,8.1892,47.7142177025,39.3445177025,8.3497,0.02
 10/30  06:00:00,38.9006234755,4.21744387833,0.0174991037041,0.0,9.17985065927,19.4245,54.8485999046,34.111743345,16.6994,4.03745655958
 10/30  07:00:00,45.3306438084,4.21744387833,0.0246430027461,0.0,9.17985065927,26.9147,63.6946582715,22.9621658651,25.0491,15.6833924064
 10/30  08:00:00,42.1542293703,4.21744387833,0.00271453231199,0.0,9.17985065927,26.9147,67.3473784332,20.0233097462,33.3988,13.925268687
 10/30  09:00:00,34.7214355318,4.21744387833,0.0013292674175,0.0,9.17985065927,19.4245,42.9497005324,6.31849359794,25.0491,11.5821069345
 10/30  10:00:00,42.3067089638,4.21744387833,0.0262211745987,0.0,9.17985065927,26.9147,52.16219761,0.0,41.7485,10.41369761
 10/30  11:00:00,43.827760401,4.21744387833,0.802896694063,0.0,9.17985065927,26.9147,53.3285116319,0.0,41.7485,11.5800116319
 10/30  12:00:00,45.0183268337,4.21744387833,2.64166014937,0.0,9.17985065927,26.9147,52.1615726972,0.0,41.7485,10.4130726972
 10/30  13:00:00,37.9716891739,4.21744387833,3.1117242773,0.0,9.17985065927,19.4245,42.0668393907,0.0,33.3988,8.66803939069
 10/30  14:00:00,36.4374786156,4.21744387833,1.5755808091,0.0,9.17985065927,19.4245,33.1331254647,0.0,25.0491,8.08402546466
 10/30  15:00:00,35.3107463369,4.21744387833,0.461379679763,0.0,9.17985065927,19.4245,41.4826153991,0.0,33.3988,8.0838153991
 10/30  16:00:00,43.4531683445,4.21744387833,1.1864242859,0.0,9.17985065927,26.9147,57.6061688732,0.0,50.0982,7.50796887325
 10/30  17:00:00,43.8358877527,4.21744387833,1.5677747552,0.0,9.17985065927,26.9147,60.511849261,0.0,50.0982,10.413649261
 10/30  18:00:00,47.6403543271,4.21744387833,2.20214956413,0.0,9.17985065927,26.9147,64.0251869683,0.0,50.0982,13.9269869683
 10/30  19:00:00,40.2414148022,4.21744387833,1.08408897048,0.0,9.17985065927,19.4245,49.0846356103,0.0,33.3988,15.6858356103
 10/30  20:00:00,39.8527843442,4.21744387833,0.730203427692,0.0,9.17985065927,19.4245,46.1524281463,0.0,33.3988,12.7536281463
 10/30  21:00:00,39.2153037679,4.21744387833,0.176890736096,0.0,9.17985065927,19.4245,38.9742397078,0.0,25.0491,13.9251397078
 10/30  22:00:00,38.9225231462,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.3581007561,0.0786704954374,16.6994,11.5800302607
 10/30  23:00:00,39.6731573567,4.21744387833,0.0,0.0,9.17985065927,19.4245,14.8107585618,0.113411911855,8.3497,6.34764664994
 10/30  24:00:00,22.9523605437,4.21744387833,0.0,0.0,4.58992532963,8.1892,16.2947710073,7.18848400504,3.33988,5.76640700222
 10/31  01:00:00,14.8890471976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  02:00:00,14.9173285199,0.0,0.0,0.0,1.52997510988,7.4902,3.93192704534,0.0,3.33988,0.592047045336
 10/31  03:00:00,14.9284477352,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  04:00:00,15.6511430576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  05:00:00,23.6203981417,4.21744387833,0.0,0.0,4.58992532963,8.1892,26.0452176592,17.1034258752,8.3497,0.592091784048
 10/31  06:00:00,39.2801420975,4.21744387833,0.0280961210923,0.0,9.17985065927,19.4245,35.7285872449,14.9913375525,16.6994,4.03784969248
 10/31  07:00:00,45.4476101213,4.21744387833,0.029319016775,0.0,9.17985065927,26.9147,43.3325948307,3.17956027118,25.0491,15.1039345596
 10/31  08:00:00,42.2916931484,4.21744387833,0.0148972598458,0.0,9.17985065927,26.9147,47.9046088795,0.0,33.3988,14.5058088795
 10/31  09:00:00,34.8987555747,4.21744387833,0.046284644968,0.0,9.17985065927,19.4245,36.630759847,0.0,25.0491,11.581659847
 10/31  10:00:00,42.5827671493,4.21744387833,0.234145656663,0.0,9.17985065927,26.9147,52.1622557241,0.0,41.7485,10.4137557241
 10/31  11:00:00,43.8699632286,4.21744387833,0.810050531041,0.0,9.17985065927,26.9147,53.328354226,0.0,41.7485,11.579854226
 10/31  12:00:00,45.165520875,4.21744387833,2.74857545711,0.0,9.17985065927,26.9147,52.1625341935,0.0,41.7485,10.4140341935
 10/31  13:00:00,36.394859721,4.21744387833,1.52528335079,0.0,9.17985065927,19.4245,42.0679361709,0.0,33.3988,8.66913617088
 10/31  14:00:00,35.3160281943,4.21744387833,0.455299088656,0.0,9.17985065927,19.4245,33.1332761874,0.0,25.0491,8.08417618743
 10/31  15:00:00,34.858160513,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.4832206041,0.0,33.3988,8.08442060413
 10/31  16:00:00,43.0868728368,4.21744387833,0.762345946127,0.0,9.17985065927,26.9147,57.6065507355,0.0,50.0982,7.50835073545
 10/31  17:00:00,43.4433131938,4.21744387833,1.17892968791,0.0,9.17985065927,26.9147,60.5110543825,0.0,50.0982,10.4128543825
 10/31  18:00:00,46.9680215684,4.21744387833,1.53928420498,0.0,9.17985065927,26.9147,64.0277783197,0.0,50.0982,13.9295783197
 10/31  19:00:00,39.6160816529,4.21744387833,0.626736657006,0.0,9.17985065927,19.4245,49.0843774692,0.0,33.3988,15.6855774692
 10/31  20:00:00,39.3858268541,4.21744387833,0.39738778061,0.0,9.17985065927,19.4245,46.1517800709,0.0,33.3988,12.7529800709
 10/31  21:00:00,38.9339858544,4.21744387833,0.0,0.0,9.17985065927,19.4245,38.9956087091,0.0162300164409,25.0491,13.9302786927
 10/31  22:00:00,38.9077468945,4.21744387833,0.0,0.0,9.17985065927,19.4245,29.4574751342,0.598728583376,16.6994,12.1593465509
 10/31  23:00:00,39.6406768092,4.21744387833,0.0,0.0,9.17985065927,19.4245,22.0021650499,7.30365063243,8.3497,6.34881441747
 10/31  24:00:00,22.908425364,4.21744387833,0.0,0.0,4.58992532963,8.1892,27.5826651925,19.0512394203,3.33988,5.19154577219
 11/01  01:00:00,14.8571593962,0.0,0.0,0.0,1.52997510988,7.4902,3.93197191565,0.0,3.33988,0.592091915645
 11/01  02:00:00,14.8653292173,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  03:00:00,14.8584012115,0.0,0.0,0.0,1.52997510988,7.4902,3.93195197592,0.0,3.33988,0.592071975924
 11/01  04:00:00,14.9929834419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  05:00:00,22.9362618272,4.21744387833,0.00894014585444,0.0,4.58992532963,8.1892,53.7142243064,45.3445243064,8.3497,0.02
 11/01  06:00:00,38.8614943656,4.21744387833,0.0109406338349,0.0,9.17985065927,19.4245,68.5363981737,47.7995605692,16.6994,4.03743760455
 11/01  07:00:00,45.2985610495,4.21744387833,0.0177193656736,0.0,9.17985065927,26.9147,72.2268172616,31.4916520327,25.0491,15.6860652288
 11/01  08:00:00,42.1411471729,4.21744387833,0.0,0.0,9.17985065927,26.9147,70.742236091,23.4136370619,33.3988,13.9297990291
 11/01  09:00:00,34.6799210865,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.2989663801,17.0881481513,25.0491,12.1617182288
 11/01  10:00:00,42.203575082,4.21744387833,0.00203979659911,0.0,9.17985065927,26.9147,63.6139424002,11.4520048009,41.7485,10.4134375993
 11/01  11:00:00,42.9472642341,4.21744387833,0.00263021912873,0.0,9.17985065927,26.9147,53.6579527695,0.329456090188,41.7485,11.5799966793
 11/01  12:00:00,42.4867395049,4.21744387833,0.172526658786,0.0,9.17985065927,26.9147,52.1621898287,0.0,41.7485,10.4136898287
 11/01  13:00:00,34.8013923579,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.0833410053,0.0148353803461,33.3988,8.66970562493
 11/01  14:00:00,34.8063125109,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.1624897542,0.0296030653427,25.0491,8.08378668889
 11/01  15:00:00,34.7946612693,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.5079248826,0.0240688487859,33.3988,8.08505603383
 11/01  16:00:00,42.2273007912,4.21744387833,0.00909667915008,0.0,9.17985065927,26.9147,57.6126627141,0.00542579219324,50.0982,7.50903692191
 11/01  17:00:00,42.5461089566,4.21744387833,0.333344583598,0.0,9.17985065927,26.9147,60.5118089354,0.0,50.0982,10.4136089354
 11/01  18:00:00,46.078075624,4.21744387833,0.697839266032,0.0,9.17985065927,26.9147,64.6073503182,0.0,50.0982,14.5091503182
 11/01  19:00:00,39.0599079036,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.2100930837,1.70605007801,33.3988,15.1052430057
 11/01  20:00:00,39.0074917296,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.5976504969,8.44557201174,33.3988,12.7532784851
 11/01  21:00:00,38.9182623924,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.4977996915,19.9433472843,25.0491,14.5053524072
 11/01  22:00:00,38.7919237639,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.3721195719,28.0905669863,16.6994,11.5821525855
 11/01  23:00:00,39.5476848669,4.21744387833,0.0,0.0,9.17985065927,19.4245,50.1688313369,35.4714880626,8.3497,6.3476432743
 11/01  24:00:00,22.8168630013,4.21744387833,0.0,0.0,4.58992532963,8.1892,53.6985742852,44.5916619437,3.33988,5.76703234148
 11/02  01:00:00,14.7600421158,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,14.7771469947,0.0,0.0,0.0,1.52997510988,7.4902,3.93193417716,0.0,3.33988,0.592054177157
 11/02  03:00:00,14.7881285717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,14.9380085853,0.0,0.0,0.0,1.52997510988,7.4902,3.93194010902,0.0,3.33988,0.592060109016
 11/02  05:00:00,22.9089611909,4.21744387833,0.0,0.0,4.58992532963,8.1892,63.2636279658,54.8939279658,8.3497,0.02
 11/02  06:00:00,38.867976411,4.21744387833,0.0182441844687,0.0,9.17985065927,19.4245,73.6338984442,52.8971926145,16.6994,4.03730582967
 11/02  07:00:00,45.2839099249,4.21744387833,0.0239268360179,0.0,9.17985065927,26.9147,85.6686518753,44.9317504623,25.0491,15.687801413
 11/02  08:00:00,42.1048718863,4.21744387833,0.00512825321256,0.0,9.17985065927,26.9147,91.6570412547,44.3308691332,33.3988,13.9273721215
 11/02  09:00:00,34.6242419126,4.21744387833,0.0,0.0,9.17985065927,19.4245,77.861848612,41.228597559,25.0491,11.584151053
 11/02  10:00:00,42.1267342115,4.21744387833,0.00297554559086,0.0,9.17985065927,26.9147,90.4135123615,38.2510153837,41.7485,10.4139969778
 11/02  11:00:00,42.8740650873,4.21744387833,0.0,0.0,9.17985065927,26.9147,77.7060531586,23.796228665,41.7485,12.1613244936
 11/02  12:00:00,42.2045382619,4.21744387833,0.0,0.0,9.17985065927,26.9147,63.7720042468,11.6094130107,41.7485,10.4140912362
 11/02  13:00:00,34.6907822086,4.21744387833,0.0,0.0,9.17985065927,19.4245,51.494406826,9.42392396256,33.3988,8.67168286343
 11/02  14:00:00,34.7024133954,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.866725328,11.7328441586,25.0491,8.08478116939
 11/02  15:00:00,34.6965401546,4.21744387833,0.0,0.0,9.17985065927,19.4245,53.7551380424,12.2712662846,33.3988,8.08507175788
 11/02  16:00:00,42.1312174691,4.21744387833,0.00589172802977,0.0,9.17985065927,26.9147,65.8998870542,8.29329958794,50.0982,7.50838746631
 11/02  17:00:00,42.1265616767,4.21744387833,0.0,0.0,9.17985065927,26.9147,68.0985137051,7.58641705293,50.0982,10.4138966522
 11/02  18:00:00,45.2904087349,4.21744387833,0.0,0.0,9.17985065927,26.9147,73.2529274332,8.64598021707,50.0982,14.5087472161
 11/02  19:00:00,38.9550076488,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.4258109397,25.3410709796,33.3988,15.6859399601
 11/02  20:00:00,38.9148599063,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.3583652245,34.205015239,33.3988,12.7545499855
 11/02  21:00:00,38.8360654496,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.9134530316,41.934283139,25.0491,13.9300698926
 11/02  22:00:00,38.7243662824,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.7780397119,45.9193037642,16.6994,12.1593359476
 11/02  23:00:00,39.5079278278,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.8162917956,51.117816949,8.3497,6.3487748466
 11/02  24:00:00,22.7687018711,4.21744387833,0.0,0.0,4.58992532963,8.1892,65.807331705,57.2755617636,3.33988,5.19188994141
 11/03  01:00:00,14.7190460603,0.0,0.0,0.0,1.52997510988,7.4902,3.93195995792,0.0,3.33988,0.592079957916
 11/03  02:00:00,14.7445536179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  03:00:00,14.7528143093,0.0,0.0,0.0,1.52997510988,7.4902,3.93196587561,0.0,3.33988,0.592085875606
 11/03  04:00:00,15.4258744497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  05:00:00,23.3908036865,4.21744387833,0.0,0.0,4.58992532963,8.1892,71.4355950175,62.4938032634,8.3497,0.592091754135
 11/03  06:00:00,39.0554644966,4.21744387833,0.0159505369311,0.0,9.17985065927,19.4245,84.0566974356,63.3192606234,16.6994,4.0380368122
 11/03  07:00:00,45.2449834181,4.21744387833,0.0167763629736,0.0,9.17985065927,26.9147,93.0468974844,52.8915442326,25.0491,15.1062532518
 11/03  08:00:00,42.0949655313,4.21744387833,0.00130749120672,0.0,9.17985065927,26.9147,91.0572303674,43.1490603267,33.3988,14.5093700407
 11/03  09:00:00,34.6499348944,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.9764369249,28.3438735492,25.0491,11.5834633757
 11/03  10:00:00,42.176603859,4.21744387833,0.00193936776444,0.0,9.17985065927,26.9147,70.1800809833,18.0163643044,41.7485,10.415216679
 11/03  11:00:00,42.9327369917,4.21744387833,0.00115289311407,0.0,9.17985065927,26.9147,56.3802173556,2.47167499554,41.7485,12.16004236
 11/03  12:00:00,42.4147628799,4.21744387833,0.112405312761,0.0,9.17985065927,26.9147,52.1736112937,0.0100375433908,41.7485,10.4150737503
 11/03  13:00:00,34.79754735,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.6598105377,0.0142768888859,33.3988,9.24673364878
 11/03  14:00:00,34.812323731,4.21744387833,0.0,0.0,9.17985065927,19.4245,32.6128829629,0.055658798598,25.0491,7.5081241643
 11/03  15:00:00,34.7984579977,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.4981162149,0.0145886802298,33.3988,8.08472753471
 11/03  16:00:00,42.6354091244,4.21744387833,0.418001745421,0.0,9.17985065927,26.9147,58.1831940974,0.0,50.0982,8.08499409737
 11/03  17:00:00,43.0098388355,4.21744387833,0.792809172494,0.0,9.17985065927,26.9147,60.5119396455,0.0,50.0982,10.4137396455
 11/03  18:00:00,46.1288509364,4.21744387833,0.759064861208,0.0,9.17985065927,26.9147,64.0274124594,0.0,50.0982,13.9292124594
 11/03  19:00:00,38.908704551,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.1190763916,0.0340387272062,33.3988,15.6862376644
 11/03  20:00:00,38.8743400752,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.686010694,0.533036518538,33.3988,12.7541741754
 11/03  21:00:00,38.8183003967,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.7850070732,8.22835436941,25.0491,14.5075527037
 11/03  22:00:00,38.8064407508,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.2837464713,12.00092079,16.6994,11.5834256814
 11/03  23:00:00,39.5507161222,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.8692080651,18.5952951972,8.3497,6.9242128679
 11/03  24:00:00,22.8300344574,4.21744387833,0.00189764163924,0.0,4.58992532963,8.1892,39.2420218544,30.710357644,3.33988,5.19178421039
 11/04  01:00:00,14.7979548195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  02:00:00,14.8262505487,0.0,0.0,0.0,1.52997510988,7.4902,3.93197029586,0.0,3.33988,0.592090295858
 11/04  03:00:00,14.8374280115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  04:00:00,14.9949581224,0.0,0.0,0.0,1.52997510988,7.4902,3.93197617033,0.0,3.33988,0.592096170325
 11/04  05:00:00,22.9665297542,4.21744387833,0.0,0.0,4.58992532963,8.1892,40.0803645611,31.7106645611,8.3497,0.02
 11/04  06:00:00,38.9333807444,4.21744387833,0.0198078716028,0.0,9.17985065927,19.4245,49.2583562016,28.5213024479,16.6994,4.03765375365
 11/04  07:00:00,45.3325226457,4.21744387833,0.0174291145688,0.0,9.17985065927,26.9147,50.1885718399,20.5277748692,25.0491,4.61169697063
 11/04  08:00:00,42.1646148878,4.21744387833,0.00262752306145,0.0,9.17985065927,26.9147,54.0608400858,16.6236833135,33.3988,4.03835677231
 11/04  09:00:00,34.7123681143,4.21744387833,0.00138203659281,0.0,9.17985065927,19.4245,48.748714302,10.9443634025,25.0491,12.7552508995
 11/04  10:00:00,42.2354151275,4.21744387833,0.00287515366891,0.0,9.17985065927,26.9147,58.528410755,5.19537856426,41.7485,11.5845321907
 11/04  11:00:00,42.9882985461,4.21744387833,0.0105306928394,0.0,9.17985065927,26.9147,55.0839015714,0.0,41.7485,13.3354015714
 11/04  12:00:00,42.8242295083,4.21744387833,0.470863289956,0.0,9.17985065927,26.9147,54.503246345,0.0,41.7485,12.754746345
 11/04  13:00:00,35.0193413344,4.21744387833,0.18895938879,0.0,9.17985065927,19.4245,45.5595312935,0.0,33.3988,12.1607312935
 11/04  14:00:00,34.9892815909,4.21744387833,0.138342850559,0.0,9.17985065927,19.4245,35.4634668051,0.0,25.0491,10.4143668051
 11/04  15:00:00,35.3183966379,4.21744387833,0.46596249974,0.0,9.17985065927,19.4245,43.813644269,0.0,33.3988,10.414844269
 11/04  16:00:00,43.4351339841,4.21744387833,1.17510725725,0.0,9.17985065927,26.9147,59.3454664316,0.0,50.0982,9.24726643164
 11/04  17:00:00,43.2876397209,4.21744387833,1.041957402,0.0,9.17985065927,26.9147,60.5132551141,0.0,50.0982,10.4150551141
 11/04  18:00:00,46.5719256784,4.21744387833,1.17022786053,0.0,9.17985065927,26.9147,64.607338466,0.0,50.0982,14.509138466
 11/04  19:00:00,39.5950801757,4.21744387833,0.477731255794,0.0,9.17985065927,19.4245,47.3274671649,0.0,33.3988,13.9286671649
 11/04  20:00:00,39.0807323386,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.8005569457,0.0679952653259,33.3988,13.3337616804
 11/04  21:00:00,38.9623470094,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.6615399843,1.68224284779,25.0491,13.9301971365
 11/04  22:00:00,38.8244015898,4.21744387833,0.0,0.0,9.17985065927,19.4245,37.2004765031,9.50830944225,16.6994,10.9927670608
 11/04  23:00:00,39.5532777859,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.1744430581,24.3162473407,8.3497,7.50849571738
 11/04  24:00:00,22.828609056,4.21744387833,0.0,0.0,4.58992532963,8.1892,48.5070796592,39.4007666331,3.33988,5.76643302605
 11/05  01:00:00,14.804620308,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.8463613427,0.0,0.0,0.0,1.52997510988,7.4902,3.93192574047,0.0,3.33988,0.592045740465
 11/05  03:00:00,14.8407565179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,14.9956699255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  05:00:00,23.0093994518,4.21744387833,0.00893263203521,0.0,4.58992532963,8.1892,38.4754281858,29.5336420044,8.3497,0.592086181416
 11/05  06:00:00,38.9728278794,4.21744387833,0.0242290259107,0.0,9.17985065927,19.4245,46.1035352923,25.3658670215,16.6994,4.03826827074
 11/05  07:00:00,45.3727140878,4.21744387833,0.0213139154066,0.0,9.17985065927,26.9147,44.4772768933,15.3907344462,25.0491,4.03744244705
 11/05  08:00:00,42.2079626312,4.21744387833,0.00314372266597,0.0,9.17985065927,26.9147,47.5855280367,10.1489364833,33.3988,4.03779155338
 11/05  09:00:00,34.7481049676,4.21744387833,0.0,0.0,9.17985065927,19.4245,38.8097347181,9.7223910965,25.0491,4.03824362161
 11/05  10:00:00,42.2804015032,4.21744387833,0.00894201373883,0.0,9.17985065927,26.9147,55.7970656508,0.712721907751,41.7485,13.3358437431
 11/05  11:00:00,43.0608912725,4.21744387833,0.0371811669748,0.0,9.17985065927,26.9147,54.5046547534,0.0,41.7485,12.7561547534
 11/05  12:00:00,43.1117213284,4.21744387833,0.729477563075,0.0,9.17985065927,26.9147,52.7413300643,0.0,41.7485,10.9928300643
 11/05  13:00:00,35.2286289243,4.21744387833,0.375007687613,0.0,9.17985065927,19.4245,43.8133225848,0.0,33.3988,10.4145225848
 11/05  14:00:00,34.8906572325,4.21744387833,0.0301683633103,0.0,9.17985065927,19.4245,33.134097245,0.0,25.0491,8.084997245
 11/05  15:00:00,34.8621926564,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.9085107975,0.0,33.3988,7.50971079748
 11/05  16:00:00,43.3113020771,4.21744387833,1.02703825328,0.0,9.17985065927,26.9147,58.1835090269,0.0,50.0982,8.08530902694
 11/05  17:00:00,43.5923368293,4.21744387833,1.32717285254,0.0,9.17985065927,26.9147,60.5129169398,0.0,50.0982,10.4147169398
 11/05  18:00:00,46.5105630264,4.21744387833,1.09421495286,0.0,9.17985065927,26.9147,63.4340977192,0.0,50.0982,13.3358977192
 11/05  19:00:00,39.205970299,4.21744387833,0.0770619467997,0.0,9.17985065927,19.4245,46.1532450379,0.0,33.3988,12.7544450379
 11/05  20:00:00,39.0841127765,4.21744387833,0.0,0.0,9.17985065927,19.4245,44.4926354627,0.101530033084,33.3988,10.9923054297
 11/05  21:00:00,38.9832883637,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.1800280835,5.37643545712,25.0491,12.7544926264
 11/05  22:00:00,38.8651925433,4.21744387833,0.0,0.0,9.17985065927,19.4245,35.7788354205,8.66512749363,16.6994,10.4143079269
 11/05  23:00:00,39.6234351313,4.21744387833,0.0,0.0,9.17985065927,19.4245,23.4699347167,9.35306936134,8.3497,5.76716535536
 11/05  24:00:00,22.9156735636,4.21744387833,0.0,0.0,4.58992532963,8.1892,25.4168117114,15.7277786659,3.33988,6.34915304555
 11/06  01:00:00,22.8870219491,4.21744387833,0.0,0.0,4.58992532963,8.1892,25.0125971798,15.9058472883,3.33988,5.76686989148
 11/06  02:00:00,14.8627079336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
