Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  03:00:00,14.8882747412,0.0,0.0,0.0,1.52997510988,7.4902,3.9319369282,0.0,3.33988,0.592056928202
 11/06  04:00:00,14.9063467525,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  05:00:00,15.0694426453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  06:00:00,23.0291198237,4.21744387833,0.0,0.0,4.58992532963,8.1892,31.2302248277,22.2884361197,8.3497,0.592088707994
 11/06  07:00:00,37.9328966866,4.21744387833,0.0250434707818,0.0,9.17985065927,19.4245,40.1558380095,19.4179894273,16.6994,4.0384485822
 11/06  08:00:00,42.2450429182,4.21744387833,0.0303158614957,0.0,9.17985065927,26.9147,47.6607800113,6.92315124215,25.0491,15.6885287691
 11/06  09:00:00,42.2845643623,4.21744387833,0.0118215839981,0.0,9.17985065927,26.9147,48.1873887465,0.277305105421,33.3988,14.5112836411
 11/06  10:00:00,34.825856248,4.21744387833,0.0,0.0,9.17985065927,19.4245,36.6574833488,0.0251213458399,25.0491,11.583262003
 11/06  11:00:00,42.3511297294,4.21744387833,0.0259357415883,0.0,9.17985065927,26.9147,52.1634124699,0.0,41.7485,10.4149124699
 11/06  12:00:00,43.0254356849,4.21744387833,0.027351862416,0.0,9.17985065927,26.9147,53.9520986021,0.0404528761654,41.7485,12.1631457259
 11/06  13:00:00,43.2071990729,4.21744387833,0.834911489027,0.0,9.17985065927,26.9147,52.1645895911,0.0,41.7485,10.4160895911
 11/06  14:00:00,35.5468661135,4.21744387833,0.691570813049,0.0,9.17985065927,19.4245,42.6483980199,0.0,33.3988,9.24959801993
 11/06  15:00:00,34.9019938742,4.21744387833,0.0501991666326,0.0,9.17985065927,19.4245,33.133975737,0.0,25.0491,8.084875737
 11/06  16:00:00,34.8527549723,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.5053994511,0.0208266085079,33.3988,8.08577284255
 11/06  17:00:00,42.7351097429,4.21744387833,0.463478942966,0.0,9.17985065927,26.9147,58.1837412949,0.0,50.0982,8.08554129487
 11/06  18:00:00,46.0189552165,4.21744387833,0.612150232341,0.0,9.17985065927,26.9147,60.5131392928,0.0,50.0982,10.4149392928
 11/06  19:00:00,47.3892199561,4.21744387833,0.936948174238,0.0,9.17985065927,26.9147,64.6095648237,0.0,50.0982,14.5113648237
 11/06  20:00:00,39.1502683083,4.21744387833,0.0547429128122,0.0,9.17985065927,19.4245,49.1303084806,0.0428329072549,33.3988,15.6886755734
 11/06  21:00:00,39.0366188043,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.2102291139,1.05456137805,33.3988,12.7568677358
 11/06  22:00:00,38.9373493348,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.5027356243,9.94354019488,25.0491,14.5100954294
 11/06  23:00:00,38.807439957,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.5094496483,18.2259347228,16.6994,11.5841149255
 11/06  24:00:00,39.556132746,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.9120313177,24.636121203,8.3497,6.92621011473
 11/07  01:00:00,22.8243256994,4.21744387833,0.00224641563511,0.0,4.58992532963,8.1892,47.9796280093,39.4475272578,3.33988,5.19222075156
 11/07  02:00:00,14.7618487232,0.0,0.0,0.0,1.52997510988,7.4902,3.93197469719,0.0,3.33988,0.592094697185
 11/07  03:00:00,14.781831816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  04:00:00,14.789376602,0.0,0.0,0.0,1.52997510988,7.4902,3.93197322647,0.0,3.33988,0.592093226473
 11/07  05:00:00,15.4454672433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  06:00:00,23.4090968648,4.21744387833,0.00550576721651,0.0,4.58992532963,8.1892,70.2095430841,61.2677698085,8.3497,0.592073275602
 11/07  07:00:00,38.0201908717,4.21744387833,0.0172726427489,0.0,9.17985065927,19.4245,78.6670615096,57.9296172566,16.6994,4.03804425303
 11/07  08:00:00,42.0993001399,4.21744387833,0.0210850268423,0.0,9.17985065927,26.9147,86.6465255974,45.9065740403,25.0491,15.690851557
 11/07  09:00:00,42.1323876678,4.21744387833,0.00110475482708,0.0,9.17985065927,26.9147,80.6342708501,32.7245324628,33.3988,14.5109383873
 11/07  10:00:00,34.6762482947,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.581589261,22.9471731009,25.0491,11.5853161601
 11/07  11:00:00,42.186676163,4.21744387833,0.0034854323211,0.0,9.17985065927,26.9147,71.1984958119,18.4570825347,41.7485,10.9929132771
 11/07  12:00:00,42.9218022078,4.21744387833,0.0,0.0,9.17985065927,26.9147,59.1560179394,5.82481135805,41.7485,11.5827065814
 11/07  13:00:00,42.2912335103,4.21744387833,0.0133413563294,0.0,9.17985065927,26.9147,52.1641171982,0.0,41.7485,10.4156171982
 11/07  14:00:00,34.7696669245,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.7110226655,0.060347271342,33.3988,9.25187539413
 11/07  15:00:00,34.7682994619,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.193460636,0.0586722357806,25.0491,8.08568840024
 11/07  16:00:00,34.7432367704,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.493409563,1.0086056233,33.3988,8.08600393975
 11/07  17:00:00,42.1561505652,4.21744387833,0.00435816097097,0.0,9.17985065927,26.9147,61.577899519,3.3937443235,50.0982,8.0859551955
 11/07  18:00:00,45.3251513629,4.21744387833,0.0,0.0,9.17985065927,26.9147,65.1091764224,4.59604679352,50.0982,10.4149296289
 11/07  19:00:00,46.3579831608,4.21744387833,0.0,0.0,9.17985065927,26.9147,72.3895629649,7.78012548999,50.0982,14.5112374749
 11/07  20:00:00,38.8376242843,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.3216179449,16.2325299468,33.3988,15.690287998
 11/07  21:00:00,38.8310029662,4.21744387833,0.0,0.0,9.17985065927,19.4245,60.6570594383,13.9227363006,33.3988,13.3355231377
 11/07  22:00:00,38.7902341152,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.6527311902,18.0920259,25.0491,14.5116052901
 11/07  23:00:00,38.7633985899,4.21744387833,0.0,0.0,9.17985065927,19.4245,56.9753862161,28.6924390063,16.6994,11.5835472098
 11/07  24:00:00,39.5316109902,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.1031850317,33.8279335876,8.3497,6.92555144407
 11/08  01:00:00,22.8224596826,4.21744387833,0.0,0.0,4.58992532963,8.1892,44.317823918,35.7858711822,3.33988,5.19207273575
 11/08  02:00:00,14.7752749986,0.0,0.0,0.0,1.52997510988,7.4902,3.93197057195,0.0,3.33988,0.592090571955
 11/08  03:00:00,14.7993214266,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  04:00:00,14.8210134273,0.0,0.0,0.0,1.52997510988,7.4902,3.93193215245,0.0,3.33988,0.592052152452
 11/08  05:00:00,14.9818419138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  06:00:00,22.9602911321,4.21744387833,0.0,0.0,4.58992532963,8.1892,40.7288285099,31.7870445556,8.3497,0.592083954313
 11/08  07:00:00,38.9322127244,4.21744387833,0.0195456581674,0.0,9.17985065927,19.4245,47.3265310478,26.5885563264,16.6994,4.03857472142
 11/08  08:00:00,42.1873909586,4.21744387833,0.0239031776523,0.0,9.17985065927,26.9147,54.5588374665,13.8186172502,25.0491,15.6911202163
 11/08  09:00:00,42.2038944039,4.21744387833,0.0,0.0,9.17985065927,26.9147,55.2886785577,7.37796088125,33.3988,14.5119176764
 11/08  10:00:00,34.6877242945,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.7213504059,19.0874987978,25.0491,11.5847516081
 11/08  11:00:00,42.1979723089,4.21744387833,0.0172788407382,0.0,9.17985065927,26.9147,73.8229788954,21.0817788187,41.7485,10.9927000767
 11/08  12:00:00,42.9282971614,4.21744387833,0.0,0.0,9.17985065927,26.9147,61.6895120954,8.35583241209,41.7485,11.5851796833
 11/08  13:00:00,42.3136132372,4.21744387833,0.0134446953356,0.0,9.17985065927,26.9147,52.742095196,0.0,41.7485,10.993595196
 11/08  14:00:00,34.8169629444,4.21744387833,0.00267684540299,0.0,9.17985065927,19.4245,42.6623203376,0.013123249546,33.3988,9.25039708802
 11/08  15:00:00,34.8301903968,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.2005762061,0.0654250301564,25.0491,8.08605117594
 11/08  16:00:00,34.8151400297,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.5105050202,0.025656743227,33.3988,8.08604827695
 11/08  17:00:00,42.2352258257,4.21744387833,0.0160809895228,0.0,9.17985065927,26.9147,58.1842023758,0.0,50.0982,8.08600237575
 11/08  18:00:00,45.3979987125,4.21744387833,0.00569961761034,0.0,9.17985065927,26.9147,60.5135787292,0.0,50.0982,10.4153787292
 11/08  19:00:00,46.8936806627,4.21744387833,0.437977064529,0.0,9.17985065927,26.9147,64.6105114736,0.0,50.0982,14.5123114736
 11/08  20:00:00,39.1331373409,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.0894311597,0.0,33.3988,15.6906311597
 11/08  21:00:00,39.1041102554,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.8215379588,0.0867367836664,33.3988,13.3360011751
 11/08  22:00:00,38.9947103914,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.0202319752,2.45813286781,25.0491,14.5129991074
 11/08  23:00:00,38.87161911,4.21744387833,0.0,0.0,9.17985065927,19.4245,34.2773678466,5.99487536206,16.6994,11.5830924845
 11/08  24:00:00,39.6035290523,4.21744387833,0.0,0.0,9.17985065927,19.4245,29.7977832856,14.5231933558,8.3497,6.92488992978
 11/09  01:00:00,22.8995517825,4.21744387833,0.0,0.0,4.58992532963,8.1892,28.9341282188,20.4019240613,3.33988,5.19232415744
 11/09  02:00:00,14.8667888924,0.0,0.0,0.0,1.52997510988,7.4902,3.93196432453,0.0,3.33988,0.592084324535
 11/09  03:00:00,14.8944215214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.9124304297,0.0,0.0,0.0,1.52997510988,7.4902,3.93197023526,0.0,3.33988,0.592090235265
 11/09  05:00:00,15.0867081196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  06:00:00,23.0678421092,4.21744387833,0.0,0.0,4.58992532963,8.1892,24.2765951028,15.3347989948,8.3497,0.592096108053
 11/09  07:00:00,39.0458123005,4.21744387833,0.0294426353555,0.0,9.17985065927,19.4245,31.6105394012,10.8725895217,16.6994,4.03854987948
 11/09  08:00:00,42.2749831363,4.21744387833,0.0294097247685,0.0,9.17985065927,26.9147,43.0161087776,2.27477380399,25.0491,15.6922349736
 11/09  09:00:00,42.2835642002,4.21744387833,0.00743272191082,0.0,9.17985065927,26.9147,47.9127917836,0.0,33.3988,14.5139917836
 11/09  10:00:00,34.825768969,4.21744387833,0.00413039353919,0.0,9.17985065927,19.4245,37.2215188148,0.0083910993131,25.0491,12.1640277154
 11/09  11:00:00,42.4754571622,4.21744387833,0.135280306353,0.0,9.17985065927,26.9147,52.1648381919,0.0,41.7485,10.4163381919
 11/09  12:00:00,44.3080754278,4.21744387833,1.24611040148,0.0,9.17985065927,26.9147,53.9119511115,0.0,41.7485,12.1634511115
 11/09  13:00:00,46.3217375791,4.21744387833,3.90258113512,0.0,9.17985065927,26.9147,52.1650761066,0.0,41.7485,10.4165761066
 11/09  14:00:00,38.4320289947,4.21744387833,3.5392070388,0.0,9.17985065927,19.4245,42.6490768823,0.0,33.3988,9.25027688225
 11/09  15:00:00,36.8096770339,4.21744387833,1.91955293173,0.0,9.17985065927,19.4245,33.1351382932,0.0,25.0491,8.08603829321
 11/09  16:00:00,36.0498851493,4.21744387833,1.15764618438,0.0,9.17985065927,19.4245,41.4850865281,0.0,33.3988,8.08628652813
 11/09  17:00:00,44.0572996327,4.21744387833,1.74189359902,0.0,9.17985065927,26.9147,58.1842226341,0.0,50.0982,8.08602263405
 11/09  18:00:00,48.3425253158,4.21744387833,1.82384363875,0.0,9.17985065927,26.9147,60.5143913541,0.0,50.0982,10.4161913541
 11/09  19:00:00,49.6381983836,4.21744387833,3.12129610833,0.0,9.17985065927,26.9147,64.7866367227,0.0,50.0982,14.6884367227
 11/09  20:00:00,40.2574728272,4.21744387833,1.08698803133,0.0,9.17985065927,19.4245,49.4956385788,0.0,33.3988,16.0968385788
 11/09  21:00:00,39.8401616027,4.21744387833,0.685203202155,0.0,9.17985065927,19.4245,46.7355494722,0.0,33.3988,13.3367494722
 11/09  22:00:00,39.3032980687,4.21744387833,0.224609796751,0.0,9.17985065927,19.4245,39.5609368741,0.0,25.0491,14.5118368741
 11/09  23:00:00,38.946870277,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.34704104,0.0636991878329,16.6994,11.5839418522
 11/09  24:00:00,39.6603131014,4.21744387833,0.0,0.0,9.17985065927,19.4245,17.5599439698,2.28558060027,8.3497,6.92466336949
 11/10  01:00:00,22.9041541048,4.21744387833,0.00316515848109,0.0,4.58992532963,8.1892,28.4608021762,19.9281687597,3.33988,5.19275341649
 11/10  02:00:00,14.8215312728,0.0,0.0,0.0,1.52997510988,7.4902,3.93197189405,0.0,3.33988,0.59209189405
 11/10  03:00:00,14.8276929805,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  04:00:00,14.8206557252,0.0,0.0,0.0,1.52997510988,7.4902,3.93195196019,0.0,3.33988,0.592071960189
 11/10  05:00:00,15.4653589061,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  06:00:00,23.4237967849,4.21744387833,0.00726211398755,0.0,4.58992532963,8.1892,61.0267675669,52.0850155821,8.3497,0.592051984748
 11/10  07:00:00,39.0780424705,4.21744387833,0.0147573390974,0.0,9.17985065927,19.4245,72.7473892456,52.0093065484,16.6994,4.03868269719
 11/10  08:00:00,42.0776316661,4.21744387833,0.0156108631574,0.0,9.17985065927,26.9147,87.3233572738,46.5834385238,25.0491,15.69081875
 11/10  09:00:00,42.0788888413,4.21744387833,0.0,0.0,9.17985065927,26.9147,93.9245505464,46.0126414495,33.3988,14.5131090969
 11/10  10:00:00,34.5910331884,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.8744130787,47.6615044122,25.0491,12.1638086665
 11/10  11:00:00,42.0892278599,4.21744387833,0.0112701891772,0.0,9.17985065927,26.9147,101.13060235,48.9666417802,41.7485,10.4154605699
 11/10  12:00:00,42.8279053736,4.21744387833,0.0,0.0,9.17985065927,26.9147,97.0359457677,43.1244850363,41.7485,12.1629607313
 11/10  13:00:00,42.1295553894,4.21744387833,0.0,0.0,9.17985065927,26.9147,88.3791757308,35.6374474943,41.7485,10.9932282365
 11/10  14:00:00,34.6224895266,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.1536836896,32.5075866265,33.3988,9.24729706314
 11/10  15:00:00,34.6285824769,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.145133337,36.0100417135,25.0491,8.08599162356
 11/10  16:00:00,34.6093710029,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.2726088372,40.7876062414,33.3988,8.08620259578
 11/10  17:00:00,42.0328609246,4.21744387833,0.00671118003496,0.0,9.17985065927,26.9147,99.8753574298,41.6914018168,50.0982,8.08575561296
 11/10  18:00:00,46.2648689375,4.21744387833,0.0,0.0,9.17985065927,26.9147,102.102059674,41.5876649275,50.0982,10.416194747
 11/10  19:00:00,46.2613369551,4.21744387833,0.0,0.0,9.17985065927,26.9147,104.232374756,39.6214000669,50.0982,14.5127746892
 11/10  20:00:00,38.7558351373,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.5228600762,42.8514520556,33.3988,16.2726080206
 11/10  21:00:00,38.7445727929,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.195333851,43.0396039734,33.3988,12.7569298776
 11/10  22:00:00,38.6878422487,4.21744387833,0.0,0.0,9.17985065927,19.4245,95.2564729829,55.1136858518,25.0491,15.0936871311
 11/10  23:00:00,38.6782242405,4.21744387833,0.0,0.0,9.17985065927,19.4245,87.6507935658,59.3678250957,16.6994,11.5835684701
 11/10  24:00:00,39.4786070569,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.3875094939,64.1124289156,8.3497,6.92538057833
 11/11  01:00:00,22.7172788131,4.21744387833,0.00162346413689,0.0,4.58992532963,8.1892,86.6091572676,76.3441547015,3.33988,6.92512256612
 11/11  02:00:00,14.6661702563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  03:00:00,14.6909927539,0.0,0.0,0.0,1.52997510988,7.4902,3.93193405352,0.0,3.33988,0.592054053522
 11/11  04:00:00,14.7031478704,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  05:00:00,14.8534758398,0.0,0.0,0.0,1.52997510988,7.4902,3.93193998558,0.0,3.33988,0.592059985578
 11/11  06:00:00,22.8262144846,4.21744387833,0.0,0.0,4.58992532963,8.1892,89.0631638738,80.6934638738,8.3497,0.02
 11/11  07:00:00,38.7915098468,4.21744387833,0.0140283644185,0.0,9.17985065927,19.4245,97.600430032,76.8629934946,16.6994,4.03803653738
 11/11  08:00:00,42.0196510723,4.21744387833,0.00737398326964,0.0,9.17985065927,26.9147,94.7956144412,65.1344285151,25.0491,4.61208592616
 11/11  09:00:00,42.040148298,4.21744387833,0.00117376459072,0.0,9.17985065927,26.9147,93.6614865808,56.223716093,33.3988,4.03897048777
 11/11  10:00:00,34.5742163978,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.2961328323,53.207910419,25.0491,4.03912241326
 11/11  11:00:00,42.0863293807,4.21744387833,0.00373723810245,0.0,9.17985065927,26.9147,100.291304339,45.2054058801,41.7485,13.337398459
 11/11  12:00:00,42.8461607917,4.21744387833,0.0,0.0,9.17985065927,26.9147,90.1231098599,35.0360920896,41.7485,13.3385177702
 11/11  13:00:00,42.1686986011,4.21744387833,0.0,0.0,9.17985065927,26.9147,74.7204398508,22.5557113981,41.7485,10.4162284527
 11/11  14:00:00,34.6497779196,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.2597101083,19.866294021,33.3988,10.9946160873
 11/11  15:00:00,34.652751789,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.7295330063,21.5940064915,25.0491,8.08642651476
 11/11  16:00:00,34.6405333843,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.937300437,24.4518556164,33.3988,8.08664482065
 11/11  17:00:00,42.0618831052,4.21744387833,0.00484506146709,0.0,9.17985065927,26.9147,85.5571565176,27.373215265,50.0982,8.0857412526
 11/11  18:00:00,46.292697516,4.21744387833,0.0,0.0,9.17985065927,26.9147,92.3502248348,31.2577729387,50.0982,10.9942518961
 11/11  19:00:00,46.2709572279,4.21744387833,0.0,0.0,9.17985065927,26.9147,101.398668838,38.5415290487,50.0982,12.7589397896
 11/11  20:00:00,38.9014939531,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.4158642031,42.6793482137,33.3988,13.3377159894
 11/11  21:00:00,38.878959481,4.21744387833,0.0,0.0,9.17985065927,19.4245,86.7367180772,42.3428842015,33.3988,10.9950338757
 11/11  22:00:00,38.7996602637,4.21744387833,0.0,0.0,9.17985065927,19.4245,90.6335196971,52.2467911237,25.0491,13.3376285734
 11/11  23:00:00,38.6840058675,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.1633001399,58.0476032319,16.6994,10.416296908
 11/11  24:00:00,39.4771397943,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.0543722238,61.9374379737,8.3497,5.76723425014
 11/12  01:00:00,22.7342011618,4.21744387833,0.0,0.0,4.58992532963,8.1892,76.1742924996,65.9101882745,3.33988,6.92422422509
 11/12  02:00:00,14.6992489377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  03:00:00,14.7309392474,0.0,0.0,0.0,1.52997510988,7.4902,3.93193330086,0.0,3.33988,0.592053300862
 11/12  04:00:00,14.7461437638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  05:00:00,14.894392241,0.0,0.0,0.0,1.52997510988,7.4902,3.93193923412,0.0,3.33988,0.592059234117
 11/12  06:00:00,22.8717028187,4.21744387833,0.0,0.0,4.58992532963,8.1892,66.982483323,58.612783323,8.3497,0.02
 11/12  07:00:00,38.8404630161,4.21744387833,0.0148690895427,0.0,9.17985065927,19.4245,73.3517095866,52.6142059037,16.6994,4.03810368295
 11/12  08:00:00,42.0641811706,4.21744387833,0.0125932033429,0.0,9.17985065927,26.9147,73.11640789,43.4554519611,25.0491,4.61185592889
 11/12  09:00:00,42.0941945995,4.21744387833,0.00133398555065,0.0,9.17985065927,26.9147,69.5730455749,32.1351821667,33.3988,4.03906340825
 11/12  10:00:00,34.6356708596,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.5008781279,26.41261857,25.0491,4.03915955791
 11/12  11:00:00,42.1714540052,4.21744387833,0.00443010278242,0.0,9.17985065927,26.9147,69.4308310112,14.344340203,41.7485,13.3379908082
 11/12  12:00:00,42.9365860431,4.21744387833,0.00185132980009,0.0,9.17985065927,26.9147,57.1136736917,2.02648564317,41.7485,13.3386880486
 11/12  13:00:00,42.3129061571,4.21744387833,0.017664743519,0.0,9.17985065927,26.9147,52.7442257171,0.0,41.7485,10.9957257171
 11/12  14:00:00,34.7786601335,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.8617420109,0.0464354444622,33.3988,10.4165065665
 11/12  15:00:00,34.7954102903,4.21744387833,0.00264335239956,0.0,9.17985065927,19.4245,33.1927817436,0.0573958383632,25.0491,8.08628590528
 11/12  16:00:00,34.7792665759,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.495634312,0.0105735029686,33.3988,8.08626080904
 11/12  17:00:00,42.1797790795,4.21744387833,0.00314811736277,0.0,9.17985065927,26.9147,58.1851789584,0.0,50.0982,8.08697895837
 11/12  18:00:00,46.3869197632,4.21744387833,0.0,0.0,9.17985065927,26.9147,63.8440785047,2.75090694978,50.0982,10.9949715549
 11/12  19:00:00,46.376819452,4.21744387833,0.0,0.0,9.17985065927,26.9147,66.356346825,2.91909643805,50.0982,13.3390503869
 11/12  20:00:00,39.0117915646,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.895740867,6.15879454227,33.3988,13.3381463247
 11/12  21:00:00,38.9743413225,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.0830642003,9.68895602966,33.3988,10.9953081706
 11/12  22:00:00,38.8871466312,4.21744387833,0.0,0.0,9.17985065927,19.4245,58.9512829812,20.5639452136,25.0491,13.3382377676
 11/12  23:00:00,38.7715840292,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.3465384788,25.2313519961,16.6994,10.4157864826
 11/12  24:00:00,39.5285303786,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.2890337252,27.1716747413,8.3497,5.76765898392
 11/13  01:00:00,22.8139851749,4.21744387833,0.0,0.0,4.58992532963,8.1892,44.1476295401,35.6154450223,3.33988,5.19230451782
 11/13  02:00:00,14.7650364831,0.0,0.0,0.0,1.52997510988,7.4902,3.93196010083,0.0,3.33988,0.592080100834
 11/13  03:00:00,14.7902042991,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  04:00:00,14.7965612286,0.0,0.0,0.0,1.52997510988,7.4902,3.9319660183,0.0,3.33988,0.592086018296
 11/13  05:00:00,14.9432547979,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  06:00:00,22.9176819609,4.21744387833,0.0,0.0,4.58992532963,8.1892,50.3108098819,41.3690179841,8.3497,0.592091897768
 11/13  07:00:00,38.8817062983,4.21744387833,0.0159237442281,0.0,9.17985065927,19.4245,57.4937231825,36.7554987092,16.6994,4.03882447332
 11/13  08:00:00,42.1272950775,4.21744387833,0.0195494674068,0.0,9.17985065927,26.9147,67.0789936722,26.3358991812,25.0491,15.693994491
 11/13  09:00:00,42.1722312063,4.21744387833,0.00105111262541,0.0,9.17985065927,26.9147,62.1680754565,13.6734761744,33.3988,15.0957992821
 11/13  10:00:00,34.7188773882,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.1374129596,7.92218862812,25.0491,12.1661243315
 11/13  11:00:00,42.2277293956,4.21744387833,0.0132870847589,0.0,9.17985065927,26.9147,60.3880154137,8.22270984949,41.7485,10.4168055642
 11/13  12:00:00,42.9671186798,4.21744387833,0.00459246589753,0.0,9.17985065927,26.9147,53.9150673858,0.0,41.7485,12.1665673858
 11/13  13:00:00,42.6439143321,4.21744387833,0.304534969508,0.0,9.17985065927,26.9147,52.7437776803,0.0,41.7485,10.9952776803
 11/13  14:00:00,34.8844434949,4.21744387833,0.0550994739867,0.0,9.17985065927,19.4245,42.6483342489,0.0,33.3988,9.24953424895
 11/13  15:00:00,34.8403435631,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.1594487011,0.0228516454276,25.0491,8.08749705572
 11/13  16:00:00,34.811991252,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.5289326504,0.0435892255918,33.3988,8.08654342482
 11/13  17:00:00,42.2363055142,4.21744387833,0.0176514226058,0.0,9.17985065927,26.9147,58.1849200722,0.0,50.0982,8.08672007224
 11/13  18:00:00,46.5957821947,4.21744387833,0.142550587484,0.0,9.17985065927,26.9147,61.0935883662,0.0,50.0982,10.9953883662
 11/13  19:00:00,47.1289497861,4.21744387833,0.677693528931,0.0,9.17985065927,26.9147,64.613522505,0.0,50.0982,14.515322505
 11/13  20:00:00,39.0900379952,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.8362227231,0.162049428464,33.3988,16.2753732947
 11/13  21:00:00,39.0467632444,4.21744387833,0.0,0.0,9.17985065927,19.4245,47.9867688451,1.24902396903,33.3988,13.3389448761
 11/13  22:00:00,38.9638928839,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.6584339932,9.09454592577,25.0491,14.5147880674
 11/13  23:00:00,38.8468945133,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.288141469,13.4246126955,16.6994,12.1641287735
 11/13  24:00:00,39.6065315789,4.21744387833,0.0,0.0,9.17985065927,19.4245,32.2377847105,16.962079443,8.3497,6.92600526754
 11/14  01:00:00,22.8927499927,4.21744387833,0.0,0.0,4.58992532963,8.1892,34.6534319962,25.5456082295,3.33988,5.76794376671
 11/14  02:00:00,14.8441476138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  03:00:00,14.8648623379,0.0,0.0,0.0,1.52997510988,7.4902,3.93193548642,0.0,3.33988,0.592055486419
 11/14  04:00:00,14.8750465325,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  05:00:00,15.5522031889,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  06:00:00,23.5285619541,4.21744387833,0.0,0.0,4.58992532963,8.1892,39.7094154996,30.7676282263,8.3497,0.592087273321
 11/14  07:00:00,39.2164153074,4.21744387833,0.0261154742868,0.0,9.17985065927,19.4245,47.0220312776,26.2844543265,16.6994,4.03817695109
 11/14  08:00:00,42.196661229,4.21744387833,0.0307233872835,0.0,9.17985065927,26.9147,64.465036428,23.141492519,25.0491,16.274443909
 11/14  09:00:00,42.1709512909,4.21744387833,0.00626989395032,0.0,9.17985065927,26.9147,73.4201851479,25.5076149043,33.3988,14.5137702436
 11/14  10:00:00,34.6773866472,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.6323469515,26.4168650419,25.0491,12.1663819095
 11/14  11:00:00,42.1782440623,4.21744387833,0.00483999534777,0.0,9.17985065927,26.9147,80.0339382193,27.2892789334,41.7485,10.9961592859
 11/14  12:00:00,42.9159114919,4.21744387833,0.0,0.0,9.17985065927,26.9147,68.4755151255,14.5613692049,41.7485,12.1656459206
 11/14  13:00:00,42.3291234292,4.21744387833,0.0228377574208,0.0,9.17985065927,26.9147,52.2234652802,0.0574453964277,41.7485,10.4175198837
 11/14  14:00:00,34.8070879267,4.21744387833,0.0,0.0,9.17985065927,19.4245,43.2788248922,0.0536421951735,33.3988,9.82638269707
 11/14  15:00:00,34.807150819,4.21744387833,0.0,0.0,9.17985065927,19.4245,33.2694337551,0.133094621448,25.0491,8.08723913368
 11/14  16:00:00,34.7931655201,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.5239499545,1.03920070651,33.3988,8.08594924794
 11/14  17:00:00,42.2169370595,4.21744387833,0.0120161647848,0.0,9.17985065927,26.9147,60.6081182539,2.42252226454,50.0982,8.0873959894
 11/14  18:00:00,46.4381281845,4.21744387833,0.0,0.0,9.17985065927,26.9147,61.897180873,0.803691108677,50.0982,10.9952897643
 11/14  19:00:00,46.4518402994,4.21744387833,0.0129580271897,0.0,9.17985065927,26.9147,64.6138595822,0.0,50.0982,14.5156595822
 11/14  20:00:00,38.9382931623,4.21744387833,0.0,0.0,9.17985065927,19.4245,49.7866805475,0.110568310382,33.3988,16.2773122371
 11/14  21:00:00,38.9323125297,4.21744387833,0.0,0.0,9.17985065927,19.4245,46.7369323867,0.0,33.3988,13.3381323867
 11/14  22:00:00,38.8971401384,4.21744387833,0.0,0.0,9.17985065927,19.4245,41.5235794443,1.37941039153,25.0491,15.0950690527
 11/14  23:00:00,38.8881737754,4.21744387833,0.0,0.0,9.17985065927,19.4245,32.2512944749,3.96584239963,16.6994,11.5860520752
 11/14  24:00:00,39.6493618223,4.21744387833,0.0,0.0,9.17985065927,19.4245,21.9960185126,6.71846387051,8.3497,6.92785464209
 11/15  01:00:00,22.9391536942,4.21744387833,0.0,0.0,4.58992532963,8.1892,20.8688069495,11.7617930588,3.33988,5.76713389073
 11/15  02:00:00,14.8978120074,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  03:00:00,14.9240400136,0.0,0.0,0.0,1.52997510988,7.4902,3.93194187324,0.0,3.33988,0.592061873236
 11/15  04:00:00,14.9364699175,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  05:00:00,15.1042155544,0.0,0.0,0.0,1.52997510988,7.4902,3.93194779284,0.0,3.33988,0.592067792843
 11/15  06:00:00,23.0700664809,4.21744387833,0.0,0.0,4.58992532963,8.1892,22.4867351457,14.1170351457,8.3497,0.02
 11/15  07:00:00,39.0406638893,4.21744387833,0.0281283890001,0.0,9.17985065927,19.4245,31.9231987451,10.6116689835,16.6994,4.61212976153
 11/15  08:00:00,42.2732224003,4.21744387833,0.0289100413729,0.0,9.17985065927,26.9147,42.6756743226,1.93010897484,25.0491,15.6964653477
 11/15  09:00:00,42.2844252873,4.21744387833,0.0105465903022,0.0,9.17985065927,26.9147,48.4971058124,0.0,33.3988,15.0983058124
 11/15  10:00:00,34.8241349419,4.21744387833,0.00394479567135,0.0,9.17985065927,19.4245,37.2273138242,0.011159606362,25.0491,12.1670542178
 11/15  11:00:00,42.5315655711,4.21744387833,0.19308556006,0.0,9.17985065927,26.9147,52.1667200007,0.0,41.7485,10.4182200007
 11/15  12:00:00,44.3239316975,4.21744387833,1.26538503176,0.0,9.17985065927,26.9147,53.9147162542,0.0,41.7485,12.1662162542
 11/15  13:00:00,46.4791411564,4.21744387833,4.05926358477,0.0,9.17985065927,26.9147,52.7456945124,0.0,41.7485,10.9971945124
 11/15  14:00:00,38.3340533216,4.21744387833,3.43835610279,0.0,9.17985065927,19.4245,43.227353988,0.0,33.3988,9.82855398798
 11/15  15:00:00,36.5898050881,4.21744387833,1.69835214158,0.0,9.17985065927,19.4245,33.1363859429,0.0,25.0491,8.08728594293
 11/15  16:00:00,35.4327713093,4.21744387833,0.550533391664,0.0,9.17985065927,19.4245,41.4865416773,0.0,33.3988,8.08774167732
 11/15  17:00:00,43.4592954125,4.21744387833,1.1744127578,0.0,9.17985065927,26.9147,58.1850770856,0.0,50.0982,8.08687708564
 11/15  18:00:00,47.9414227919,4.21744387833,1.44070584831,0.0,9.17985065927,26.9147,61.093723501,0.0,50.0982,10.995523501
 11/15  19:00:00,48.2085306653,4.21744387833,1.7176465005,0.0,9.17985065927,26.9147,64.6151280049,0.0,50.0982,14.5169280049
 11/15  20:00:00,39.9862166035,4.21744387833,0.830838902512,0.0,9.17985065927,19.4245,49.676352659,0.0,33.3988,16.277552659
 11/15  21:00:00,39.6615204547,4.21744387833,0.518578530774,0.0,9.17985065927,19.4245,46.7363477215,0.0,33.3988,13.3375477215
 11/15  22:00:00,39.0582612586,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.1464728485,0.0,25.0491,15.0973728485
 11/15  23:00:00,38.9354441283,4.21744387833,0.0,0.0,9.17985065927,19.4245,28.9428511749,0.0771667587956,16.6994,12.1662844161
 11/15  24:00:00,39.7031121592,4.21744387833,0.0,0.0,9.17985065927,19.4245,15.3667894672,0.0923865710589,8.3497,6.92470289615
 11/16  01:00:00,22.9866380294,4.21744387833,0.0,0.0,4.58992532963,8.1892,8.87769571087,0.34539673908,3.33988,5.19241897179
 11/16  02:00:00,14.9412408305,0.0,0.0,0.0,1.52997510988,7.4902,3.93197085614,0.0,3.33988,0.592090856142
 11/16  03:00:00,14.9708215958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  04:00:00,14.980090796,0.0,0.0,0.0,1.52997510988,7.4902,3.93192501621,0.0,3.33988,0.59204501621
 11/16  05:00:00,15.1479697854,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  06:00:00,23.0859691498,4.21744387833,0.0,0.0,4.58992532963,8.1892,22.1328925922,13.1911157389,8.3497,0.592076853269
 11/16  07:00:00,39.0374554824,4.21744387833,0.0294009439616,0.0,9.17985065927,19.4245,34.5060674698,13.7675342284,16.6994,4.03913324137
 11/16  08:00:00,42.2766592157,4.21744387833,0.0376687093126,0.0,9.17985065927,26.9147,46.5276656921,5.2012180275,25.0491,16.2773476646
 11/16  09:00:00,42.2317341611,4.21744387833,0.00693156608515,0.0,9.17985065927,26.9147,60.7330022021,12.8191023888,33.3988,14.5150998133
 11/16  10:00:00,34.6880068959,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.6882302746,25.4734275223,25.0491,12.1657027524
 11/16  11:00:00,42.1596449103,4.21744387833,0.0144992476016,0.0,9.17985065927,26.9147,87.8824477639,35.1372240258,41.7485,10.9967237381
 11/16  12:00:00,42.8575189368,4.21744387833,0.0,0.0,9.17985065927,26.9147,91.0639669418,37.1479669211,41.7485,12.1675000208
 11/16  13:00:00,42.1555747164,4.21744387833,0.0,0.0,9.17985065927,26.9147,86.1394517017,33.395873615,41.7485,10.9950780867
 11/16  14:00:00,34.6298276838,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.2425937366,37.4889647399,33.3988,9.35482899678
 11/16  15:00:00,34.6246727775,4.21744387833,0.0,0.0,9.17985065927,19.4245,78.6270701224,45.0170943155,25.0491,8.56087580689
 11/16  16:00:00,34.6049791146,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.3946060274,50.9084527286,33.3988,8.08735329872
 11/16  17:00:00,42.0315620488,4.21744387833,0.0146039666257,0.0,9.17985065927,26.9147,108.518107106,50.3337680514,50.0982,8.08613905495
 11/16  18:00:00,46.2614345963,4.21744387833,0.0,0.0,9.17985065927,26.9147,107.090992386,45.9970670667,50.0982,10.9957253194
 11/16  19:00:00,46.2618928777,4.21744387833,0.00203109342057,0.0,9.17985065927,26.9147,107.336589462,42.1416726934,50.0982,15.0967167686
 11/16  20:00:00,38.8992046939,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.47716102,44.3785643256,33.3988,15.6997966944
 11/16  21:00:00,38.8735937954,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.5052061429,46.1867518231,33.3988,13.9196543198
 11/16  22:00:00,38.789776416,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.3515944734,56.7862823553,25.0491,14.5162121181
 11/16  23:00:00,38.6719604614,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.6087356405,64.7422591024,16.6994,12.167076538
 11/16  24:00:00,39.4735936486,4.21744387833,0.0,0.0,9.17985065927,19.4245,86.6843584964,71.4085645366,8.3497,6.92609395977
 11/17  01:00:00,22.7118344296,4.21744387833,0.00150450876017,0.0,4.58992532963,8.1892,90.7010997807,81.593698613,3.33988,5.76752116769
 11/17  02:00:00,14.6646788567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  03:00:00,14.6894140174,0.0,0.0,0.0,1.52997510988,7.4902,3.93193518829,0.0,3.33988,0.59205518829
 11/17  04:00:00,14.6999793951,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  05:00:00,15.3630797466,0.0,0.0,0.0,1.52997510988,7.4902,3.93194111854,0.0,3.33988,0.592061118539
 11/17  06:00:00,23.3349130676,4.21744387833,0.0,0.0,4.58992532963,8.1892,101.180771972,92.8110719723,8.3497,0.02
 11/17  07:00:00,39.0111899235,4.21744387833,0.011805812356,0.0,9.17985065927,19.4245,112.301337556,91.5639681856,16.6994,4.03796937057
 11/17  08:00:00,42.0190438072,4.21744387833,0.0156884606642,0.0,9.17985065927,26.9147,127.456302539,86.1253989284,25.0491,16.2818036105
 11/17  09:00:00,42.0221582606,4.21744387833,0.00164423369299,0.0,9.17985065927,26.9147,134.023495172,85.5267497557,33.3988,15.0979454163
 11/17  10:00:00,34.5376289026,4.21744387833,0.0,0.0,9.17985065927,19.4245,118.532400005,81.3162003365,25.0491,12.167099668
 11/17  11:00:00,42.0308711312,4.21744387833,0.00122978908884,0.0,9.17985065927,26.9147,132.418601849,79.672895169,41.7485,10.9972066799
 11/17  12:00:00,42.7996492133,4.21744387833,0.0,0.0,9.17985065927,26.9147,122.833116695,68.9171772364,41.7485,12.1674394583
 11/17  13:00:00,42.0822503158,4.21744387833,0.0,0.0,9.17985065927,26.9147,109.922005896,57.1767925109,41.7485,10.9967133849
 11/17  14:00:00,34.5536682311,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.6179940269,55.9675427683,33.3988,9.25165125865
 11/17  15:00:00,34.5509773551,4.21744387833,0.0,0.0,9.17985065927,19.4245,95.2720738285,61.5594007084,25.0491,8.66357312014
 11/17  16:00:00,34.5386439046,4.21744387833,0.0,0.0,9.17985065927,19.4245,108.370904579,66.8846312103,33.3988,8.08747336819
 11/17  17:00:00,41.9686427543,4.21744387833,0.00386504302749,0.0,9.17985065927,26.9147,126.112327776,67.9270332567,50.0982,8.0870945191
 11/17  18:00:00,46.2131011663,4.21744387833,0.0,0.0,9.17985065927,26.9147,129.070599073,67.9770527327,50.0982,10.9953463407
 11/17  19:00:00,46.2206020337,4.21744387833,0.0010319844306,0.0,9.17985065927,26.9147,130.114417215,64.917175869,50.0982,15.099041346
 11/17  20:00:00,38.7176112348,4.21744387833,0.0,0.0,9.17985065927,19.4245,118.358814429,68.6834562354,33.3988,16.2765581936
 11/17  21:00:00,38.7070234058,4.21744387833,0.0,0.0,9.17985065927,19.4245,117.842604166,71.1025383957,33.3988,13.34126577
 11/17  22:00:00,38.6649187554,4.21744387833,0.0,0.0,9.17985065927,19.4245,120.234679223,80.088438963,25.0491,15.0971402598
 11/17  23:00:00,38.6573662617,4.21744387833,0.0,0.0,9.17985065927,19.4245,114.697683618,85.8315102784,16.6994,12.1667733397
 11/17  24:00:00,39.4660195756,4.21744387833,0.0,0.0,9.17985065927,19.4245,106.922916833,91.6492706117,8.3497,6.92394622168
 11/18  01:00:00,22.7055429544,4.21744387833,0.0,0.0,4.58992532963,8.1892,109.2842244,100.751517978,3.33988,5.1928264215
 11/18  02:00:00,14.6453272799,0.0,0.0,0.0,1.52997510988,7.4902,3.93197234578,0.0,3.33988,0.592092345782
 11/18  03:00:00,14.6667701891,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  04:00:00,14.6785856654,0.0,0.0,0.0,1.52997510988,7.4902,3.9319265147,0.0,3.33988,0.592046514701
 11/18  05:00:00,14.8281643201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  06:00:00,22.8152733267,4.21744387833,0.00786158045139,0.0,4.58992532963,8.1892,124.15312658,115.211374123,8.3497,0.592052457186
 11/18  07:00:00,38.7743942113,4.21744387833,0.0112597950474,0.0,9.17985065927,19.4245,132.26886182,111.530165227,16.6994,4.03929659283
 11/18  08:00:00,41.9985740157,4.21744387833,0.00600993987026,0.0,9.17985065927,26.9147,127.129383937,98.0423430618,25.0491,4.03794087525
 11/18  09:00:00,42.0108862211,4.21744387833,0.0,0.0,9.17985065927,26.9147,127.400030417,89.3875926973,33.3988,4.61363772014
 11/18  10:00:00,34.5311611698,4.21744387833,0.00112768342412,0.0,9.17985065927,19.4245,124.720542206,86.330522095,25.0491,13.3409201112
 11/18  11:00:00,42.0282598992,4.21744387833,0.00208918793247,0.0,9.17985065927,26.9147,133.590989171,79.6742834141,41.7485,12.1682057567
 11/18  12:00:00,42.8005679178,4.21744387833,0.0,0.0,9.17985065927,26.9147,119.487572528,63.8168956055,41.7485,13.9221769229
 11/18  13:00:00,42.0823324132,4.21744387833,0.0,0.0,9.17985065927,26.9147,110.677824368,55.5886436239,41.7485,13.3406807445
 11/18  14:00:00,34.5656450957,4.21744387833,0.0,0.0,9.17985065927,19.4245,96.9160781899,50.951990251,33.3988,12.5652879389
 11/18  15:00:00,34.5765242783,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.4606165921,49.8132140167,25.0491,10.5983025754
 11/18  16:00:00,34.5638844434,4.21744387833,0.0,0.0,9.17985065927,19.4245,95.9471418836,51.5517994945,33.3988,10.9965423891
 11/18  17:00:00,41.9871741999,4.21744387833,0.00379635330331,0.0,9.17985065927,26.9147,112.698348885,52.7721384412,50.0982,9.82801044385
 11/18  18:00:00,46.2212212725,4.21744387833,0.0,0.0,9.17985065927,26.9147,118.282502557,57.1877122411,50.0982,10.9965903163
 11/18  19:00:00,46.2196575666,4.21744387833,0.0,0.0,9.17985065927,26.9147,118.217683234,53.601277056,50.0982,14.5182061783
 11/18  20:00:00,38.8609994629,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.364910331,53.8683587329,33.3988,15.0977515984
 11/18  21:00:00,38.8398475265,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.019345915,57.7008763941,33.3988,13.9196695204
 11/18  22:00:00,38.7694139736,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.863690043,58.2964094066,25.0491,14.5181806364
 11/18  23:00:00,38.660939852,4.21744387833,0.0,0.0,9.17985065927,19.4245,88.3872867047,60.6917630366,16.6994,10.9961236681
 11/18  24:00:00,39.4703615864,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.2345118995,65.220653335,8.3497,8.66415856443
 11/19  01:00:00,22.7121199018,4.21744387833,0.0,0.0,4.58992532963,8.1892,89.2478634332,78.9836010052,3.33988,6.92438242799
 11/19  02:00:00,14.6566220966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.6774290964,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  04:00:00,14.6889492223,0.0,0.0,0.0,1.52997510988,7.4902,3.93196616618,0.0,3.33988,0.59208616618
 11/19  05:00:00,14.8384310846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  06:00:00,22.8155007574,4.21744387833,0.0,0.0,4.58992532963,8.1892,103.041099144,94.0993070987,8.3497,0.592092045637
 11/19  07:00:00,38.7811354848,4.21744387833,0.012485060447,0.0,9.17985065927,19.4245,109.036151,88.2983574352,16.6994,4.03839356475
 11/19  08:00:00,42.0061912454,4.21744387833,0.00648502202425,0.0,9.17985065927,26.9147,103.752675746,74.0907437876,25.0491,4.61283195863
 11/19  09:00:00,42.0277094777,4.21744387833,0.000828512256695,0.0,9.17985065927,26.9147,96.0062072885,58.5681658386,33.3988,4.03924144991
 11/19  10:00:00,34.5659969098,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.2728193004,51.6100125924,25.0491,4.61370670799
 11/19  11:00:00,42.0841025574,4.21744387833,0.00364288501114,0.0,9.17985065927,26.9147,97.2247718038,42.1325765138,41.7485,13.34369529
 11/19  12:00:00,42.8430102968,4.21744387833,0.0,0.0,9.17985065927,26.9147,87.9076008142,32.2379595297,41.7485,13.9211412845
 11/19  13:00:00,42.1754633946,4.21744387833,0.00883808520805,0.0,9.17985065927,26.9147,71.5546218869,18.855013036,41.7485,10.9511088508
 11/19  14:00:00,34.6520530009,4.21744387833,0.0,0.0,9.17985065927,19.4245,61.8100855803,17.9471205862,33.3988,10.4641649941
 11/19  15:00:00,34.653312673,4.21744387833,0.0,0.0,9.17985065927,19.4245,54.9655249342,21.2518071119,25.0491,8.66461782232
 11/19  16:00:00,34.6430579094,4.21744387833,0.0,0.0,9.17985065927,19.4245,64.8504561912,23.3641650028,33.3988,8.08749118843
 11/19  17:00:00,42.0626336541,4.21744387833,0.00482153395813,0.0,9.17985065927,26.9147,85.6402935446,26.8780053056,50.0982,8.66408823899
 11/19  18:00:00,46.2830388107,4.21744387833,0.0,0.0,9.17985065927,26.9147,96.3099728194,35.7928717797,50.0982,10.4189010397
 11/19  19:00:00,46.2808336016,4.21744387833,0.0,0.0,9.17985065927,26.9147,98.539147289,34.518142152,50.0982,13.922805137
 11/19  20:00:00,38.9237028916,4.21744387833,0.0,0.0,9.17985065927,19.4245,79.9941341875,33.2565542772,33.3988,13.3387799104
 11/19  21:00:00,38.9075808853,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.5056085353,31.1093931557,33.3988,10.9974153796
 11/19  22:00:00,38.8389383334,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.9390627833,37.9667031499,25.0491,13.9232596334
 11/19  23:00:00,38.7279689713,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.2699473677,41.5736364391,16.6994,10.9969109286
 11/19  24:00:00,39.5043596732,4.21744387833,0.0,0.0,9.17985065927,19.4245,57.2547564264,43.137043299,8.3497,5.76801312747
 11/20  01:00:00,22.7719344863,4.21744387833,0.0,0.0,4.58992532963,8.1892,59.939239791,51.4053982978,3.33988,5.1939614932
 11/20  02:00:00,14.7236062603,0.0,0.0,0.0,1.52997510988,7.4902,3.93196737034,0.0,3.33988,0.592087370339
 11/20  03:00:00,14.746458972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  04:00:00,14.7576879606,0.0,0.0,0.0,1.52997510988,7.4902,3.93197327622,0.0,3.33988,0.592093276217
 11/20  05:00:00,14.9024775024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  06:00:00,22.8628258297,4.21744387833,0.00277133927428,0.0,4.58992532963,8.1892,73.1881669858,64.2463936616,8.3497,0.592073324243
 11/20  07:00:00,38.8123183192,4.21744387833,0.0100452359657,0.0,9.17985065927,19.4245,84.2380061058,63.4992251985,16.6994,4.03938090731
 11/20  08:00:00,42.0608511349,4.21744387833,0.0199567879125,0.0,9.17985065927,26.9147,95.7806630046,54.451736878,25.0491,16.2798261266
 11/20  09:00:00,42.0894618149,4.21744387833,0.00159459654404,0.0,9.17985065927,26.9147,89.5769367181,41.0776133431,33.3988,15.100523375
 11/20  10:00:00,34.6404839456,4.21744387833,0.0,0.0,9.17985065927,19.4245,65.0751541212,27.8570853598,25.0491,12.1689687613
 11/20  11:00:00,42.1523752395,4.21744387833,0.00220125920866,0.0,9.17985065927,26.9147,74.2782860914,21.5318826853,41.7485,10.9979034061
 11/20  12:00:00,42.9002542335,4.21744387833,0.0,0.0,9.17985065927,26.9147,61.8631054893,7.3679498405,41.7485,12.7466556488
 11/20  13:00:00,42.244839054,4.21744387833,0.00254801037577,0.0,9.17985065927,26.9147,52.7455025822,0.0,41.7485,10.9970025822
 11/20  14:00:00,34.7150367457,4.21744387833,0.0,0.0,9.17985065927,19.4245,42.8502221199,0.200400371813,33.3988,9.25102174807
 11/20  15:00:00,34.7105926859,4.21744387833,0.0,0.0,9.17985065927,19.4245,39.8819511798,6.16859490905,25.0491,8.66425627074
 11/20  16:00:00,34.7001564445,4.21744387833,0.0,0.0,9.17985065927,19.4245,52.3961138297,10.9085480557,33.3988,8.08876577392
 11/20  17:00:00,42.1238347336,4.21744387833,0.00609115831923,0.0,9.17985065927,26.9147,69.5872150566,10.8251839159,50.0982,8.66383114075
 11/20  18:00:00,46.3411705061,4.21744387833,0.0,0.0,9.17985065927,26.9147,74.2488887765,13.1534058275,50.0982,10.997282949
 11/20  19:00:00,46.3404577574,4.21744387833,0.00147020261978,0.0,9.17985065927,26.9147,74.6485789237,10.0314954378,50.0982,14.5188834859
 11/20  20:00:00,38.9644662187,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.4590657053,18.4457677808,33.3988,16.6144979245
 11/20  21:00:00,38.9306698661,4.21744387833,0.0,0.0,9.17985065927,19.4245,72.4482423113,25.4567291488,33.3988,13.5927131625
 11/20  22:00:00,38.8632293494,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.7096147187,29.5607036689,25.0491,15.0998110499
 11/20  23:00:00,38.7577107618,4.21744387833,0.0,0.0,9.17985065927,19.4245,59.6086170831,30.7421210275,16.6994,12.1670960556
 11/20  24:00:00,39.531012607,4.21744387833,0.0,0.0,9.17985065927,19.4245,48.4028988893,33.1255960993,8.3497,6.92760278999
 11/21  01:00:00,22.8051570488,4.21744387833,0.0,0.0,4.58992532963,8.1892,50.4192210205,41.3116322555,3.33988,5.76770876501
 11/21  02:00:00,14.7525366989,0.0,0.0,0.0,1.52997510988,7.4902,3.93194267043,0.0,3.33988,0.592062670435
 11/21  03:00:00,14.7705848489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  04:00:00,14.7832044256,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  05:00:00,15.4523190792,0.0,0.0,0.0,1.52997510988,7.4902,3.93194858389,0.0,3.33988,0.592068583887
 11/21  06:00:00,23.4248621513,4.21744387833,0.0,0.0,4.58992532963,8.1892,56.4478412964,48.0781412964,8.3497,0.02
 11/21  07:00:00,39.1033025099,4.21744387833,0.0172188289274,0.0,9.17985065927,19.4245,65.3264414685,44.014272054,16.6994,4.61276941445
 11/21  08:00:00,42.1176739179,4.21744387833,0.0227795572709,0.0,9.17985065927,26.9147,76.9490310448,35.6190191935,25.0491,16.2809118513
 11/21  09:00:00,42.1192031054,4.21744387833,0.00510590500139,0.0,9.17985065927,26.9147,83.3393059779,34.8386953563,33.3988,15.1018106216
 11/21  10:00:00,34.6319412437,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.9634159,34.7465660865,25.0491,12.1677498135
 11/21  11:00:00,42.1394360726,4.21744387833,0.0114213801279,0.0,9.17985065927,26.9147,87.8437118259,35.0975699022,41.7485,10.9976419237
 11/21  12:00:00,42.8733102819,4.21744387833,0.0,0.0,9.17985065927,26.9147,78.0223522845,23.5260136929,41.7485,12.7478385916
 11/21  13:00:00,42.1977694552,4.21744387833,0.0,0.0,9.17985065927,26.9147,69.7217038749,16.9750188583,41.7485,10.9981850166
 11/21  14:00:00,34.6631436724,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.2506836561,24.470299649,33.3988,9.38158400717
 11/21  15:00:00,34.6529243715,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.9461553166,35.3616800885,25.0491,8.53537522807
 11/21  16:00:00,34.6351028858,4.21744387833,0.0,0.0,9.17985065927,19.4245,83.1966360016,41.7106726789,33.3988,8.0871633227
 11/21  17:00:00,42.0645569045,4.21744387833,0.00942208734186,0.0,9.17985065927,26.9147,99.3126032234,40.5502251873,50.0982,8.66417803611
 11/21  18:00:00,46.2944271867,4.21744387833,0.0,0.0,9.17985065927,26.9147,98.4212724236,37.3257724176,50.0982,10.9973000061
 11/21  19:00:00,46.2964515744,4.21744387833,0.00490114918135,0.0,9.17985065927,26.9147,98.183472623,32.9843265712,50.0982,15.1009460518
 11/21  20:00:00,38.7897897959,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.8398496498,35.1611988384,33.3988,16.2798508114
 11/21  21:00:00,38.7791961223,4.21744387833,0.0,0.0,9.17985065927,19.4245,82.4580762646,35.1390519704,33.3988,13.9202242941
 11/21  22:00:00,38.7396789336,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.2876001643,40.1401700717,25.0491,15.0983300926
 11/21  23:00:00,38.7300487884,4.21744387833,0.0,0.0,9.17985065927,19.4245,71.712501964,42.8461534777,16.6994,12.1669484864
 11/21  24:00:00,39.509873186,4.21744387833,0.0,0.0,9.17985065927,19.4245,63.1790652521,47.903107594,8.3497,6.92625765811
 11/22  01:00:00,22.7642404926,4.21744387833,0.0,0.0,4.58992532963,8.1892,66.8366157202,57.7288391556,3.33988,5.76789656456
 11/22  02:00:00,14.7133721707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  03:00:00,14.7303646114,0.0,0.0,0.0,1.52997510988,7.4902,3.93195035309,0.0,3.33988,0.592070353091
 11/22  04:00:00,14.7323295845,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  05:00:00,14.8717830484,0.0,0.0,0.0,1.52997510988,7.4902,3.93195625921,0.0,3.33988,0.592076259212
 11/22  06:00:00,22.8387362316,4.21744387833,0.0,0.0,4.58992532963,8.1892,84.3132893143,75.9435893143,8.3497,0.02
