Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  11:00:00,42.0831236376,4.21744387833,0.00249318399117,0.0,9.17985065927,26.9147,101.405451119,48.0767691538,41.7485,11.5801819652
 12/08  12:00:00,42.8400658983,4.21744387833,0.0,0.0,9.17985065927,26.9147,90.7263708897,36.2219083656,41.7485,12.7559625241
 12/08  13:00:00,42.1549901394,4.21744387833,0.0,0.0,9.17985065927,26.9147,79.5326444879,26.2039919641,41.7485,11.5801525238
 12/08  14:00:00,34.6236987119,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.8130701162,32.0031797341,33.3988,10.4110903821
 12/08  15:00:00,34.6206986453,4.21744387833,0.0,0.0,9.17985065927,19.4245,74.5371220309,40.8195464749,25.0491,8.66847555597
 12/08  16:00:00,34.603752968,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.0515045427,46.9850259756,33.3988,8.66767856714
 12/08  17:00:00,42.0274418825,4.21744387833,0.0102124405198,0.0,9.17985065927,26.9147,107.388347927,48.623351188,50.0982,8.66679673882
 12/08  18:00:00,46.2586085341,4.21744387833,0.0,0.0,9.17985065927,26.9147,107.909193814,46.2284674084,50.0982,11.582526406
 12/08  19:00:00,46.259478652,4.21744387833,0.00206764430684,0.0,9.17985065927,26.9147,108.889560912,43.1005499613,50.0982,15.6908109509
 12/08  20:00:00,38.7494374542,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.367815754,47.5125513673,33.3988,17.4564643867
 12/08  21:00:00,38.7326674236,4.21744387833,0.0,0.0,9.17985065927,19.4245,95.6848021479,48.3572188011,33.3988,13.9287833469
 12/08  22:00:00,38.684463061,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.5345264536,57.5991657068,25.0491,15.8862607468
 12/08  23:00:00,38.672491795,4.21744387833,0.0,0.0,9.17985065927,19.4245,94.094635984,64.2560198651,16.6994,13.1392161188
 12/08  24:00:00,39.4765730183,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.7773515514,69.9226177083,8.3497,7.50503384314
 12/09  01:00:00,22.7120961884,4.21744387833,0.0,0.0,4.58992532963,8.1892,89.1615889475,80.0518119956,3.33988,5.7698969519
 12/09  02:00:00,14.6605432998,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  03:00:00,14.6844189944,0.0,0.0,0.0,1.52997510988,7.4902,3.93197109874,0.0,3.33988,0.592091098743
 12/09  04:00:00,14.6959154546,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  05:00:00,14.8455921193,0.0,0.0,0.0,1.52997510988,7.4902,3.93192523075,0.0,3.33988,0.592045230751
 12/09  06:00:00,22.8197284486,4.21744387833,0.0,0.0,4.58992532963,8.1892,102.633748705,94.2640487055,8.3497,0.02
 12/09  07:00:00,38.7830545001,4.21744387833,0.0126173344367,0.0,9.17985065927,19.4245,112.915037479,91.6021502226,16.6994,4.61348725589
 12/09  08:00:00,44.1317758934,4.21744387833,0.0111912071535,0.0,9.17985065927,26.9147,110.528288346,80.8665058017,25.0491,4.61268254403
 12/09  09:00:00,42.0203894312,4.21744387833,0.0,0.0,9.17985065927,26.9147,115.785109315,77.7724164146,33.3988,4.61389290062
 12/09  10:00:00,34.5399288883,4.21744387833,0.00116235859044,0.0,9.17985065927,19.4245,115.825046605,76.8433739395,25.0491,13.9325726651
 12/09  11:00:00,42.0370128713,4.21744387833,0.00167644381132,0.0,9.17985065927,26.9147,129.503387636,74.4202031569,41.7485,13.3346844791
 12/09  12:00:00,42.8057428846,4.21744387833,0.0,0.0,9.17985065927,26.9147,118.140169621,61.8794751993,41.7485,14.5121944214
 12/09  13:00:00,42.0987637833,4.21744387833,0.0,0.0,9.17985065927,26.9147,107.972383802,52.2925457356,41.7485,13.9313380666
 12/09  14:00:00,34.5918369964,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.0544405549,45.3208759214,33.3988,13.3347646335
 12/09  15:00:00,34.5987390485,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.7736169119,44.1436888422,25.0491,11.5808280697
 12/09  16:00:00,34.5856488733,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.2286218575,44.2480517981,33.3988,11.5817700594
 12/09  17:00:00,42.0080293151,4.21744387833,0.00325309500585,0.0,9.17985065927,26.9147,107.107166141,47.1745474654,50.0982,9.83441867557
 12/09  18:00:00,46.2334559105,4.21744387833,0.0,0.0,9.17985065927,26.9147,116.209027662,54.5273504723,50.0982,11.5834771895
 12/09  19:00:00,46.2373793072,4.21744387833,0.00184086734683,0.0,9.17985065927,26.9147,113.751326017,47.3799421269,50.0982,16.2731838897
 12/09  20:00:00,38.8824350078,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.9219943507,43.8322785837,33.3988,15.690915767
 12/09  21:00:00,38.8598416171,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.5180244543,49.6085888455,33.3988,14.5106356088
 12/09  22:00:00,38.7844542029,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.8096847404,53.0696677417,25.0491,15.6909169987
 12/09  23:00:00,38.6706584231,4.21744387833,0.0,0.0,9.17985065927,19.4245,85.9599714484,57.6795602005,16.6994,11.581011248
 12/09  24:00:00,39.4752670912,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.1113222616,63.0945410211,8.3497,8.66708124049
 12/10  01:00:00,22.7141926034,4.21744387833,0.0,0.0,4.58992532963,8.1892,86.5068698446,75.6627574926,3.33988,7.50423235204
 12/10  02:00:00,14.660521765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  03:00:00,14.6839595032,0.0,0.0,0.0,1.52997510988,7.4902,3.9319569916,0.0,3.33988,0.592076991596
 12/10  04:00:00,14.6967647486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  05:00:00,14.8474458263,0.0,0.0,0.0,1.52997510988,7.4902,3.93196288717,0.0,3.33988,0.592082887171
 12/10  06:00:00,22.8226004701,4.21744387833,0.0,0.0,4.58992532963,8.1892,90.2454923209,81.8757923209,8.3497,0.02
 12/10  07:00:00,38.7910060168,4.21744387833,0.0142359660586,0.0,9.17985065927,19.4245,98.670556287,77.3572842207,16.6994,4.61387206629
 12/10  08:00:00,44.1437265193,4.21744387833,0.0126038566354,0.0,9.17985065927,26.9147,96.8273521601,67.1651036491,25.0491,4.61314851098
 12/10  09:00:00,42.0316526831,4.21744387833,0.00347442541055,0.0,9.17985065927,26.9147,105.168492486,67.1570983878,33.3988,4.61259409777
 12/10  10:00:00,34.5403392151,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.239362015,74.5782347475,25.0491,4.61202726735
 12/10  11:00:00,42.046679624,4.21744387833,0.0157075264155,0.0,9.17985065927,26.9147,127.193056873,71.5137465244,41.7485,13.9308103483
 12/10  12:00:00,42.8067834388,4.21744387833,0.0,0.0,9.17985065927,26.9147,124.465460362,68.2053330986,41.7485,14.5116272638
 12/10  13:00:00,42.0884351496,4.21744387833,0.0,0.0,9.17985065927,26.9147,115.741070326,62.4082163881,41.7485,11.5843539377
 12/10  14:00:00,34.5660239954,4.21744387833,0.0,0.0,9.17985065927,19.4245,106.467919987,61.4842901833,33.3988,11.5848298035
 12/10  15:00:00,34.5667059014,4.21744387833,0.0,0.0,9.17985065927,19.4245,99.1201455235,64.8259346754,25.0491,9.24511084814
 12/10  16:00:00,34.5563680263,4.21744387833,0.0,0.0,9.17985065927,19.4245,107.708646049,65.6414956459,33.3988,8.66835040295
 12/10  17:00:00,41.9964963123,4.21744387833,0.0140328849899,0.0,9.17985065927,26.9147,121.090145059,62.324116982,50.0982,8.66782807672
 12/10  18:00:00,46.2374973013,4.21744387833,0.00411077787668,0.0,9.17985065927,26.9147,120.508070791,58.8281180669,50.0982,11.5817527246
 12/10  19:00:00,46.2389410511,4.21744387833,0.0,0.0,9.17985065927,26.9147,119.506183815,54.8978837586,50.0982,14.5101000567
 12/10  20:00:00,38.8821155542,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.76209884,54.8513357492,33.3988,14.5119630911
 12/10  21:00:00,38.8637346599,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.6065892803,53.6276021763,33.3988,11.580187104
 12/10  22:00:00,38.7904461406,4.21744387833,0.0,0.0,9.17985065927,19.4245,100.605119304,61.0448453086,25.0491,14.5111739959
 12/10  23:00:00,38.6795200612,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.8697874538,64.5906921294,16.6994,11.5796953244
 12/10  24:00:00,39.4829014795,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.5488333329,66.4295230845,8.3497,5.76961024849
 12/11  01:00:00,22.7209769471,4.21744387833,0.0,0.0,4.58992532963,8.1892,85.5271367981,76.4175550797,3.33988,5.76970171838
 12/11  02:00:00,14.667248414,0.0,0.0,0.0,1.52997510988,7.4902,3.93197161892,0.0,3.33988,0.592091618917
 12/11  03:00:00,14.6911161197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  04:00:00,14.70365104,0.0,0.0,0.0,1.52997510988,7.4902,3.93192578786,0.0,3.33988,0.592045787856
 12/11  05:00:00,14.8545018117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.8310386466,4.21744387833,0.0,0.0,4.58992532963,8.1892,92.0874637414,83.1457120101,8.3497,0.592051731314
 12/11  07:00:00,38.79706528,4.21744387833,0.0151507622937,0.0,9.17985065927,19.4245,98.7065325244,77.3944036842,16.6994,4.61272884026
 12/11  08:00:00,44.1587651875,4.21744387833,0.0188013520097,0.0,9.17985065927,26.9147,107.439460023,65.5149532468,25.0491,16.8754067759
 12/11  09:00:00,42.0562123964,4.21744387833,0.0,0.0,9.17985065927,26.9147,108.642228604,58.9698191593,33.3988,16.2736094451
 12/11  10:00:00,34.5809337626,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.9623391165,56.1585423078,25.0491,12.7546968088
 12/11  11:00:00,42.0840881327,4.21744387833,0.00734275153508,0.0,9.17985065927,26.9147,108.462813483,55.1317887165,41.7485,11.5825247668
 12/11  12:00:00,42.8396409693,4.21744387833,0.0,0.0,9.17985065927,26.9147,100.336475105,45.2522021185,41.7485,13.335772987
 12/11  13:00:00,42.141469252,4.21744387833,0.0,0.0,9.17985065927,26.9147,90.8582600065,37.5284143741,41.7485,11.5813456325
 12/11  14:00:00,34.6181481694,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.5006558394,40.6887212626,33.3988,10.4131345768
 12/11  15:00:00,34.6178965008,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.7280669908,47.0116652756,25.0491,8.66730171517
 12/11  16:00:00,34.6065164448,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.3849864054,50.3190360793,33.3988,8.66715032611
 12/11  17:00:00,42.0483742304,4.21744387833,0.0163941712383,0.0,9.17985065927,26.9147,106.055682887,47.2905790999,50.0982,8.66690378754
 12/11  18:00:00,46.2842792526,4.21744387833,0.00470816149638,0.0,9.17985065927,26.9147,103.630012749,41.8762595293,50.0982,11.6555532194
 12/11  19:00:00,46.2969824315,4.21744387833,0.00561504121902,0.0,9.17985065927,26.9147,100.031698528,33.7277961746,50.0982,16.2057023535
 12/11  20:00:00,38.9357639214,4.21744387833,0.0,0.0,9.17985065927,19.4245,86.4283117564,35.572032174,33.3988,17.4574795824
 12/11  21:00:00,38.9141965965,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.2592549031,36.3489525983,33.3988,14.5115023048
 12/11  22:00:00,38.8443134389,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.9985609043,41.2558216913,25.0491,15.693639213
 12/11  23:00:00,38.7625940912,4.21744387833,0.0,0.0,9.17985065927,19.4245,62.489592009,33.0354066496,16.6994,12.7547853594
 12/11  24:00:00,39.5478601966,4.21744387833,0.0,0.0,9.17985065927,19.4245,45.859474209,30.004783002,8.3497,7.50499120694
 12/12  01:00:00,22.8508509771,4.21744387833,0.00251107728217,0.0,4.58992532963,8.1892,44.0564342663,34.3712361804,3.33988,6.34531808589
 12/12  02:00:00,14.8076686399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  03:00:00,14.8239923955,0.0,0.0,0.0,1.52997510988,7.4902,3.93192536221,0.0,3.33988,0.592045362215
 12/12  04:00:00,14.8059609,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  05:00:00,15.4208090011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  06:00:00,23.3515656175,4.21744387833,0.0,0.0,4.58992532963,8.1892,88.6000976364,79.658307536,8.3497,0.592090100413
 12/12  07:00:00,39.0116463765,4.21744387833,0.00825558330018,0.0,9.17985065927,19.4245,106.634664814,85.3223660015,16.6994,4.61289881233
 12/12  08:00:00,44.138982261,4.21744387833,0.0140687982892,0.0,9.17985065927,26.9147,126.896781291,84.3884727612,25.0491,17.4592085295
 12/12  09:00:00,42.023313241,4.21744387833,0.0,0.0,9.17985065927,26.9147,136.738153597,87.6446332854,33.3988,15.6947203118
 12/12  10:00:00,34.5344167952,4.21744387833,0.0,0.0,9.17985065927,19.4245,128.030989146,89.6476489122,25.0491,13.3342402338
 12/12  11:00:00,42.0282656651,4.21744387833,0.00877452394201,0.0,9.17985065927,26.9147,143.979340536,90.6513117496,41.7485,11.5795287867
 12/12  12:00:00,42.792019066,4.21744387833,0.0,0.0,9.17985065927,26.9147,137.630926707,83.1267662163,41.7485,12.7556604904
 12/12  13:00:00,42.0722909755,4.21744387833,0.0,0.0,9.17985065927,26.9147,129.90376173,76.1680556412,41.7485,11.9872060884
 12/12  14:00:00,34.5493787766,4.21744387833,0.0,0.0,9.17985065927,19.4245,121.691191496,78.2819546555,33.3988,10.0104368405
 12/12  15:00:00,34.547138739,4.21744387833,0.0,0.0,9.17985065927,19.4245,118.937864866,85.221130332,25.0491,8.66763453406
 12/12  16:00:00,34.5318892142,4.21744387833,0.0,0.0,9.17985065927,19.4245,134.581285974,91.936609483,33.3988,9.24587649062
 12/12  17:00:00,41.9656190205,4.21744387833,0.0107283723994,0.0,9.17985065927,26.9147,149.020883438,90.2548099268,50.0982,8.66787351128
 12/12  18:00:00,46.2049149197,4.21744387833,0.0,0.0,9.17985065927,26.9147,146.818694378,85.1395623158,50.0982,11.5809320627
 12/12  19:00:00,46.2156829795,4.21744387833,0.00356405047548,0.0,9.17985065927,26.9147,144.911525748,78.5405043695,50.0982,16.2728213783
 12/12  20:00:00,38.7130979276,4.21744387833,0.0,0.0,9.17985065927,19.4245,130.134670609,79.8602009852,33.3988,16.8756696234
 12/12  21:00:00,38.7035553304,4.21744387833,0.0,0.0,9.17985065927,19.4245,128.995735049,81.083627514,33.3988,14.5133075352
 12/12  22:00:00,38.6625470776,4.21744387833,0.0,0.0,9.17985065927,19.4245,131.06807987,89.7422217537,25.0491,16.2767581162
 12/12  23:00:00,38.6540872113,4.21744387833,0.0,0.0,9.17985065927,19.4245,123.602263834,94.1484988973,16.6994,12.754364937
 12/12  24:00:00,39.4627862016,4.21744387833,0.0,0.0,9.17985065927,19.4245,113.563629833,97.7087503008,8.3497,7.50517953182
 12/13  01:00:00,22.7026879699,4.21744387833,0.0,0.0,4.58992532963,8.1892,116.809550295,107.124065417,3.33988,6.34560487796
 12/13  02:00:00,14.6410540192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  03:00:00,14.6615891905,0.0,0.0,0.0,1.52997510988,7.4902,3.93195673078,0.0,3.33988,0.59207673078
 12/13  04:00:00,14.673779891,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  05:00:00,14.8235491095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.812314226,4.21744387833,0.00576921863378,0.0,4.58992532963,8.1892,120.609991408,111.668195877,8.3497,0.592095530668
 12/13  07:00:00,38.7747401336,4.21744387833,0.0111859144521,0.0,9.17985065927,19.4245,122.126894867,100.814250452,16.6994,4.61324441549
 12/13  08:00:00,44.1299450679,4.21744387833,0.0146063956687,0.0,9.17985065927,26.9147,132.925678068,90.4185472474,25.0491,17.4580308208
 12/13  09:00:00,42.0175239404,4.21744387833,0.0,0.0,9.17985065927,26.9147,135.327708512,86.2353204457,33.3988,15.6935880662
 12/13  10:00:00,34.5328256081,4.21744387833,0.0,0.0,9.17985065927,19.4245,119.312751543,80.9273705626,25.0491,13.3362809807
 12/13  11:00:00,42.0252137936,4.21744387833,0.00482984446228,0.0,9.17985065927,26.9147,132.723472484,79.3928168548,41.7485,11.582155629
 12/13  12:00:00,42.792419326,4.21744387833,0.0,0.0,9.17985065927,26.9147,125.750156045,70.6659163789,41.7485,13.3357396662
 12/13  13:00:00,42.0723287327,4.21744387833,0.0,0.0,9.17985065927,26.9147,114.903624372,61.5746019798,41.7485,11.5805223924
 12/13  14:00:00,34.5490614823,4.21744387833,0.0,0.0,9.17985065927,19.4245,106.6393651,62.8273913537,33.3988,10.4131737459
 12/13  15:00:00,34.5477897049,4.21744387833,0.0,0.0,9.17985065927,19.4245,100.74514671,67.028198539,25.0491,8.66784817143
 12/13  16:00:00,34.5335799937,4.21744387833,0.0,0.0,9.17985065927,19.4245,112.675237982,70.6083485227,33.3988,8.66808945956
 12/13  17:00:00,41.9661069046,4.21744387833,0.00902099704014,0.0,9.17985065927,26.9147,127.966138903,68.6232658756,50.0982,9.24467302754
 12/13  18:00:00,46.2070814041,4.21744387833,0.0,0.0,9.17985065927,26.9147,127.773535252,66.0944487547,50.0982,11.5808864973
 12/13  19:00:00,46.2197862627,4.21744387833,0.00381974991596,0.0,9.17985065927,26.9147,128.418414754,62.6281026931,50.0982,15.6921120606
 12/13  20:00:00,38.862576867,4.21744387833,0.0,0.0,9.17985065927,19.4245,115.696726933,64.838709883,33.3988,17.4592170499
 12/13  21:00:00,38.8441088846,4.21744387833,0.0,0.0,9.17985065927,19.4245,112.764760781,64.8545116715,33.3988,14.5114491095
 12/13  22:00:00,38.7733492234,4.21744387833,0.0,0.0,9.17985065927,19.4245,112.622770454,71.2980102898,25.0491,16.2756601639
 12/13  23:00:00,38.6639490309,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.39507819,73.9388897885,16.6994,12.7567884013
 12/13  24:00:00,39.4736170833,4.21744387833,0.0,0.0,9.17985065927,19.4245,89.9625115676,74.1076421676,8.3497,7.50516940001
 12/14  01:00:00,22.7161181705,4.21744387833,0.0,0.0,4.58992532963,8.1892,88.7277018516,79.0424051655,3.33988,6.34541668605
 12/14  02:00:00,14.6614325927,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  03:00:00,14.6903324638,0.0,0.0,0.0,1.52997510988,7.4902,3.93196727939,0.0,3.33988,0.592087279395
 12/14  04:00:00,14.7100464381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  05:00:00,14.8644354728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  06:00:00,22.8444806583,4.21744387833,0.0,0.0,4.58992532963,8.1892,82.0328020084,73.0910088498,8.3497,0.592093158644
 12/14  07:00:00,38.8134273592,4.21744387833,0.0162984379583,0.0,9.17985065927,19.4245,89.2225434152,67.9097330279,16.6994,4.61341038729
 12/14  08:00:00,44.1803814244,4.21744387833,0.017298369354,0.0,9.17985065927,26.9147,97.83186746,55.3226262266,25.0491,17.4601412334
 12/14  09:00:00,42.0807606263,4.21744387833,0.00193702885389,0.0,9.17985065927,26.9147,98.3770772827,49.2849378541,33.3988,15.6933394286
 12/14  10:00:00,34.6034387386,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.3554922739,45.969716663,25.0491,13.3366756109
 12/14  11:00:00,42.1019309635,4.21744387833,0.0125861622454,0.0,9.17985065927,26.9147,101.601118849,48.2683692276,41.7485,11.5842496213
 12/14  12:00:00,42.8402182449,4.21744387833,0.0,0.0,9.17985065927,26.9147,94.6226593847,39.5372677587,41.7485,13.336891626
 12/14  13:00:00,42.1517715153,4.21744387833,0.0,0.0,9.17985065927,26.9147,84.1372331735,30.8046057613,41.7485,11.5841274122
 12/14  14:00:00,34.6212938438,4.21744387833,0.0,0.0,9.17985065927,19.4245,80.667660865,36.8573376145,33.3988,10.4115232505
 12/14  15:00:00,34.6078279283,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.2376557619,47.5211303719,25.0491,8.66742539005
 12/14  16:00:00,34.5826786577,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.8909694168,56.245839657,33.3988,9.24632975977
 12/14  17:00:00,42.0065862017,4.21744387833,0.0111891560155,0.0,9.17985065927,26.9147,117.078280045,58.3120081923,50.0982,8.6680718523
 12/14  18:00:00,46.2368920863,4.21744387833,0.0,0.0,9.17985065927,26.9147,117.458370287,55.7771034533,50.0982,11.5830668336
 12/14  19:00:00,46.2401500025,4.21744387833,0.0020893907742,0.0,9.17985065927,26.9147,117.697225909,51.3230931451,50.0982,16.2759327636
 12/14  20:00:00,38.8786951043,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.799565328,54.9384832587,33.3988,17.4622820691
 12/14  21:00:00,38.8586381321,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.629764444,55.7181609228,33.3988,14.5128035208
 12/14  22:00:00,38.7840190694,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.700621964,63.3782790676,25.0491,16.273242896
 12/14  23:00:00,38.6719940403,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.0544680523,67.5995657572,16.6994,12.7555022951
 12/14  24:00:00,39.4781836648,4.21744387833,0.0,0.0,9.17985065927,19.4245,88.4237254892,72.5694171477,8.3497,7.50460834147
 12/15  01:00:00,22.7161625531,4.21744387833,0.0,0.0,4.58992532963,8.1892,91.0352081712,81.3499283801,3.33988,6.34539979103
 12/15  02:00:00,14.6645011619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  03:00:00,14.6889207629,0.0,0.0,0.0,1.52997510988,7.4902,3.93193711768,0.0,3.33988,0.592057117679
 12/15  04:00:00,14.7017125154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  05:00:00,15.3660691902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  06:00:00,23.343255862,4.21744387833,0.0,0.0,4.58992532963,8.1892,94.6421489625,85.7003600659,8.3497,0.592088896537
 12/15  07:00:00,39.0224879235,4.21744387833,0.0144339211153,0.0,9.17985065927,19.4245,101.883811566,80.5711741661,16.6994,4.61323739992
 12/15  08:00:00,44.1534784573,4.21744387833,0.0191763603088,0.0,9.17985065927,26.9147,114.669443415,72.1592365243,25.0491,17.4611068903
 12/15  09:00:00,42.0371017013,4.21744387833,0.00202405250656,0.0,9.17985065927,26.9147,120.659753808,70.9850489554,33.3988,16.2759048523
 12/15  10:00:00,34.5529010528,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.944369834,67.1386068926,25.0491,12.7566629415
 12/15  11:00:00,42.0547033712,4.21744387833,0.00406381316583,0.0,9.17985065927,26.9147,115.124112707,61.212875665,41.7485,12.1627370419
 12/15  12:00:00,42.8325440574,4.21744387833,0.0,0.0,9.17985065927,26.9147,99.544375757,45.0389035704,41.7485,12.7569721866
 12/15  13:00:00,42.1404988121,4.21744387833,0.0,0.0,9.17985065927,26.9147,86.8858163577,32.9756486847,41.7485,12.161667673
 12/15  14:00:00,34.6233295608,4.21744387833,0.0,0.0,9.17985065927,19.4245,75.495587318,32.2630373857,33.3988,9.83374993228
 12/15  15:00:00,34.6280532959,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.6494171615,35.353779754,25.0491,9.24653740754
 12/15  16:00:00,34.6173057942,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.1773711173,39.1098727828,33.3988,8.66869833457
 12/15  17:00:00,42.0413129089,4.21744387833,0.00506163892226,0.0,9.17985065927,26.9147,99.367716838,40.025149479,50.0982,9.24436735895
 12/15  18:00:00,46.2701388192,4.21744387833,0.0,0.0,9.17985065927,26.9147,103.144221151,41.4628357506,50.0982,11.5831854002
 12/15  19:00:00,46.2658684589,4.21744387833,0.0012934418214,0.0,9.17985065927,26.9147,106.871722821,40.4978444454,50.0982,16.2756783757
 12/15  20:00:00,38.7524140472,4.21744387833,0.0,0.0,9.17985065927,19.4245,97.2607371197,46.4024288661,33.3988,17.4595082536
 12/15  21:00:00,38.7306654446,4.21744387833,0.0,0.0,9.17985065927,19.4245,98.792495787,50.8791730865,33.3988,14.5145227005
 12/15  22:00:00,38.6823271097,4.21744387833,0.0,0.0,9.17985065927,19.4245,101.268372436,60.5286615665,25.0491,15.6906108695
 12/15  23:00:00,38.6724532274,4.21744387833,0.0,0.0,9.17985065927,19.4245,95.0846289102,65.0472219266,16.6994,13.3380069837
 12/15  24:00:00,39.4797444923,4.21744387833,0.0,0.0,9.17985065927,19.4245,83.0700698338,67.2151291846,8.3497,7.50524064921
 12/16  01:00:00,22.7195797843,4.21744387833,0.0,0.0,4.58992532963,8.1892,83.9498079715,74.2651607503,3.33988,6.3447672212
 12/16  02:00:00,14.6690790589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  03:00:00,14.6940053788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  04:00:00,14.7072222323,0.0,0.0,0.0,1.52997510988,7.4902,3.93193301135,0.0,3.33988,0.592053011354
 12/16  05:00:00,14.8689008246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.8545264096,4.21744387833,0.0,0.0,4.58992532963,8.1892,79.8782956076,70.9365366641,8.3497,0.592058943497
 12/16  07:00:00,38.8327316976,4.21744387833,0.0175114949578,0.0,9.17985065927,19.4245,84.8942569785,63.5816965971,16.6994,4.61316038139
 12/16  08:00:00,44.1925984457,4.21744387833,0.015552655786,0.0,9.17985065927,26.9147,78.982199296,49.3205490644,25.0491,4.61255023157
 12/16  09:00:00,42.0848046858,4.21744387833,0.0020845806255,0.0,9.17985065927,26.9147,84.7107822398,46.6995640602,33.3988,4.6124181796
 12/16  10:00:00,34.6088008834,4.21744387833,0.00327932885161,0.0,9.17985065927,19.4245,86.6993247224,47.1365815512,25.0491,14.5136431712
 12/16  11:00:00,42.1157098828,4.21744387833,0.0118389616523,0.0,9.17985065927,26.9147,102.408585534,47.3237183769,41.7485,13.3363671566
 12/16  12:00:00,42.8519034791,4.21744387833,0.0,0.0,9.17985065927,26.9147,97.0163750588,40.754086448,41.7485,14.5137886108
 12/16  13:00:00,42.1658675051,4.21744387833,0.0,0.0,9.17985065927,26.9147,92.795156085,36.5333146314,41.7485,14.5133414536
 12/16  14:00:00,34.6528672285,4.21744387833,0.0,0.0,9.17985065927,19.4245,81.2126680975,34.4766709277,33.3988,13.3371971698
 12/16  15:00:00,34.6653044636,4.21744387833,0.0,0.0,9.17985065927,19.4245,69.5938271994,32.9611639163,25.0491,11.5835632831
 12/16  16:00:00,34.6610378675,4.21744387833,0.0,0.0,9.17985065927,19.4245,76.4484397579,30.8865004591,33.3988,12.1631392988
 12/16  17:00:00,42.1090930582,4.21744387833,0.0136779899296,0.0,9.17985065927,26.9147,87.1995238123,26.6886765885,50.0982,10.4126472237
 12/16  18:00:00,46.3430965952,4.21744387833,0.0,0.0,9.17985065927,26.9147,88.2499310295,26.5695581281,50.0982,11.5821729014
 12/16  19:00:00,46.3471512036,4.21744387833,0.00303187012166,0.0,9.17985065927,26.9147,86.6967715371,20.3224779303,50.0982,16.2760936068
 12/16  20:00:00,38.9884273134,4.21744387833,0.0,0.0,9.17985065927,19.4245,67.3216485482,18.2262382439,33.3988,15.6966103044
 12/16  21:00:00,38.9760073102,4.21744387833,0.0,0.0,9.17985065927,19.4245,68.1008495838,19.607424811,33.3988,15.0946247729
 12/16  22:00:00,38.9198567938,4.21744387833,0.0,0.0,9.17985065927,19.4245,55.7489372853,15.0056212866,25.0491,15.6942159987
 12/16  23:00:00,38.8309671541,4.21744387833,0.0,0.0,9.17985065927,19.4245,40.9314657334,12.0696445075,16.6994,12.1624212259
 12/16  24:00:00,39.5995930812,4.21744387833,0.0,0.0,9.17985065927,19.4245,31.9771410553,14.9574554407,8.3497,8.66998561463
 12/17  01:00:00,22.8761331961,4.21744387833,0.0,0.0,4.58992532963,8.1892,40.6570566592,29.8122951729,3.33988,7.50488148629
 12/17  02:00:00,14.8137541011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  03:00:00,14.8277386055,0.0,0.0,0.0,1.52997510988,7.4902,3.9319483765,0.0,3.33988,0.592068376503
 12/17  04:00:00,14.8235512185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  05:00:00,14.9622357209,0.0,0.0,0.0,1.52997510988,7.4902,3.93195428334,0.0,3.33988,0.592074283344
 12/17  06:00:00,22.921865178,4.21744387833,0.0,0.0,4.58992532963,8.1892,61.4664111449,53.0967111449,8.3497,0.02
 12/17  07:00:00,38.8468253947,4.21744387833,0.0119747530881,0.0,9.17985065927,19.4245,81.495767519,60.1822594277,16.6994,4.61410809132
 12/17  08:00:00,44.1662617907,4.21744387833,0.0112502469084,0.0,9.17985065927,26.9147,88.4236423822,58.7600420611,25.0491,4.61450032114
 12/17  09:00:00,42.0394931156,4.21744387833,0.0,0.0,9.17985065927,26.9147,100.43197708,62.4187541989,33.3988,4.61442288149
 12/17  10:00:00,34.5459201939,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.910341861,74.2469010133,25.0491,4.61434084754
 12/17  11:00:00,42.0480283355,4.21744387833,0.0161084133411,0.0,9.17985065927,26.9147,133.258124652,76.9942632748,41.7485,14.5153613776
 12/17  12:00:00,42.8023299625,4.21744387833,0.0,0.0,9.17985065927,26.9147,137.098681134,80.2531965432,41.7485,15.0969845904
 12/17  13:00:00,42.0736736979,4.21744387833,0.0,0.0,9.17985065927,26.9147,134.26978858,80.9385715971,41.7485,11.5827169828
 12/17  14:00:00,34.5493935398,4.21744387833,0.0,0.0,9.17985065927,19.4245,133.528017166,87.9647490269,33.3988,12.1644681388
 12/17  15:00:00,34.546670529,4.21744387833,0.0,0.0,9.17985065927,19.4245,129.623949886,95.9051587582,25.0491,8.66969112731
 12/17  16:00:00,34.5317473663,4.21744387833,0.0,0.0,9.17985065927,19.4245,142.583327054,100.517392554,33.3988,8.6671345001
 12/17  17:00:00,41.9630158557,4.21744387833,0.00828957043874,0.0,9.17985065927,26.9147,158.375116098,99.0299843786,50.0982,9.24693171959
 12/17  18:00:00,46.2011937849,4.21744387833,0.0,0.0,9.17985065927,26.9147,159.861134047,98.1794951105,50.0982,11.5834389366
 12/17  19:00:00,46.2058928187,4.21744387833,0.0,0.0,9.17985065927,26.9147,161.314733379,96.1216885011,50.0982,15.0948448775
 12/17  20:00:00,38.8485381892,4.21744387833,0.0,0.0,9.17985065927,19.4245,144.221827233,96.3100668465,33.3988,14.5129603869
 12/17  21:00:00,38.8289299948,4.21744387833,0.0,0.0,9.17985065927,19.4245,140.159309219,95.1763920699,33.3988,11.5841171492
 12/17  22:00:00,38.7591806953,4.21744387833,0.0,0.0,9.17985065927,19.4245,142.839739025,102.695607966,25.0491,15.0950310591
 12/17  23:00:00,38.6506632859,4.21744387833,0.0,0.0,9.17985065927,19.4245,134.601359783,106.32071817,16.6994,11.5812416135
 12/17  24:00:00,39.4601638137,4.21744387833,0.0,0.0,9.17985065927,19.4245,120.802248702,106.682637565,8.3497,5.76991113741
 12/18  01:00:00,22.7001589637,4.21744387833,0.0,0.0,4.58992532963,8.1892,124.458225801,114.77237177,3.33988,6.34597403024
 12/18  02:00:00,14.6369265124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  03:00:00,14.657454716,0.0,0.0,0.0,1.52997510988,7.4902,3.93193996048,0.0,3.33988,0.59205996048
 12/18  04:00:00,14.6697985605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.8197872375,0.0,0.0,0.0,1.52997510988,7.4902,3.93194588313,0.0,3.33988,0.59206588313
 12/18  06:00:00,22.8102497509,4.21744387833,0.00606214109305,0.0,4.58992532963,8.1892,128.861282009,120.491582009,8.3497,0.02
 12/18  07:00:00,38.7717082416,4.21744387833,0.0110504663453,0.0,9.17985065927,19.4245,137.022227487,115.708400979,16.6994,4.61442650787
 12/18  08:00:00,44.1258591018,4.21744387833,0.01519231879,0.0,9.17985065927,26.9147,150.162112774,107.650332117,25.0491,17.4626806568
 12/18  09:00:00,42.0122088943,4.21744387833,0.00155727041819,0.0,9.17985065927,26.9147,155.981598935,106.303904264,33.3988,16.2788946701
 12/18  10:00:00,34.5268839191,4.21744387833,0.0,0.0,9.17985065927,19.4245,139.768436733,101.381394362,25.0491,13.3379423713
 12/18  11:00:00,42.0209940822,4.21744387833,0.00191416035342,0.0,9.17985065927,26.9147,150.106483433,96.1935301594,41.7485,12.1644532735
 12/18  12:00:00,42.7932849864,4.21744387833,0.0,0.0,9.17985065927,26.9147,137.812529346,82.7268546117,41.7485,13.3371747343
 12/18  13:00:00,42.0783060127,4.21744387833,0.0,0.0,9.17985065927,26.9147,119.558518774,66.2256731216,41.7485,11.5843456528
 12/18  14:00:00,34.5533986769,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.692154817,60.8781028726,33.3988,10.4152519442
 12/18  15:00:00,34.5533834069,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.8171146841,60.1006473713,25.0491,8.66736731281
 12/18  16:00:00,34.5476844785,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.269014146,60.6232458392,33.3988,9.24696830688
 12/18  17:00:00,41.9822594833,4.21744387833,0.00617460228492,0.0,9.17985065927,26.9147,116.642274114,57.8744941273,50.0982,8.66957998646
 12/18  18:00:00,46.2172895938,4.21744387833,0.0,0.0,9.17985065927,26.9147,121.081194854,58.8202359536,50.0982,12.1627589008
 12/18  19:00:00,46.2249127449,4.21744387833,0.00115854653814,0.0,9.17985065927,26.9147,123.635283805,57.2589117417,50.0982,16.2781720637
 12/18  20:00:00,38.8642405284,4.21744387833,0.0,0.0,9.17985065927,19.4245,107.805085678,56.9419452443,33.3988,17.464340434
 12/18  21:00:00,38.8442044992,4.21744387833,0.0,0.0,9.17985065927,19.4245,101.873517428,53.9603130515,33.3988,14.5144043763
 12/18  22:00:00,38.7726079497,4.21744387833,0.0,0.0,9.17985065927,19.4245,100.911534321,59.5824425891,25.0491,16.2799917315
 12/18  23:00:00,38.6619551304,4.21744387833,0.0,0.0,9.17985065927,19.4245,94.631514889,64.5955645789,16.6994,13.3365503102
 12/18  24:00:00,39.4695602159,4.21744387833,0.0,0.0,9.17985065927,19.4245,84.8383448038,68.983681384,8.3497,7.50496341971
 12/19  01:00:00,22.7104919216,4.21744387833,0.0,0.0,4.58992532963,8.1892,84.9979289705,75.3131283968,3.33988,6.34492057376
 12/19  02:00:00,14.6625384681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  03:00:00,14.6884560387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  04:00:00,14.6956783102,0.0,0.0,0.0,1.52997510988,7.4902,3.93194408384,0.0,3.33988,0.592064083836
 12/19  05:00:00,15.361910895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  06:00:00,23.3423296023,4.21744387833,0.0,0.0,4.58992532963,8.1892,90.1902467269,81.2484767287,8.3497,0.592069998162
 12/19  07:00:00,39.0252893013,4.21744387833,0.0150681150013,0.0,9.17985065927,19.4245,97.5566315818,76.2437628051,16.6994,4.61346877668
 12/19  08:00:00,44.1568091133,4.21744387833,0.0197311044262,0.0,9.17985065927,26.9147,111.870266615,69.3597079946,25.0491,17.4614586203
 12/19  09:00:00,42.041530315,4.21744387833,0.00426930634344,0.0,9.17985065927,26.9147,119.162439279,69.4848898831,33.3988,16.2787493958
 12/19  10:00:00,34.5504014303,4.21744387833,0.0,0.0,9.17985065927,19.4245,109.008480506,70.6226300559,25.0491,13.3367504503
 12/19  11:00:00,42.0453205053,4.21744387833,0.0103384234899,0.0,9.17985065927,26.9147,129.077218504,75.7434059577,41.7485,11.5853125464
 12/19  12:00:00,42.8025249382,4.21744387833,0.0,0.0,9.17985065927,26.9147,132.67729923,77.5905782039,41.7485,13.3382210264
 12/19  13:00:00,42.0790715092,4.21744387833,0.0,0.0,9.17985065927,26.9147,132.669915855,78.7602663049,41.7485,12.1611495505
 12/19  14:00:00,34.5507959482,4.21744387833,0.0,0.0,9.17985065927,19.4245,129.62527064,85.8112773731,33.3988,10.4151932666
 12/19  15:00:00,34.5462917104,4.21744387833,0.0,0.0,9.17985065927,19.4245,128.018433016,94.3020463886,25.0491,8.66728662764
 12/19  16:00:00,34.5298425821,4.21744387833,0.0,0.0,9.17985065927,19.4245,143.518566158,100.872108121,33.3988,9.24765803709
 12/19  17:00:00,41.9617785767,4.21744387833,0.0104088962813,0.0,9.17985065927,26.9147,158.03681021,99.2711433571,50.0982,8.66746685299
 12/19  18:00:00,46.2003329099,4.21744387833,0.0,0.0,9.17985065927,26.9147,159.04325761,96.7816253026,50.0982,12.1634323075
 12/19  19:00:00,46.2100032651,4.21744387833,0.00161702151177,0.0,9.17985065927,26.9147,159.720134647,93.3438108454,50.0982,16.2781238019
 12/19  20:00:00,38.7070294499,4.21744387833,0.0,0.0,9.17985065927,19.4245,147.609888767,96.7486562788,33.3988,17.4624324879
 12/19  21:00:00,38.6958589019,4.21744387833,0.0,0.0,9.17985065927,19.4245,147.40667836,98.912881134,33.3988,15.0949972259
 12/19  22:00:00,38.6560512077,4.21744387833,0.0,0.0,9.17985065927,19.4245,148.630910732,107.481756792,25.0491,16.1000539397
 12/19  23:00:00,38.6498138744,4.21744387833,0.0,0.0,9.17985065927,19.4245,142.904423377,113.276257067,16.6994,12.9287663099
 12/19  24:00:00,39.4588082533,4.21744387833,0.0,0.0,9.17985065927,19.4245,134.759616557,118.903591448,8.3497,7.50632510907
 12/20  01:00:00,22.6964464566,4.21744387833,0.0,0.0,4.58992532963,8.1892,137.581704206,127.895589113,3.33988,6.34623509258
 12/20  02:00:00,14.6283392867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  03:00:00,14.6464735238,0.0,0.0,0.0,1.52997510988,7.4902,3.93196198788,0.0,3.33988,0.592081987885
 12/20  04:00:00,14.6581836943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  05:00:00,14.8083824316,0.0,0.0,0.0,1.52997510988,7.4902,3.93196787553,0.0,3.33988,0.592087875528
 12/20  06:00:00,22.8047222386,4.21744387833,0.00721289575722,0.0,4.58992532963,8.1892,143.338732734,134.969032734,8.3497,0.02
 12/20  07:00:00,38.7671004107,4.21744387833,0.0108403669122,0.0,9.17985065927,19.4245,149.302276933,127.988134981,16.6994,4.61474195213
 12/20  08:00:00,44.1209838421,4.21744387833,0.0146634920984,0.0,9.17985065927,26.9147,162.237730201,119.141366633,25.0491,18.0472635674
 12/20  09:00:00,42.0059086282,4.21744387833,0.0,0.0,9.17985065927,26.9147,166.450577965,116.775339376,33.3988,16.276438589
 12/20  10:00:00,34.5207884733,4.21744387833,0.0,0.0,9.17985065927,19.4245,155.207725331,116.821282193,25.0491,13.3373431379
 12/20  11:00:00,42.0113937234,4.21744387833,0.00419493140843,0.0,9.17985065927,26.9147,169.81207551,116.478575685,41.7485,11.5849998252
 12/20  12:00:00,42.7812573737,4.21744387833,0.0,0.0,9.17985065927,26.9147,162.104922703,107.018630573,41.7485,13.3377921306
 12/20  13:00:00,42.0625157187,4.21744387833,0.0,0.0,9.17985065927,26.9147,150.551617599,96.6392814406,41.7485,12.1638361586
 12/20  14:00:00,34.5392794594,4.21744387833,0.0,0.0,9.17985065927,19.4245,138.581641254,94.7684210426,33.3988,10.4144202117
 12/20  15:00:00,34.5386627527,4.21744387833,0.0,0.0,9.17985065927,19.4245,130.112600901,96.3952262207,25.0491,8.66827467989
 12/20  16:00:00,34.5258700304,4.21744387833,0.0,0.0,9.17985065927,19.4245,140.201755846,97.5560216107,33.3988,9.24693423558
 12/20  17:00:00,41.9569055204,4.21744387833,0.00742156139945,0.0,9.17985065927,26.9147,154.542607884,95.7753989992,50.0982,8.66900888515
 12/20  18:00:00,46.1997720717,4.21744387833,0.0,0.0,9.17985065927,26.9147,156.650475037,94.3889110207,50.0982,12.1633640158
 12/20  19:00:00,46.2088777264,4.21744387833,0.00103264654189,0.0,9.17985065927,26.9147,157.458719169,91.0812040976,50.0982,16.2793150713
 12/20  20:00:00,38.8495628953,4.21744387833,0.0,0.0,9.17985065927,19.4245,142.764760706,91.9035084044,33.3988,17.4624523018
 12/20  21:00:00,38.8292392362,4.21744387833,0.0,0.0,9.17985065927,19.4245,143.719102691,95.2229932903,33.3988,15.0973094008
 12/20  22:00:00,38.7584009343,4.21744387833,0.0,0.0,9.17985065927,19.4245,140.10500391,98.7810631373,25.0491,16.2748407729
 12/20  23:00:00,38.650589124,4.21744387833,0.0,0.0,9.17985065927,19.4245,126.469531737,96.4310717177,16.6994,13.3390600193
 12/20  24:00:00,39.4606066386,4.21744387833,0.0,0.0,9.17985065927,19.4245,112.738244567,96.8834057679,8.3497,7.50513879932
 12/21  01:00:00,22.7009252406,4.21744387833,0.0,0.0,4.58992532963,8.1892,113.11493718,104.0045826,3.33988,5.77047457956
 12/21  02:00:00,14.6356376041,0.0,0.0,0.0,1.52997510988,7.4902,3.93196074735,0.0,3.33988,0.592080747353
 12/21  03:00:00,14.6558324149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  04:00:00,14.6687799709,0.0,0.0,0.0,1.52997510988,7.4902,3.93196666378,0.0,3.33988,0.592086663784
 12/21  05:00:00,14.8197191491,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  06:00:00,22.81144284,4.21744387833,0.00596824092664,0.0,4.58992532963,8.1892,116.291582876,107.349790334,8.3497,0.592092542233
 12/21  07:00:00,38.7743567838,4.21744387833,0.0117886541012,0.0,9.17985065927,19.4245,121.495754475,100.183425705,16.6994,4.61292876973
 12/21  08:00:00,44.1295094995,4.21744387833,0.0160077013349,0.0,9.17985065927,26.9147,131.739953029,89.2275458315,25.0491,17.4633071972
 12/21  09:00:00,42.0136857211,4.21744387833,0.0,0.0,9.17985065927,26.9147,134.585568854,84.9085640503,33.3988,16.2782048034
 12/21  10:00:00,34.529485255,4.21744387833,0.0,0.0,9.17985065927,19.4245,119.774341839,81.3874316142,25.0491,13.3378102244
 12/21  11:00:00,42.0236630818,4.21744387833,0.00341237880106,0.0,9.17985065927,26.9147,130.614546107,76.7016039979,41.7485,12.1644421089
 12/21  12:00:00,42.794597306,4.21744387833,0.0,0.0,9.17985065927,26.9147,124.670472345,69.5835467064,41.7485,13.3384256383
 12/21  13:00:00,42.0768365817,4.21744387833,0.0,0.0,9.17985065927,26.9147,117.876486061,64.5427767734,41.7485,11.5852092874
 12/21  14:00:00,34.5546613628,4.21744387833,0.0,0.0,9.17985065927,19.4245,109.97533588,66.1616041944,33.3988,10.4149316856
 12/21  15:00:00,34.5537041843,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.690296408,70.3925691567,25.0491,9.24862725149
 12/21  16:00:00,34.539168405,4.21744387833,0.0,0.0,9.17985065927,19.4245,116.673790528,74.0295478449,33.3988,9.24544268342
 12/21  17:00:00,41.975746743,4.21744387833,0.0124342608839,0.0,9.17985065927,26.9147,130.202822709,71.4349694021,50.0982,8.66965330662
 12/21  18:00:00,46.2143702406,4.21744387833,0.00179468664848,0.0,9.17985065927,26.9147,128.439516673,66.1783331064,50.0982,12.162983567
 12/21  19:00:00,46.2260210108,4.21744387833,0.00426490004143,0.0,9.17985065927,26.9147,125.891003627,59.5165612712,50.0982,16.2762423558
 12/21  20:00:00,38.8670968141,4.21744387833,0.0,0.0,9.17985065927,19.4245,112.838827576,61.9755735474,33.3988,17.4644540287
 12/21  21:00:00,38.8483393699,4.21744387833,0.0,0.0,9.17985065927,19.4245,111.096168686,62.5993016274,33.3988,15.098067059
 12/21  22:00:00,38.7761269308,4.21744387833,0.0,0.0,9.17985065927,19.4245,111.769970123,70.4443967834,25.0491,16.2764733394
 12/21  23:00:00,38.663854056,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.84529549,74.8077149037,16.6994,13.3381805865
 12/21  24:00:00,39.4701688125,4.21744387833,0.0,0.0,9.17985065927,19.4245,94.1351635454,78.2790925112,8.3497,7.50637103421
 12/22  01:00:00,22.7076034096,4.21744387833,0.0,0.0,4.58992532963,8.1892,97.0475842646,87.3625536388,3.33988,6.34515062582
 12/22  02:00:00,14.6522333727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.6750512069,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  04:00:00,14.6874311228,0.0,0.0,0.0,1.52997510988,7.4902,3.93196186628,0.0,3.33988,0.592081866277
 12/22  05:00:00,15.3518533698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  06:00:00,23.3311224682,4.21744387833,0.00400249592502,0.0,4.58992532963,8.1892,116.178857074,107.237069322,8.3497,0.592087752358
 12/22  07:00:00,39.0008783887,4.21744387833,0.00776486284224,0.0,9.17985065927,19.4245,131.92459136,110.611356805,16.6994,4.61383455502
 12/22  08:00:00,44.1269768491,4.21744387833,0.0144983833701,0.0,9.17985065927,26.9147,150.584550232,108.071393115,25.0491,17.4640571172
 12/22  09:00:00,42.0132261965,4.21744387833,0.00290784355182,0.0,9.17985065927,26.9147,160.810108004,111.126088937,33.3988,16.2852190674
 12/22  10:00:00,34.5244434107,4.21744387833,0.0,0.0,9.17985065927,19.4245,150.761986913,111.794585785,25.0491,13.9183011283
 12/22  11:00:00,42.0154342013,4.21744387833,0.00458472766526,0.0,9.17985065927,26.9147,165.240303647,111.905988642,41.7485,11.5858150057
 12/22  12:00:00,42.7847666811,4.21744387833,0.0,0.0,9.17985065927,26.9147,157.537709834,102.450526899,41.7485,13.3386829347
 12/22  13:00:00,42.062384688,4.21744387833,0.0,0.0,9.17985065927,26.9147,147.537095593,93.6246352921,41.7485,12.1639603011
 12/22  14:00:00,34.5387033275,4.21744387833,0.0,0.0,9.17985065927,19.4245,140.598500688,96.7851974208,33.3988,10.4145032669
 12/22  15:00:00,34.5388351537,4.21744387833,0.0,0.0,9.17985065927,19.4245,138.28507568,103.99049715,25.0491,9.24547853014
 12/22  16:00:00,34.5258521622,4.21744387833,0.0,0.0,9.17985065927,19.4245,151.670000065,109.602206938,33.3988,8.66899312673
 12/22  17:00:00,41.9530565989,4.21744387833,0.00482424727181,0.0,9.17985065927,26.9147,169.04782067,109.7029915,50.0982,9.24662916945
 12/22  18:00:00,46.1964225179,4.21744387833,0.0,0.0,9.17985065927,26.9147,169.810053854,107.548084414,50.0982,12.1637694397
 12/22  19:00:00,46.2041708613,4.21744387833,0.00153701953517,0.0,9.17985065927,26.9147,168.57287472,102.197368862,50.0982,16.2773058581
 12/22  20:00:00,38.7023169998,4.21744387833,0.0,0.0,9.17985065927,19.4245,155.864753661,105.002501154,33.3988,17.4634525072
 12/22  21:00:00,38.6921160832,4.21744387833,0.0,0.0,9.17985065927,19.4245,154.385792906,105.890038837,33.3988,15.0969540688
 12/22  22:00:00,38.6529220289,4.21744387833,0.0,0.0,9.17985065927,19.4245,156.448532957,115.121332498,25.0491,16.2781004594
 12/22  23:00:00,38.6462605915,4.21744387833,0.0,0.0,9.17985065927,19.4245,151.829082293,121.790474513,16.6994,13.3392077807
 12/22  24:00:00,39.4555786341,4.21744387833,0.0,0.0,9.17985065927,19.4245,143.620940285,127.764581655,8.3497,7.50665862958
 12/23  01:00:00,22.6937293505,4.21744387833,0.0,0.0,4.58992532963,8.1892,146.781516401,137.095813286,3.33988,6.34582311494
 12/23  02:00:00,14.6222761952,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.6385454191,0.0,0.0,0.0,1.52997510988,7.4902,3.93194041201,0.0,3.33988,0.592060412013
 12/23  04:00:00,14.6499989065,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.8001487497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  06:00:00,22.8023032692,4.21744387833,0.0126251301562,0.0,4.58992532963,8.1892,159.735578281,150.79379471,8.3497,0.592083570747
 12/23  07:00:00,38.7620627249,4.21744387833,0.0109307301975,0.0,9.17985065927,19.4245,164.605617502,143.292394596,16.6994,4.61382290571
 12/23  08:00:00,44.1061783518,4.21744387833,0.00930404367394,0.0,9.17985065927,26.9147,159.74547068,130.082389283,25.0491,4.6139813973
 12/23  09:00:00,41.9945285052,4.21744387833,0.000842007632707,0.0,9.17985065927,26.9147,160.684790834,122.67088954,33.3988,4.61510129473
 12/23  10:00:00,34.5170504923,4.21744387833,0.000454609702347,0.0,9.17985065927,19.4245,153.778749318,113.632135506,25.0491,15.0975138126
 12/23  11:00:00,42.0168711509,4.21744387833,0.00195956372289,0.0,9.17985065927,26.9147,159.294643278,104.20643005,41.7485,13.3397132281
 12/23  12:00:00,42.7894876387,4.21744387833,0.0,0.0,9.17985065927,26.9147,145.441751928,88.5948884545,41.7485,15.0983634736
 12/23  13:00:00,42.0681361808,4.21744387833,0.0,0.0,9.17985065927,26.9147,135.465362283,79.1992272966,41.7485,14.5176349868
 12/23  14:00:00,34.5412814967,4.21744387833,0.0,0.0,9.17985065927,19.4245,120.356479593,73.6202666504,33.3988,13.3374129429
 12/23  15:00:00,34.5432957809,4.21744387833,0.0,0.0,9.17985065927,19.4245,111.127389792,73.9139265625,25.0491,12.1643632296
 12/23  16:00:00,34.5324501997,4.21744387833,0.0,0.0,9.17985065927,19.4245,119.221509217,73.6584069165,33.3988,12.1643023009
 12/23  17:00:00,41.961740761,4.21744387833,0.003542528555,0.0,9.17985065927,26.9147,133.781223284,73.2685432986,50.0982,10.4144799849
 12/23  18:00:00,46.2040575366,4.21744387833,0.0,0.0,9.17985065927,26.9147,141.541158896,79.2787296255,50.0982,12.1642292701
 12/23  19:00:00,46.2102929094,4.21744387833,0.00100783469234,0.0,9.17985065927,26.9147,141.516585839,75.1392260782,50.0982,16.2791597611
 12/23  20:00:00,38.8523081163,4.21744387833,0.0,0.0,9.17985065927,19.4245,121.491438555,71.8157283061,33.3988,16.2769102487
 12/23  21:00:00,38.8322288626,4.21744387833,0.0,0.0,9.17985065927,19.4245,121.641011274,73.7257893935,33.3988,14.5164218801
 12/23  22:00:00,38.7632678983,4.21744387833,0.0,0.0,9.17985065927,19.4245,116.028986293,74.1193046255,25.0491,16.860581668
 12/23  23:00:00,38.6551715474,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.474958719,75.1919164079,16.6994,11.583642311
 12/23  24:00:00,39.4652392247,4.21744387833,0.0,0.0,9.17985065927,19.4245,93.7655560833,76.168574392,8.3497,9.24728169126
 12/24  01:00:00,22.7075350234,4.21744387833,0.0,0.0,4.58992532963,8.1892,99.2171245868,88.3703806003,3.33988,7.50686398657
 12/24  02:00:00,14.6440692804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  03:00:00,14.6645609738,0.0,0.0,0.0,1.52997510988,7.4902,3.93197307155,0.0,3.33988,0.59209307155
 12/24  04:00:00,14.6786877681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  05:00:00,14.8309150889,0.0,0.0,0.0,1.52997510988,7.4902,3.93192721727,0.0,3.33988,0.592047217272
 12/24  06:00:00,22.8173361065,4.21744387833,0.0050837721922,0.0,4.58992532963,8.1892,95.3475146962,86.9778146962,8.3497,0.02
 12/24  07:00:00,38.7804936897,4.21744387833,0.0125443220424,0.0,9.17985065927,19.4245,104.650708412,83.3362061265,16.6994,4.61510228541
 12/24  08:00:00,44.1257755624,4.21744387833,0.0108961828583,0.0,9.17985065927,26.9147,102.29225508,72.6275315211,25.0491,4.61562355905
 12/24  09:00:00,42.0147803045,4.21744387833,0.00312957605896,0.0,9.17985065927,26.9147,108.924164356,70.3377395406,33.3988,5.18762481516
 12/24  10:00:00,34.5253638541,4.21744387833,0.0,0.0,9.17985065927,19.4245,105.206918777,75.545220219,25.0491,4.61259855791
 12/24  11:00:00,42.0287286274,4.21744387833,0.010973628599,0.0,9.17985065927,26.9147,129.232560275,72.9671721536,41.7485,14.5168881216
 12/24  12:00:00,42.7978898983,4.21744387833,0.0,0.0,9.17985065927,26.9147,123.828112113,66.9816441555,41.7485,15.0979679572
 12/24  13:00:00,42.0806895382,4.21744387833,0.0,0.0,9.17985065927,26.9147,112.464313893,58.5509404434,41.7485,12.1648734498
 12/24  14:00:00,34.5568615328,4.21744387833,0.0,0.0,9.17985065927,19.4245,102.314623569,56.8496471626,33.3988,12.0661764062
