Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  15:00:00,34.5605310581,4.21744387833,0.0,0.0,9.17985065927,19.4245,92.1821388747,58.3634756015,25.0491,8.76956327319
 12/24  16:00:00,34.5471631021,4.21744387833,0.0,0.0,9.17985065927,19.4245,103.363059083,60.7167379691,33.3988,9.24752111351
 12/24  17:00:00,41.9706885959,4.21744387833,0.00402706215428,0.0,9.17985065927,26.9147,122.912881218,63.5702228221,50.0982,9.24445839593
 12/24  18:00:00,46.211853373,4.21744387833,0.0,0.0,9.17985065927,26.9147,129.364731496,67.6810868087,50.0982,11.5854446871
 12/24  19:00:00,46.2148795841,4.21744387833,0.0,0.0,9.17985065927,26.9147,134.753090813,69.5574848217,50.0982,15.0974059909
 12/24  20:00:00,38.8539073629,4.21744387833,0.0,0.0,9.17985065927,19.4245,122.813796278,74.3160320889,33.3988,15.0989641888
 12/24  21:00:00,38.8322605017,4.21744387833,0.0,0.0,9.17985065927,19.4245,124.225753694,79.2411482581,33.3988,11.5858054362
 12/24  22:00:00,38.7619838493,4.21744387833,0.0,0.0,9.17985065927,19.4245,130.775714441,90.6287118874,25.0491,15.0979025533
 12/24  23:00:00,38.6527669574,4.21744387833,0.0,0.0,9.17985065927,19.4245,126.530660143,97.6663963058,16.6994,12.1648638369
 12/24  24:00:00,39.4613864902,4.21744387833,0.0,0.0,9.17985065927,19.4245,117.943819558,103.823301682,8.3497,5.77081787571
 12/25  01:00:00,22.7004221661,4.21744387833,0.0,0.0,4.58992532963,8.1892,127.386608025,115.964932179,3.33988,8.08179584636
 12/25  02:00:00,14.6398830144,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.6575173084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  04:00:00,14.6669719707,0.0,0.0,0.0,1.52997510988,7.4902,3.93196878368,0.0,3.33988,0.592088783676
 12/25  05:00:00,14.8148607137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  06:00:00,22.8095086439,4.21744387833,0.0113971772909,0.0,4.58992532963,8.1892,145.168039133,136.226244474,8.3497,0.592094658983
 12/25  07:00:00,38.7672296178,4.21744387833,0.0106956810838,0.0,9.17985065927,19.4245,153.372729166,132.059563928,16.6994,4.61376523862
 12/25  08:00:00,44.111176242,4.21744387833,0.00946997753972,0.0,9.17985065927,26.9147,149.127046323,119.463895254,25.0491,4.61405106895
 12/25  09:00:00,41.9989281559,4.21744387833,0.0,0.0,9.17985065927,26.9147,153.607420816,115.593797687,33.3988,4.61482312833
 12/25  10:00:00,34.5128805966,4.21744387833,0.0,0.0,9.17985065927,19.4245,149.645640114,119.981406183,25.0491,4.61513393043
 12/25  11:00:00,42.0101951156,4.21744387833,0.00342473460282,0.0,9.17985065927,26.9147,170.060783011,113.212722318,41.7485,15.0995606931
 12/25  12:00:00,42.7839463275,4.21744387833,0.0,0.0,9.17985065927,26.9147,163.332134887,106.484838836,41.7485,15.0987960517
 12/25  13:00:00,42.0602535577,4.21744387833,0.0,0.0,9.17985065927,26.9147,153.147148869,99.2342418245,41.7485,12.1644070442
 12/25  14:00:00,34.53619312,4.21744387833,0.0,0.0,9.17985065927,19.4245,143.09445314,98.1097258278,33.3988,11.585927312
 12/25  15:00:00,34.5376640862,4.21744387833,0.0,0.0,9.17985065927,19.4245,132.897784516,98.6005847939,25.0491,9.24809972178
 12/25  16:00:00,34.5256437208,4.21744387833,0.0,0.0,9.17985065927,19.4245,141.709317343,99.0643623637,33.3988,9.24615497964
 12/25  17:00:00,41.9523738733,4.21744387833,0.00334709404406,0.0,9.17985065927,26.9147,158.576639978,99.810232166,50.0982,8.66820781167
 12/25  18:00:00,46.195688345,4.21744387833,0.0,0.0,9.17985065927,26.9147,164.113546992,101.850916878,50.0982,12.1644301136
 12/25  19:00:00,46.2004336477,4.21744387833,0.0,0.0,9.17985065927,26.9147,166.732082802,101.535437965,50.0982,15.0984448368
 12/25  20:00:00,38.8420100594,4.21744387833,0.0,0.0,9.17985065927,19.4245,153.905475743,105.407056976,33.3988,15.0996187673
 12/25  21:00:00,38.8227735881,4.21744387833,0.0,0.0,9.17985065927,19.4245,151.13019337,106.144782317,33.3988,11.5866110534
 12/25  22:00:00,38.7531989268,4.21744387833,0.0,0.0,9.17985065927,19.4245,157.80656397,117.659504007,25.0491,15.0979599628
 12/25  23:00:00,38.6444936244,4.21744387833,0.0,0.0,9.17985065927,19.4245,151.337089911,122.473534646,16.6994,12.1641552649
 12/25  24:00:00,39.4543656604,4.21744387833,0.0,0.0,9.17985065927,19.4245,140.998350418,126.303111928,8.3497,6.34553849055
 12/26  01:00:00,22.6928859126,4.21744387833,0.0,0.0,4.58992532963,8.1892,144.747665971,135.63712382,3.33988,5.77066215127
 12/26  02:00:00,14.6225593916,0.0,0.0,0.0,1.52997510988,7.4902,3.9319595336,0.0,3.33988,0.592079533605
 12/26  03:00:00,14.6398472969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  04:00:00,14.6526155736,0.0,0.0,0.0,1.52997510988,7.4902,3.93193094831,0.0,3.33988,0.59205094831
 12/26  05:00:00,15.3194086737,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,23.3159064076,4.21744387833,0.00789700008085,0.0,4.58992532963,8.1892,145.060889311,136.119132428,8.3497,0.59205688352
 12/26  07:00:00,38.9941964406,4.21744387833,0.0108858618801,0.0,9.17985065927,19.4245,150.089506098,128.777144573,16.6994,4.61296152425
 12/26  08:00:00,44.1166914677,4.21744387833,0.0116657761487,0.0,9.17985065927,26.9147,160.157922217,117.642463513,25.0491,17.4663587048
 12/26  09:00:00,42.0075111151,4.21744387833,0.0,0.0,9.17985065927,26.9147,163.329706646,113.067937288,33.3988,16.8629693587
 12/26  10:00:00,34.5251153601,4.21744387833,0.0,0.0,9.17985065927,19.4245,148.919414153,110.528477613,25.0491,13.3418365398
 12/26  11:00:00,42.0164863597,4.21744387833,0.00144009696832,0.0,9.17985065927,26.9147,161.709359283,107.796714143,41.7485,12.1641451395
 12/26  12:00:00,42.787729032,4.21744387833,0.0,0.0,9.17985065927,26.9147,150.580638827,95.4907370098,41.7485,13.3414018177
 12/26  13:00:00,42.0691327895,4.21744387833,0.0,0.0,9.17985065927,26.9147,138.042079819,84.1299951443,41.7485,12.1635846746
 12/26  14:00:00,34.5421794339,4.21744387833,0.0,0.0,9.17985065927,19.4245,127.88318397,84.0702995939,33.3988,10.4140843762
 12/26  15:00:00,34.5409515953,4.21744387833,0.0,0.0,9.17985065927,19.4245,120.87430036,86.577439733,25.0491,9.24776062699
 12/26  16:00:00,34.5288272722,4.21744387833,0.0,0.0,9.17985065927,19.4245,131.895586056,89.2491904563,33.3988,9.24759559978
 12/26  17:00:00,41.9607277177,4.21744387833,0.00537375332797,0.0,9.17985065927,26.9147,145.698635589,86.9302580166,50.0982,8.67017757235
 12/26  18:00:00,46.2047936066,4.21744387833,0.0,0.0,9.17985065927,26.9147,144.644060839,82.3803550675,50.0982,12.1655057719
 12/26  19:00:00,46.21414389,4.21744387833,0.00179059590194,0.0,9.17985065927,26.9147,143.293389419,76.3294355888,50.0982,16.8657538303
 12/26  20:00:00,38.7130436322,4.21744387833,0.0,0.0,9.17985065927,19.4245,129.689723571,78.8239822374,33.3988,17.4669413338
 12/26  21:00:00,38.7038007346,4.21744387833,0.0,0.0,9.17985065927,19.4245,126.673983478,78.1764269607,33.3988,15.0987565178
 12/26  22:00:00,38.6638095907,4.21744387833,0.0,0.0,9.17985065927,19.4245,126.945412693,85.6117045589,25.0491,16.2846081342
 12/26  23:00:00,38.6549980648,4.21744387833,0.0,0.0,9.17985065927,19.4245,120.776511432,90.1563095295,16.6994,13.9208019028
 12/26  24:00:00,39.4623935495,4.21744387833,0.0,0.0,9.17985065927,19.4245,109.500906616,93.6451120027,8.3497,7.50609461336
 12/27  01:00:00,22.7068360466,4.21744387833,0.00516799854838,0.0,4.58992532963,8.1892,111.372443341,101.686345682,3.33988,6.34621765846
 12/27  02:00:00,14.6428362353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.6651891891,0.0,0.0,0.0,1.52997510988,7.4902,3.93193621193,0.0,3.33988,0.592056211926
 12/27  04:00:00,14.678565641,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  05:00:00,14.8301469595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  06:00:00,22.8142261853,4.21744387833,0.00252688441116,0.0,4.58992532963,8.1892,109.255578962,100.313790967,8.3497,0.592087995251
 12/27  07:00:00,38.7797361787,4.21744387833,0.0128570413892,0.0,9.17985065927,19.4245,115.986492873,94.6730455597,16.6994,4.61404731292
 12/27  08:00:00,44.1388434075,4.21744387833,0.0172591808042,0.0,9.17985065927,26.9147,129.166424569,86.0665432536,25.0491,18.0507813155
 12/27  09:00:00,42.0249319042,4.21744387833,0.0018137866868,0.0,9.17985065927,26.9147,134.880594973,85.1998155563,33.3988,16.2819794166
 12/27  10:00:00,34.5368485149,4.21744387833,0.0,0.0,9.17985065927,19.4245,125.364531943,86.3964569018,25.0491,13.9189750412
 12/27  11:00:00,42.0314374727,4.21744387833,0.00960547798919,0.0,9.17985065927,26.9147,140.745652228,87.4109568966,41.7485,11.5861953318
 12/27  12:00:00,42.7952880492,4.21744387833,0.0,0.0,9.17985065927,26.9147,132.958235989,77.2885930411,41.7485,13.9211429479
 12/27  13:00:00,42.0783498022,4.21744387833,0.0,0.0,9.17985065927,26.9147,121.31101004,67.3970019362,41.7485,12.1655081033
 12/27  14:00:00,34.5559853417,4.21744387833,0.0,0.0,9.17985065927,19.4245,113.528080783,69.7141006071,33.3988,10.415180176
 12/27  15:00:00,34.5543226222,4.21744387833,0.0,0.0,9.17985065927,19.4245,110.222694717,75.9279974501,25.0491,9.24559726681
 12/27  16:00:00,34.5401010469,4.21744387833,0.0,0.0,9.17985065927,19.4245,122.387565516,80.3212844148,33.3988,8.66748110116
 12/27  17:00:00,41.9757853663,4.21744387833,0.0123303959821,0.0,9.17985065927,26.9147,137.279021755,77.9309202435,50.0982,9.24990151168
 12/27  18:00:00,46.214661422,4.21744387833,0.00165434490431,0.0,9.17985065927,26.9147,136.322595161,74.058265926,50.0982,12.1661292351
 12/27  19:00:00,46.2249996192,4.21744387833,0.00413423340799,0.0,9.17985065927,26.9147,134.64975072,68.2670938822,50.0982,16.2844568383
 12/27  20:00:00,38.8653613458,4.21744387833,0.0,0.0,9.17985065927,19.4245,122.191732012,70.7436211885,33.3988,18.0493108234
 12/27  21:00:00,38.8457741216,4.21744387833,0.0,0.0,9.17985065927,19.4245,119.880529417,71.3831088088,33.3988,15.0986206086
 12/27  22:00:00,38.7734329297,4.21744387833,0.0,0.0,9.17985065927,19.4245,120.549262598,79.2149161615,25.0491,16.285246437
 12/27  23:00:00,38.661009256,4.21744387833,0.0,0.0,9.17985065927,19.4245,114.199669499,83.5784089929,16.6994,13.9218605057
 12/27  24:00:00,39.4668285758,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.412296357,88.5557833113,8.3497,7.50681304547
 12/28  01:00:00,22.7043644347,4.21744387833,0.0,0.0,4.58992532963,8.1892,107.071684723,97.3856021506,3.33988,6.34620257223
 12/28  02:00:00,14.6480042606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.6697587562,0.0,0.0,0.0,1.52997510988,7.4902,3.93194585155,0.0,3.33988,0.592065851548
 12/28  04:00:00,14.6814551988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.8312953743,0.0,0.0,0.0,1.52997510988,7.4902,3.93195176483,0.0,3.33988,0.592071764825
 12/28  06:00:00,22.8134063984,4.21744387833,0.00257927280706,0.0,4.58992532963,8.1892,116.525534846,108.155834846,8.3497,0.02
 12/28  07:00:00,38.7763075239,4.21744387833,0.011949173949,0.0,9.17985065927,19.4245,125.846811495,104.532800913,16.6994,4.61461058213
 12/28  08:00:00,44.1313213027,4.21744387833,0.0155567042483,0.0,9.17985065927,26.9147,142.457839506,99.3586204295,25.0491,18.0501190766
 12/28  09:00:00,42.0163950652,4.21744387833,0.00314515012719,0.0,9.17985065927,26.9147,151.413562737,101.729285792,33.3988,16.2854769454
 12/28  10:00:00,34.5263263192,4.21744387833,0.0,0.0,9.17985065927,19.4245,140.896772664,101.925572585,25.0491,13.9221000792
 12/28  11:00:00,42.0174330734,4.21744387833,0.00239114476891,0.0,9.17985065927,26.9147,155.411192084,101.496651132,41.7485,12.1660409521
 12/28  12:00:00,42.7918728009,4.21744387833,0.0,0.0,9.17985065927,26.9147,144.376877168,89.2876855908,41.7485,13.3406915771
 12/28  13:00:00,42.0740466649,4.21744387833,0.0,0.0,9.17985065927,26.9147,133.284654467,79.3708690946,41.7485,12.1652853721
 12/28  14:00:00,34.5437747089,4.21744387833,0.0,0.0,9.17985065927,19.4245,126.38485328,82.5701214013,33.3988,10.4159318789
 12/28  15:00:00,34.542825474,4.21744387833,0.0,0.0,9.17985065927,19.4245,121.94983417,87.651426853,25.0491,9.24930731667
 12/28  16:00:00,34.5300111694,4.21744387833,0.0,0.0,9.17985065927,19.4245,134.981423048,92.334512499,33.3988,9.24811054867
 12/28  17:00:00,41.959093965,4.21744387833,0.00477968741122,0.0,9.17985065927,26.9147,150.663774578,91.3183087839,50.0982,9.2472657936
 12/28  18:00:00,46.2025908598,4.21744387833,0.0,0.0,9.17985065927,26.9147,151.538203434,89.2742666942,50.0982,12.1657367395
 12/28  19:00:00,46.2099991213,4.21744387833,0.000970548634002,0.0,9.17985065927,26.9147,153.601346836,87.2200166156,50.0982,16.2831302202
 12/28  20:00:00,38.8500217133,4.21744387833,0.0,0.0,9.17985065927,19.4245,144.670484245,93.2215922569,33.3988,18.0500919882
 12/28  21:00:00,38.8291933906,4.21744387833,0.0,0.0,9.17985065927,19.4245,144.814991175,96.3157740831,33.3988,15.1004170916
 12/28  22:00:00,38.7591457053,4.21744387833,0.0,0.0,9.17985065927,19.4245,144.905114232,103.572147753,25.0491,16.283866479
 12/28  23:00:00,38.6500586793,4.21744387833,0.0,0.0,9.17985065927,19.4245,143.206116363,112.586469951,16.6994,13.9202464119
 12/28  24:00:00,39.458670206,4.21744387833,0.0,0.0,9.17985065927,19.4245,131.298902714,115.443033109,8.3497,7.50616960509
 12/29  01:00:00,22.6981127892,4.21744387833,0.0,0.0,4.58992532963,8.1892,128.375452421,118.689797484,3.33988,6.34577493624
 12/29  02:00:00,14.6308826066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  03:00:00,14.6503107193,0.0,0.0,0.0,1.52997510988,7.4902,3.93195962527,0.0,3.33988,0.592079625266
 12/29  04:00:00,14.6633004142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  05:00:00,15.3282303702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  06:00:00,23.3198798382,4.21744387833,0.00646179085905,0.0,4.58992532963,8.1892,134.106533452,125.164747935,8.3497,0.592085516659
 12/29  07:00:00,38.9982236239,4.21744387833,0.00957197697228,0.0,9.17985065927,19.4245,129.906588879,108.592795469,16.6994,4.61439340941
 12/29  08:00:00,44.1257951466,4.21744387833,0.0135221426,0.0,9.17985065927,26.9147,135.359610388,92.2597029065,25.0491,18.0508074818
 12/29  09:00:00,42.0159897686,4.21744387833,0.0,0.0,9.17985065927,26.9147,138.33986149,88.0767470669,33.3988,16.8643144233
 12/29  10:00:00,34.5291030579,4.21744387833,0.0,0.0,9.17985065927,19.4245,125.630199835,87.2381380266,25.0491,13.3429618081
 12/29  11:00:00,42.0212666763,4.21744387833,0.00469790267999,0.0,9.17985065927,26.9147,138.573393933,84.6585352427,41.7485,12.1663586901
 12/29  12:00:00,42.7910590375,4.21744387833,0.0,0.0,9.17985065927,26.9147,129.245611401,74.1570727962,41.7485,13.3400386045
 12/29  13:00:00,42.0711657293,4.21744387833,0.0,0.0,9.17985065927,26.9147,119.117993698,65.2052717642,41.7485,12.1642219336
 12/29  14:00:00,34.5477564257,4.21744387833,0.0,0.0,9.17985065927,19.4245,111.994629833,67.6021487472,33.3988,10.9936810856
 12/29  15:00:00,34.5462442122,4.21744387833,0.0,0.0,9.17985065927,19.4245,104.843519526,71.1267291746,25.0491,8.66769035109
 12/29  16:00:00,34.5325696746,4.21744387833,0.0,0.0,9.17985065927,19.4245,116.201631028,73.5524013138,33.3988,9.25042971435
 12/29  17:00:00,41.9659046067,4.21744387833,0.00913127472575,0.0,9.17985065927,26.9147,130.655074149,71.307766143,50.0982,9.24910800645
 12/29  18:00:00,46.2073260237,4.21744387833,0.0,0.0,9.17985065927,26.9147,133.683014038,71.4186568269,50.0982,12.1661572114
 12/29  19:00:00,46.2178560609,4.21744387833,0.0018343719934,0.0,9.17985065927,26.9147,134.96905462,68.0068040943,50.0982,16.8640505261
 12/29  20:00:00,38.7165829657,4.21744387833,0.0,0.0,9.17985065927,19.4245,118.701436706,67.8332254857,33.3988,17.4694112199
 12/29  21:00:00,38.7070485462,4.21744387833,0.0,0.0,9.17985065927,19.4245,118.149090675,69.647628425,33.3988,15.1026622503
 12/29  22:00:00,38.6671836423,4.21744387833,0.0,0.0,9.17985065927,19.4245,122.555027607,80.6440290006,25.0491,16.8618986064
 12/29  23:00:00,38.6587964376,4.21744387833,0.0,0.0,9.17985065927,19.4245,115.922293684,85.8825385481,16.6994,13.3403551355
 12/29  24:00:00,39.465170342,4.21744387833,0.0,0.0,9.17985065927,19.4245,107.028031496,90.5950118171,8.3497,8.08331967908
 12/30  01:00:00,22.7044671713,4.21744387833,0.0,0.0,4.58992532963,8.1892,109.915677254,100.804700537,3.33988,5.77109671678
 12/30  02:00:00,14.6445885724,0.0,0.0,0.0,1.52997510988,7.4902,3.93197546791,0.0,3.33988,0.592095467915
 12/30  03:00:00,14.6654524425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  04:00:00,14.6771451038,0.0,0.0,0.0,1.52997510988,7.4902,3.93192965282,0.0,3.33988,0.592049652819
 12/30  05:00:00,14.826836913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  06:00:00,22.8156716332,4.21744387833,0.00970541320839,0.0,4.58992532963,8.1892,123.458714538,114.516958947,8.3497,0.592055590303
 12/30  07:00:00,38.7730271202,4.21744387833,0.0111916737164,0.0,9.17985065927,19.4245,134.971507085,113.658469859,16.6994,4.6136372254
 12/30  08:00:00,44.1171251449,4.21744387833,0.00984436956575,0.0,9.17985065927,26.9147,133.276757275,103.613769939,25.0491,4.61388733572
 12/30  09:00:00,42.0047007969,4.21744387833,0.00259942462809,0.0,9.17985065927,26.9147,142.035314911,104.021907428,33.3988,4.61460748268
 12/30  10:00:00,34.5241389701,4.21744387833,0.00415066005559,0.0,9.17985065927,19.4245,148.063970539,107.914470231,25.0491,15.100400308
 12/30  11:00:00,42.01747249,4.21744387833,0.00687219574677,0.0,9.17985065927,26.9147,165.950328433,110.281617923,41.7485,13.9202105098
 12/30  12:00:00,42.7844361147,4.21744387833,0.0,0.0,9.17985065927,26.9147,161.5086732,104.659191028,41.7485,15.1009821722
 12/30  13:00:00,42.0618189069,4.21744387833,0.0,0.0,9.17985065927,26.9147,159.934908928,103.086105566,41.7485,15.1003033619
 12/30  14:00:00,34.5383420779,4.21744387833,0.0,0.0,9.17985065927,19.4245,150.673577745,103.933508312,33.3988,13.3412694325
 12/30  15:00:00,34.53961681,4.21744387833,0.0,0.0,9.17985065927,19.4245,144.294002775,107.078756921,25.0491,12.1661458548
 12/30  16:00:00,34.5271986673,4.21744387833,0.0,0.0,9.17985065927,19.4245,153.278512217,107.714060398,33.3988,12.1656518193
 12/30  17:00:00,41.9564995442,4.21744387833,0.00743246393374,0.0,9.17985065927,26.9147,168.712603396,107.684551516,50.0982,10.9298518805
 12/30  18:00:00,46.1955011722,4.21744387833,0.0,0.0,9.17985065927,26.9147,170.928232258,109.177746492,50.0982,11.6522857653
 12/30  19:00:00,46.2049010274,4.21744387833,0.00165236116885,0.0,9.17985065927,26.9147,166.386035886,99.4246049138,50.0982,16.8632309718
 12/30  20:00:00,38.8476823241,4.21744387833,0.0,0.0,9.17985065927,19.4245,145.404768677,95.7189948395,33.3988,16.2869738373
 12/30  21:00:00,38.8284325299,4.21744387833,0.0,0.0,9.17985065927,19.4245,148.352396019,99.8521409664,33.3988,15.1014550528
 12/30  22:00:00,38.7583113513,4.21744387833,0.0,0.0,9.17985065927,19.4245,142.990771195,101.078200873,25.0491,16.863470322
 12/30  23:00:00,38.6499062338,4.21744387833,0.0,0.0,9.17985065927,19.4245,131.064385937,102.198106462,16.6994,12.1668794751
 12/30  24:00:00,39.4596513699,4.21744387833,0.0,0.0,9.17985065927,19.4245,123.515948555,105.919399225,8.3497,9.24684933063
 12/31  01:00:00,22.7004214085,4.21744387833,0.0,0.0,4.58992532963,8.1892,128.110839128,117.263295795,3.33988,7.50766333356
 12/31  02:00:00,14.6341533753,0.0,0.0,0.0,1.52997510988,7.4902,3.93197493472,0.0,3.33988,0.59209493472
 12/31  03:00:00,14.652724236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.665139425,0.0,0.0,0.0,1.52997510988,7.4902,3.93192908999,0.0,3.33988,0.592049089994
 12/31  05:00:00,14.8159274716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.8118716733,4.21744387833,0.0117537006088,0.0,4.58992532963,8.1892,129.978581205,121.608881205,8.3497,0.02
 12/31  07:00:00,38.7704905616,4.21744387833,0.0113678007795,0.0,9.17985065927,19.4245,137.888897018,116.000930999,16.6994,5.18856601948
 12/31  08:00:00,44.1163970586,4.21744387833,0.0101160025168,0.0,9.17985065927,26.9147,133.571303892,103.909069638,25.0491,4.61313425439
 12/31  09:00:00,42.0062059934,4.21744387833,0.00135255126182,0.0,9.17985065927,26.9147,138.852635358,100.839392632,33.3988,4.61444272601
 12/31  10:00:00,34.5173568759,4.21744387833,0.0,0.0,9.17985065927,19.4245,135.230483261,105.566635735,25.0491,4.61474752637
 12/31  11:00:00,42.0182765441,4.21744387833,0.00797643757771,0.0,9.17985065927,26.9147,158.583121109,101.733566225,41.7485,15.1010548843
 12/31  12:00:00,42.7883271503,4.21744387833,0.0,0.0,9.17985065927,26.9147,152.384135427,95.5340577196,41.7485,15.1015777077
 12/31  13:00:00,42.066168987,4.21744387833,0.0,0.0,9.17985065927,26.9147,142.089752865,88.1756906775,41.7485,12.1655621871
 12/31  14:00:00,34.5416623933,4.21744387833,0.0,0.0,9.17985065927,19.4245,134.420337836,88.8548093128,33.3988,12.1667285229
 12/31  15:00:00,34.5419662136,4.21744387833,0.0,0.0,9.17985065927,19.4245,127.103325878,92.8044082675,25.0491,9.24981761012
 12/31  16:00:00,34.5278900108,4.21744387833,0.0,0.0,9.17985065927,19.4245,136.177671059,93.5298561908,33.3988,9.24901486828
 12/31  17:00:00,41.960691749,4.21744387833,0.00843622653633,0.0,9.17985065927,26.9147,152.246658164,92.9002827601,50.0982,9.24817540355
 12/31  18:00:00,46.2009063154,4.21744387833,0.0,0.0,9.17985065927,26.9147,155.190479948,92.9265067512,50.0982,12.1657731969
 12/31  19:00:00,46.2069584706,4.21744387833,0.0,0.0,9.17985065927,26.9147,153.909555567,88.712596695,50.0982,15.0987588716
 12/31  20:00:00,38.8490393252,4.21744387833,0.0,0.0,9.17985065927,19.4245,136.601766619,88.1038778684,33.3988,15.099088751
 12/31  21:00:00,38.8304980312,4.21744387833,0.0,0.0,9.17985065927,19.4245,132.565691261,87.0011027865,33.3988,12.1657884742
 12/31  22:00:00,38.7599137321,4.21744387833,0.0,0.0,9.17985065927,19.4245,134.621664747,94.4733811586,25.0491,15.0991835882
 12/31  23:00:00,38.6505517708,4.21744387833,0.0,0.0,9.17985065927,19.4245,126.899696796,98.0340447449,16.6994,12.1662520515
 12/31  24:00:00,39.4600779184,4.21744387833,0.0,0.0,9.17985065927,19.4245,113.027592949,98.3319359718,8.3497,6.34595697683
